Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/14  17:00:00,1158.38423285,96.9839232332,562.047986338,0.0,109.682768182,220.04316451,455.425776617,334.918880363,84.9700494144,35.5368468391
 01/14  18:00:00,1138.645766,96.9839232332,569.851225523,0.0,109.682768182,220.04316451,449.897368033,338.438332288,84.9700494144,26.4889863307
 01/14  19:00:00,1100.7825955,96.9839232332,571.066078135,0.0,100.150657288,199.110933808,475.503788349,373.063953175,84.9700494144,17.4697857593
 01/14  20:00:00,1095.20778278,96.9839232332,572.204398283,0.0,100.150657288,191.61365848,460.056504406,377.221612241,56.6466996096,26.1881925555
 01/14  21:00:00,983.594160475,96.9839232332,572.200280279,0.0,55.6251445156,124.558693486,493.938637113,419.828593286,56.6466996096,17.463344217
 01/14  22:00:00,982.605497104,96.9839232332,571.36978521,0.0,55.6251445156,124.558693486,485.61430955,425.665639816,42.4850247072,17.4636450264
 01/14  23:00:00,975.350717384,96.9839232332,574.082630575,0.0,46.0930336215,124.558693486,486.832366058,441.045050412,28.3233498048,17.4639658412
 01/14  24:00:00,978.718316661,96.9839232332,576.471324328,0.0,46.0930336215,124.558693486,477.343556822,445.717591092,14.1616749024,17.4642908281
 01/15  01:00:00,952.047964452,96.9839232332,573.034772172,0.0,34.9616554283,113.312780494,472.576606502,449.447043346,5.66466996096,17.4648931946
 01/15  02:00:00,944.056101987,96.9839232332,564.301518539,0.0,34.9616554283,113.312780494,474.53667563,451.406674201,5.66466996096,17.4653314679
 01/15  03:00:00,932.882956273,96.9839232332,552.072057177,0.0,34.9616554283,113.312780494,475.600210277,452.469829207,5.66466996096,17.4657111085
 01/15  04:00:00,929.756756929,96.9839232332,548.556175434,0.0,34.9616554283,113.312780494,477.517640645,454.386894395,5.66466996096,17.4660762894
 01/15  05:00:00,943.638874636,96.9839232332,552.450983143,0.0,44.4937663224,113.312780494,469.700105134,446.568997721,5.66466996096,17.4664374523
 01/15  06:00:00,945.391139379,96.9839232332,554.403280943,0.0,44.4937663224,113.312780494,479.317460663,447.68898869,14.1616749024,17.4667970705
 01/15  07:00:00,1018.11152773,96.9839232332,554.058064142,0.0,54.0258772165,176.889270242,433.958901196,388.168395659,28.3233498048,17.4671557317
 01/15  08:00:00,1021.42719063,96.9839232332,553.949694504,0.0,54.0258772165,184.38654557,443.749050765,383.796512481,42.4850247072,17.4675135766
 01/15  09:00:00,1082.43234975,96.9839232332,546.533367743,0.0,65.1572554096,220.04316451,442.581732272,368.369634272,56.6466996096,17.5653983897
 01/15  10:00:00,1071.51141017,96.9839232332,542.770773575,0.0,65.1572554096,212.545889182,441.295446378,363.504675595,42.4850247072,35.3057460753
 01/15  11:00:00,1089.64504982,96.9839232332,554.212341477,0.0,65.1572554096,220.04316451,469.293133243,362.992056936,70.808374512,35.4927017956
 01/15  12:00:00,1103.34772002,96.9839232332,567.851468939,0.0,65.1572554096,220.04316451,469.846326383,363.546761809,70.808374512,35.491190062
 01/15  13:00:00,1108.94741964,96.9839232332,575.157749245,0.0,65.1572554096,220.04316451,469.749754947,363.451701582,70.808374512,35.4896788531
 01/15  14:00:00,1102.87617966,96.9839232332,576.680914657,0.0,65.1572554096,212.545889182,456.311203605,364.176330966,56.6466996096,35.4881730295
 01/15  15:00:00,1102.43844954,96.9839232332,576.231545281,0.0,65.1572554096,212.545889182,443.077051598,365.105354044,42.4850247072,35.4866728474
 01/15  16:00:00,1102.31022278,96.9839232332,576.135444264,0.0,65.1572554096,212.545889182,449.378516262,366.107745312,56.6466996096,26.6240713405
 01/15  17:00:00,1098.50910958,96.9839232332,599.953137444,0.0,65.1572554096,220.04316451,493.931791974,373.448611178,84.9700494144,35.5131313818
 01/15  18:00:00,923.150548695,96.9839232332,462.806475588,0.0,54.0258772165,184.38654557,516.374587494,396.100635005,84.9700494144,35.3039030742
 01/15  19:00:00,817.538015795,96.9839232332,389.154222282,0.0,44.4937663224,163.454314868,539.861512209,437.424481289,84.9700494144,17.4669815054
 01/15  20:00:00,814.415610735,96.9839232332,391.711660604,0.0,44.4937663224,155.95703954,521.135533082,447.021506582,56.6466996096,17.4673268908
 01/15  21:00:00,777.650422385,96.9839232332,384.002321819,0.0,44.4937663224,124.558693486,559.218853886,485.104472979,56.6466996096,17.467681297
 01/15  22:00:00,775.109350946,96.9839232332,381.67646709,0.0,44.4937663224,124.558693486,552.384561613,492.43149964,42.4850247072,17.4680372663
 01/15  23:00:00,767.850814129,96.9839232332,382.374425002,0.0,34.9616554283,124.558693486,556.773037804,510.981294975,28.3233498048,17.4683930239
 01/15  24:00:00,764.909043381,96.9839232332,370.77443394,0.0,34.9616554283,124.558693486,550.961672327,519.331249277,14.1616749024,17.4687481477
 01/16  01:00:00,748.479205531,96.9839232332,355.256999935,0.0,34.9616554283,113.312780494,548.073716053,524.939673408,5.66466996096,17.469372684
 01/16  02:00:00,744.799645723,96.9839232332,343.436061999,0.0,34.9616554283,113.312780494,554.834843378,531.70033593,5.66466996096,17.4698374867
 01/16  03:00:00,738.568173534,96.9839232332,331.589489536,0.0,34.9616554283,113.312780494,562.601147349,539.466232833,5.66466996096,17.4702445553
 01/16  04:00:00,731.852643897,96.9839232332,320.142404162,0.0,34.9616554283,113.312780494,570.291548441,547.156241352,5.66466996096,17.4706371285
 01/16  05:00:00,731.744961727,96.9839232332,308.519936234,0.0,44.4937663224,113.312780494,566.240758369,543.111509343,5.66466996096,17.464579066
 01/16  06:00:00,724.990525597,96.9839232332,303.354380147,0.0,44.4937663224,113.312780494,579.15890745,547.533117997,14.1616749024,17.4641145508
 01/16  07:00:00,790.084497425,96.9839232332,297.268374334,0.0,54.0258772165,176.889270242,530.578494445,484.790642271,28.3233498048,17.4645023688
 01/16  08:00:00,789.797874148,96.9839232332,293.249496017,0.0,54.0258772165,184.38654557,539.868367494,479.918442963,42.4850247072,17.4648998234
 01/16  09:00:00,851.891358849,96.9839232332,286.659786312,0.0,65.1572554096,220.04316451,552.464550315,469.48098795,56.6466996096,26.3368627554
 01/16  10:00:00,840.47604581,96.9839232332,282.22352355,0.0,65.1572554096,212.545889182,540.164561981,471.19532954,42.4850247072,26.4842077338
 01/16  11:00:00,851.638709605,96.9839232332,287.267716445,0.0,65.1572554096,220.04316451,568.396446837,462.085046003,70.808374512,35.503026322
 01/16  12:00:00,856.222652281,96.9839232332,291.035344573,0.0,65.1572554096,220.04316451,566.188951077,459.878588151,70.808374512,35.5019884143
 01/16  13:00:00,855.404672596,96.9839232332,291.419533809,0.0,65.1572554096,220.04316451,566.456732871,460.147756298,70.808374512,35.5006020604
 01/16  14:00:00,848.194182972,96.9839232332,291.513239555,0.0,65.1572554096,212.545889182,552.819733497,460.67383329,56.6466996096,35.4992005978
 01/16  15:00:00,848.462747851,96.9839232332,291.698424064,0.0,65.1572554096,212.545889182,542.080768702,464.097940731,42.4850247072,35.4978032641
 01/16  16:00:00,847.549829108,96.9839232332,291.503259426,0.0,65.1572554096,212.545889182,559.217199761,467.074089002,56.6466996096,35.4964111493
 01/16  17:00:00,815.202147616,96.9839232332,285.4961612,0.0,65.1572554096,220.04316451,593.36109581,472.896022095,84.9700494144,35.4950243015
 01/16  18:00:00,778.978922853,96.9839232332,281.189977905,0.0,54.0258772165,184.38654557,605.191475762,493.737510512,84.9700494144,26.4839158357
 01/16  19:00:00,750.683415575,96.9839232332,280.768754515,0.0,44.4937663224,163.454314868,634.450806946,532.015715409,84.9700494144,17.465042123
 01/16  20:00:00,743.277273921,96.9839232332,280.285387555,0.0,44.4937663224,155.95703954,613.295278264,539.183164763,56.6466996096,17.4654138916
 01/16  21:00:00,711.625081305,96.9839232332,280.078065721,0.0,44.4937663224,124.558693486,650.160150131,576.047644475,56.6466996096,17.4658060465
 01/16  22:00:00,711.50066097,96.9839232332,280.11497683,0.0,44.4937663224,124.558693486,642.032958955,582.081731893,42.4850247072,17.4662023549
 01/16  23:00:00,700.953912271,96.9839232332,275.47717619,0.0,34.9616554283,124.558693486,649.100532884,603.31058409,28.3233498048,17.4665989887
 01/16  24:00:00,699.496839251,96.9839232332,271.984273235,0.0,34.9616554283,124.558693486,642.517917489,610.889247542,14.1616749024,17.4669950445
 01/17  01:00:00,697.452786674,96.9839232332,271.434879462,0.0,46.0930336215,113.312780494,640.480709437,617.348467745,5.66466996096,17.4675717303
 01/17  02:00:00,697.141215589,96.9839232332,271.112383298,0.0,46.0930336215,113.312780494,644.441347338,621.308549622,5.66466996096,17.4681277552
 01/17  03:00:00,697.182757699,96.9839232332,271.033763294,0.0,46.0930336215,113.312780494,648.266706484,625.133449923,5.66466996096,17.4685866002
 01/17  04:00:00,689.659824578,96.9839232332,264.703381249,0.0,46.0930336215,113.312780494,658.19757569,635.063884132,5.66466996096,17.469021597
 01/17  05:00:00,775.18546637,96.9839232332,260.291833224,0.0,100.150657288,148.969399434,630.813355327,607.679117292,5.66466996096,17.4695680743
 01/17  06:00:00,775.834458905,96.9839232332,259.949631732,0.0,100.150657288,149.894399434,1183.72607238,1152.09375512,14.1616749024,17.470642364
 01/17  07:00:00,1000.44153934,96.9959807014,259.29934751,0.0,176.471037341,302.612436532,770.766268639,724.972459592,28.3233498048,17.4704592418
 01/17  08:00:00,1118.56061998,97.2318900277,259.079525017,0.0,243.2593065,310.10971186,721.382490667,643.562409133,42.4850247072,35.3350568277
 01/17  09:00:00,1147.91732242,97.3720511212,259.089825159,0.0,243.2593065,310.10971186,702.767927244,610.566349464,56.6466996096,35.5548781702
 01/17  10:00:00,1188.09198736,97.4827453541,265.092850076,0.0,243.2593065,302.612436532,676.891391189,589.734536003,42.4850247072,44.6718304784
 01/17  11:00:00,1200.7255718,97.580490919,269.451367171,0.0,243.2593065,310.10971186,680.80840455,565.001949279,70.808374512,44.9980807584
 01/17  12:00:00,1202.58047813,97.6700009276,270.028750191,0.0,243.2593065,310.10971186,673.427217015,548.485709959,70.808374512,54.1331325445
 01/17  13:00:00,1166.72610888,97.7529857573,275.461458009,0.0,243.2593065,310.10971186,650.387362477,534.774701443,70.808374512,44.8042865221
 01/17  14:00:00,1209.1677771,97.8303068245,285.003590069,0.0,243.2593065,302.612436532,636.250181986,525.471137592,56.6466996096,54.1323447848
 01/17  15:00:00,1213.48980695,97.9020568628,289.739627102,0.0,243.2593065,302.612436532,604.760778135,517.278632227,42.4850247072,44.9971212
 01/17  16:00:00,1214.44595108,97.9690964563,290.639536308,0.0,243.2593065,302.612436532,611.840473482,510.304194972,56.6466996096,44.8895789006
 01/17  17:00:00,1221.89130451,98.0319287033,291.21703231,0.0,243.2593065,310.10971186,629.349175553,499.796004434,84.9700494144,44.5831217044
 01/17  18:00:00,1240.35137329,98.0906156767,291.636738199,0.0,243.2593065,310.10971186,604.528926014,493.16179944,84.9700494144,26.3970771594
 01/17  19:00:00,974.913833873,96.9839232332,291.65094038,0.0,166.938926447,199.110933808,539.305968135,436.806846659,84.9700494144,17.5290720609
 01/17  20:00:00,966.114976059,96.9839232332,291.561553113,0.0,166.938926447,191.61365848,525.181962186,442.250798982,56.6466996096,26.2844635945
 01/17  21:00:00,838.397282645,96.9839232332,296.701553435,0.0,100.150657288,124.558693486,559.342157176,485.163556945,56.6466996096,17.5319006216
 01/17  22:00:00,797.961047442,96.9839232332,295.368454096,0.0,100.150657288,124.558693486,551.159550965,491.201775491,42.4850247072,17.4727507674
 01/17  23:00:00,733.822813426,96.9839232332,297.266784415,0.0,46.0930336215,124.558693486,555.238801665,509.449046084,28.3233498048,17.4664057763
 01/17  24:00:00,737.657346976,96.9839232332,300.434436666,0.0,46.0930336215,124.558693486,546.296533362,514.668010606,14.1616749024,17.4668478541
 01/18  01:00:00,725.296449883,96.9839232332,300.79124085,0.0,46.0930336215,113.312780494,544.578179399,521.444107848,5.66466996096,17.46940159
 01/18  02:00:00,730.717812828,96.9839232332,306.659894288,0.0,46.0930336215,113.312780494,548.520734931,525.388040287,5.66466996096,17.4680246829
 01/18  03:00:00,733.695359614,96.9839232332,310.887111068,0.0,46.0930336215,113.312780494,554.050111607,530.916909841,5.66466996096,17.4685318049
 01/18  04:00:00,731.661920417,96.9839232332,311.228568368,0.0,46.0930336215,113.312780494,562.267313592,539.133638715,5.66466996096,17.4690049159
 01/18  05:00:00,818.787960743,96.9839232332,311.349435984,0.0,100.150657288,148.969399434,539.678595906,516.544456782,5.66466996096,17.4694691635
 01/18  06:00:00,820.896403541,96.9951936679,311.860315,0.0,100.150657288,149.894399434,957.600164508,925.96777684,14.1616749024,17.4707127657
 01/18  07:00:00,1037.36814317,97.7257670206,300.498746508,0.0,176.471037341,302.612436532,654.679327235,608.885595349,28.3233498048,17.4703820807
 01/18  08:00:00,1142.99802927,97.9628126118,292.450804885,0.0,243.2593065,310.10971186,632.414568852,554.593682306,42.4850247072,35.3358618381
 01/18  09:00:00,1179.35221688,98.0614876256,296.414706208,0.0,243.2593065,310.10971186,625.886811998,533.684033395,56.6466996096,35.5560789935
 01/18  10:00:00,1219.77715639,98.1416955479,305.275724203,0.0,243.2593065,302.612436532,610.525831337,523.36570661,42.4850247072,44.6751000196
 01/18  11:00:00,1238.66898719,98.4117042496,321.425756191,0.0,243.2593065,310.10971186,617.409544743,501.600488879,70.808374512,45.0006813523
 01/18  12:00:00,1255.55608643,98.8183043705,342.606700728,0.0,243.2593065,310.10971186,589.520283174,464.575205258,70.808374512,54.1367034039
 01/18  13:00:00,1257.1437517,99.2308668562,384.330004801,0.0,243.2593065,310.10971186,554.342363641,438.726947318,70.808374512,44.8070418118
 01/18  14:00:00,1355.36519398,99.8279266553,448.957357616,0.0,243.2593065,302.612436532,534.154389322,423.371254435,56.6466996096,54.1364352768
 01/18  15:00:00,1452.62892353,100.331379616,539.369892407,0.0,243.2593065,302.612436532,488.663614034,401.177936451,42.4850247072,45.0006528757
 01/18  16:00:00,1468.28527707,100.654334449,548.930138302,0.0,243.2593065,302.612436532,487.577862818,386.037973785,56.6466996096,44.8931894234
 01/18  17:00:00,1458.02594913,100.825273304,535.833448895,0.0,243.2593065,310.10971186,522.510513015,392.954159683,84.9700494144,44.5863039175
 01/18  18:00:00,1395.63099383,101.069858573,464.146164509,0.0,243.2593065,310.10971186,515.928176022,404.559349012,84.9700494144,26.3987775955
 01/18  19:00:00,1108.96921404,96.9839232332,439.534449117,0.0,166.938926447,199.110933808,496.315588914,393.81542044,84.9700494144,17.5301190598
 01/18  20:00:00,1089.75624866,96.9839232332,428.852947268,0.0,166.938926447,191.61365848,485.017970689,402.085153723,56.6466996096,26.2861173563
 01/18  21:00:00,944.966861101,96.9839232332,423.480204812,0.0,100.150657288,124.558693486,516.959858775,442.784458975,56.6466996096,17.5287001906
 01/18  22:00:00,900.856789147,96.9839232332,416.647206707,0.0,100.150657288,124.558693486,509.789929013,449.831095926,42.4850247072,17.4738083797
 01/18  23:00:00,817.543316936,96.9839232332,396.059080497,0.0,46.0930336215,124.558693486,516.238624169,470.447739312,28.3233498048,17.4675350513
 01/18  24:00:00,805.834254756,96.9839232332,380.469659806,0.0,46.0930336215,124.558693486,509.027358135,477.397668121,14.1616749024,17.4680151119
 01/19  01:00:00,788.772867586,96.9839232332,374.370977359,0.0,46.0930336215,113.312780494,503.960326568,480.826869746,5.66466996096,17.4687868612
 01/19  02:00:00,790.580107949,96.9839232332,373.05760155,0.0,46.0930336215,113.312780494,507.451551839,484.317631809,5.66466996096,17.469250069
 01/19  03:00:00,781.477821023,96.9839232332,365.638750573,0.0,46.0930336215,113.312780494,511.93949044,488.80503223,5.66466996096,17.4697882488
 01/19  04:00:00,775.786930699,96.9839232332,362.355822169,0.0,46.0930336215,113.312780494,515.572769958,492.437807621,5.66466996096,17.4702923768
 01/19  05:00:00,866.143462388,96.9839232332,364.210518241,0.0,100.150657288,148.969399434,497.167675357,474.03221784,5.66466996096,17.4707875556
 01/19  06:00:00,872.604244809,97.3492472424,368.452011284,0.0,100.150657288,149.894399434,830.277712616,798.644512262,14.1616749024,17.4715254513
 01/19  07:00:00,1108.41830052,98.0246704016,376.33166208,0.0,176.471037341,302.612436532,595.295997166,540.778387991,28.3233498048,26.1942593705
 01/19  08:00:00,1223.66588611,98.9725423476,375.4851277,0.0,243.2593065,310.10971186,565.673503487,496.680717969,42.4850247072,26.5077608111
 01/19  09:00:00,1268.11479143,99.5455745495,389.371745759,0.0,243.2593065,310.10971186,566.403127636,474.196256543,56.6466996096,35.560171483
 01/19  10:00:00,1329.07576572,100.137327079,415.242105042,0.0,243.2593065,302.612436532,542.394449686,455.236226854,42.4850247072,44.6731981246
 01/19  11:00:00,1369.36447062,100.693903979,446.119445729,0.0,243.2593065,310.10971186,546.587263051,430.77785676,70.808374512,45.0010317795
 01/19  12:00:00,1447.76408055,101.250843917,528.744217596,0.0,243.2593065,310.10971186,534.272266317,409.33020384,70.808374512,54.1336879651
 01/19  13:00:00,1428.57070257,101.615847018,552.785283149,0.0,243.2593065,310.10971186,514.865143857,399.250473181,70.808374512,44.8062961641
 01/19  14:00:00,1472.44538417,101.919742796,561.532422604,0.0,243.2593065,302.612436532,506.006171291,395.214548788,56.6466996096,54.1449228929
 01/19  15:00:00,1475.58118178,102.229076362,564.398394937,0.0,243.2593065,302.612436532,478.892359477,391.407919497,42.4850247072,44.9994152727
 01/19  16:00:00,1475.47022475,102.503777055,564.861300119,0.0,243.2593065,302.612436532,489.753635177,388.216005511,56.6466996096,44.890930057
 01/19  17:00:00,1480.76316801,102.7643623,563.049283441,0.0,243.2593065,310.10971186,514.452920154,384.8984017,84.9700494144,44.5844690388
 01/19  18:00:00,1469.6383417,102.968657494,541.506595585,0.0,243.2593065,310.10971186,499.828778932,388.455891443,84.9700494144,26.4028380749
 01/19  19:00:00,1094.86442813,96.9839232332,434.477964294,0.0,166.938926447,199.110933808,487.264520534,384.762239409,84.9700494144,17.5322317103
 01/19  20:00:00,1078.24030705,96.9839232332,425.078106925,0.0,166.938926447,191.61365848,474.870086389,391.937834695,56.6466996096,26.2855520845
 01/19  21:00:00,938.200741077,96.9839232332,418.354787578,0.0,100.150657288,124.558693486,508.131755493,433.953807648,56.6466996096,17.5312482361
 01/19  22:00:00,884.352605021,96.9839232332,410.748952108,0.0,100.150657288,124.558693486,501.296733376,441.33529731,42.4850247072,17.4764113595
 01/19  23:00:00,818.076645935,96.9839232332,413.567504701,0.0,46.0930336215,124.558693486,505.944187068,460.150671485,28.3233498048,17.4701657785
 01/19  24:00:00,821.607512904,96.9839232332,418.751386881,0.0,46.0930336215,124.558693486,496.666838865,465.034502836,14.1616749024,17.4706611264
 01/20  01:00:00,799.140499544,96.9839232332,412.861395348,0.0,46.0930336215,113.312780494,491.920881253,468.784806808,5.66466996096,17.471404484
 01/20  02:00:00,795.930924429,96.9839232332,414.952289407,0.0,46.0930336215,113.312780494,501.691470351,472.709673248,5.66466996096,23.3171271424
 01/20  03:00:00,793.421826816,96.9839232332,413.427874137,0.0,46.0930336215,113.312780494,503.660796938,477.653741195,5.66466996096,20.3423857828
 01/20  04:00:00,789.588284659,96.9839232332,408.793540156,0.0,46.0930336215,113.312780494,504.883197871,481.752588509,5.66466996096,17.4659394016
 01/20  05:00:00,880.486508727,96.9839232332,408.108121739,0.0,100.150657288,148.969399434,485.838941527,462.707802963,5.66466996096,17.4664686025
 01/20  06:00:00,873.104174185,97.4663711002,395.736070657,0.0,100.150657288,149.894399434,791.550515442,759.921811333,14.1616749024,17.4670292068
 01/20  07:00:00,1093.25597485,98.5914282546,380.190366047,0.0,176.471037341,302.612436532,570.625255736,524.834345564,28.3233498048,17.4675603669
 01/20  08:00:00,1199.55928747,100.028589603,356.059664401,0.0,243.2593065,310.10971186,552.389693396,483.397958937,42.4850247072,26.5067097512
 01/20  09:00:00,1218.31136581,100.665834897,329.003297575,0.0,243.2593065,310.10971186,560.509728911,468.29602019,56.6466996096,35.5670091119
 01/20  10:00:00,1239.95048328,101.095387089,310.124777057,0.0,243.2593065,302.612436532,552.318186435,465.160567141,42.4850247072,44.672594587
 01/20  11:00:00,1234.07816126,101.493142932,298.583953148,0.0,243.2593065,310.10971186,568.168781595,452.353462172,70.808374512,45.0069449109
 01/20  12:00:00,1236.26208456,101.865165797,294.897916323,0.0,243.2593065,310.10971186,567.113923192,442.16063994,70.808374512,54.1449087395
 01/20  13:00:00,1193.96531111,102.198518264,293.832792113,0.0,243.2593065,310.10971186,550.618192041,434.996139067,70.808374512,44.8136784624
 01/20  14:00:00,1225.29918188,102.48763302,293.032997373,0.0,243.2593065,302.612436532,543.426056005,432.643433597,56.6466996096,54.1359227985
 01/20  15:00:00,1225.01816832,102.737278404,292.626414232,0.0,243.2593065,302.612436532,518.257311788,430.764228664,42.4850247072,45.0080584163
 01/20  16:00:00,1233.9465396,102.969288954,297.791976364,0.0,243.2593065,302.612436532,539.025224086,428.500126224,56.6466996096,53.8783982523
 01/20  17:00:00,1238.20566226,103.176666816,296.294898697,0.0,243.2593065,310.10971186,544.944667502,424.306435252,84.9700494144,35.6681828359
 01/20  18:00:00,1244.44211293,103.359883411,292.827617297,0.0,243.2593065,310.10971186,536.89136155,425.518082499,84.9700494144,26.4032296368
 01/20  19:00:00,978.221499755,96.9839232332,292.51616299,0.0,166.938926447,199.110933808,524.577163993,413.320230691,84.9700494144,26.2868838879
 01/20  20:00:00,970.983134328,96.9839232332,292.414217362,0.0,166.938926447,191.61365848,492.306758529,418.127326714,56.6466996096,17.5327322057
 01/20  21:00:00,829.374333136,96.9839232332,286.092366585,0.0,100.150657288,124.558693486,544.335801288,461.402979637,56.6466996096,26.2861220414
 01/20  22:00:00,785.427543747,96.9839232332,281.85667556,0.0,100.150657288,124.558693486,529.402077555,469.443854384,42.4850247072,17.4731984637
 01/20  23:00:00,714.581878698,96.9839232332,276.306625683,0.0,46.0930336215,124.558693486,537.485100542,491.695007069,28.3233498048,17.4667436687
 01/20  24:00:00,716.934029465,96.9839232332,277.465923152,0.0,46.0930336215,124.558693486,529.554550238,497.925596664,14.1616749024,17.4672786719
 01/21  01:00:00,707.688556609,96.9839232332,280.347770839,0.0,46.0930336215,113.312780494,526.423019491,503.290308734,5.66466996096,17.468040796
 01/21  02:00:00,706.300962317,96.9839232332,277.598051992,0.0,46.0930336215,113.312780494,534.078322959,510.944992,5.66466996096,17.4686609979
 01/21  03:00:00,703.501133044,96.9839232332,273.693930613,0.0,46.0930336215,113.312780494,544.832683411,521.698778324,5.66466996096,17.4692351252
 01/21  04:00:00,700.765336813,96.9839232332,266.54830095,0.0,46.0930336215,113.312780494,561.291042785,538.156575422,5.66466996096,17.4697974027
 01/21  05:00:00,709.380294288,96.9839232332,262.49504662,0.0,55.6251445156,113.312780494,562.022519827,538.887493932,5.66466996096,17.4703559334
 01/21  06:00:00,704.022803071,96.9839232332,256.116952926,0.0,55.6251445156,113.312780494,582.756128224,551.12354068,14.1616749024,17.4709126415
 01/21  07:00:00,766.267521301,96.9839232332,246.485432891,0.0,65.1572554096,176.889270242,546.456508761,500.66169097,28.3233498048,17.4714679869
 01/21  08:00:00,876.73452649,97.3035106682,242.176704355,0.0,109.682768182,220.96816451,866.099883146,806.142808492,42.4850247072,17.4720499463
 01/21  09:00:00,880.226662602,97.3018389342,241.638742683,0.0,109.682768182,220.96816451,727.661786444,644.653042595,56.6466996096,26.3620442393
 01/21  10:00:00,982.238806723,97.6970556101,235.323855329,0.0,131.945524568,266.955817592,678.967530468,609.965031406,42.4850247072,26.5174743553
 01/21  11:00:00,984.814285933,97.7293057083,230.89105987,0.0,131.945524568,274.45309292,704.076053202,597.701793785,70.808374512,35.5658849043
 01/21  12:00:00,987.557488678,97.7441162822,230.30469516,0.0,131.945524568,274.45309292,699.903486922,588.636153783,70.808374512,40.458958627
 01/21  13:00:00,953.119064318,97.753996474,225.361296401,0.0,131.945524568,274.45309292,699.285227948,588.944431082,70.808374512,39.5324223539
 01/21  14:00:00,942.720728392,97.7618360896,221.640974767,0.0,131.945524568,266.955817592,684.686703767,592.504609855,56.6466996096,35.5353943018
 01/21  15:00:00,939.808050572,97.7682996443,220.941860162,0.0,131.945524568,266.955817592,669.350353168,591.328671177,42.4850247072,35.5366572832
 01/21  16:00:00,854.051089806,96.9839232332,214.191984407,0.0,109.682768182,212.545889182,567.555645901,475.361206758,56.6466996096,35.5477395335
 01/21  17:00:00,858.833250573,96.9839232332,205.456794808,0.0,109.682768182,220.04316451,626.721794903,506.209502323,84.9700494144,35.5422431664
 01/21  18:00:00,826.74119268,96.9839232332,201.683805275,0.0,109.682768182,220.04316451,627.921115362,516.457800206,84.9700494144,26.4932657413
 01/21  19:00:00,788.831430711,96.9839232332,195.104708946,0.0,100.150657288,199.110933808,665.065253027,562.624704382,84.9700494144,17.4704992304
 01/21  20:00:00,777.451075214,96.9839232332,190.327748034,0.0,100.150657288,191.61365848,648.874337837,574.756453611,56.6466996096,17.4711846162
 01/21  21:00:00,659.464638019,96.9839232332,184.378313884,0.0,55.6251445156,124.558693486,710.388846757,636.270280089,56.6466996096,17.4718670579
 01/21  22:00:00,655.259407226,96.9839232332,180.541382769,0.0,55.6251445156,124.558693486,717.013323486,649.39094023,42.4850247072,25.1373585482
 01/21  23:00:00,648.859057175,96.9839232332,180.107584249,0.0,46.0930336215,124.558693486,711.022161236,664.175643883,28.3233498048,18.5231675477
 01/21  24:00:00,652.275837178,96.9839232332,179.998434912,0.0,46.0930336215,124.558693486,700.977001134,669.348979141,14.1616749024,17.4663470912
 01/22  01:00:00,624.735894301,96.9839232332,173.818909764,0.0,34.9616554283,113.312780494,717.599371503,694.467595805,5.66466996096,17.4671057371
 01/22  02:00:00,615.90776593,96.9839232332,165.365820967,0.0,34.9616554283,113.312780494,743.535659681,720.403218998,5.66466996096,17.4677707216
 01/22  03:00:00,608.172929323,96.9839232332,159.752887409,0.0,34.9616554283,113.312780494,759.250867936,736.117818069,5.66466996096,17.4683799057
 01/22  04:00:00,607.143525709,96.9839232332,157.82699691,0.0,34.9616554283,113.312780494,765.648791128,742.515146229,5.66466996096,17.4689749382
 01/22  05:00:00,616.977979318,96.9839232332,157.303911831,0.0,44.4937663224,113.312780494,758.735344886,735.60110929,5.66466996096,17.4695656354
 01/22  06:00:00,618.050543307,96.9839232332,157.295127419,0.0,44.4937663224,113.312780494,769.290118099,737.658288879,14.1616749024,17.4701543174
 01/22  07:00:00,684.889145642,96.9839232332,151.90883852,0.0,54.0258772165,176.889270242,736.368677625,690.574586284,28.3233498048,17.4707415358
 01/22  08:00:00,681.845580767,96.9839232332,148.494838474,0.0,54.0258772165,184.38654557,751.146177469,691.189825338,42.4850247072,17.4713274236
 01/22  09:00:00,752.825722561,96.9839232332,147.989676536,0.0,65.1572554096,220.04316451,754.437353785,671.453675982,56.6466996096,26.3369781933
 01/22  10:00:00,753.343211404,96.9839232332,158.50897719,0.0,65.1572554096,212.545889182,701.597856232,632.621315438,42.4850247072,26.4915160866
 01/22  11:00:00,767.812021837,96.9839232332,165.715788768,0.0,65.1572554096,220.04316451,719.01645166,612.700934034,70.808374512,35.5071431143
 01/22  12:00:00,777.268613499,96.9839232332,172.534937192,0.0,65.1572554096,220.04316451,702.788688249,596.473571923,70.808374512,35.5067418136
 01/22  13:00:00,784.851309352,96.9839232332,182.065762462,0.0,65.1572554096,220.04316451,687.542693107,581.228211438,70.808374512,35.506107157
 01/22  14:00:00,781.079432673,96.9839232332,186.231335589,0.0,65.1572554096,212.545889182,667.858290181,575.706128809,56.6466996096,35.5054617623
 01/22  15:00:00,776.196275701,96.9839232332,186.796503241,0.0,65.1572554096,212.545889182,653.659172878,575.669329963,42.4850247072,35.5048182082
 01/22  16:00:00,777.169742955,96.9839232332,187.340154675,0.0,65.1572554096,212.545889182,675.636805424,583.48592862,56.6466996096,35.5041771949
 01/22  17:00:00,750.561128417,96.9839232332,187.588083107,0.0,65.1572554096,220.04316451,708.696804954,588.223216786,84.9700494144,35.5035387528
 01/22  18:00:00,708.087638238,96.9839232332,182.546685959,0.0,54.0258772165,184.38654557,729.395573347,617.935623044,84.9700494144,26.4899008889
 01/22  19:00:00,685.859026413,96.9839232332,184.395737906,0.0,44.4937663224,163.454314868,751.335211435,648.897422934,84.9700494144,17.4677390868
 01/22  20:00:00,672.418389104,96.9839232332,176.370359327,0.0,44.4937663224,155.95703954,753.206749917,679.091697254,56.6466996096,17.468353053
 01/22  21:00:00,636.11296192,96.9839232332,169.297186655,0.0,44.4937663224,124.558693486,804.286619357,730.170970486,56.6466996096,17.4689492606
 01/22  22:00:00,635.325244204,96.9839232332,163.199455185,0.0,44.4937663224,124.558693486,810.163553779,750.208988793,42.4850247072,17.4695402788
 01/22  23:00:00,615.781162864,96.9839232332,147.870743798,0.0,34.9616554283,124.558693486,849.990996048,804.197517164,28.3233498048,17.4701290794
 01/22  24:00:00,607.816138333,96.9839232332,139.551014081,0.0,34.9616554283,124.558693486,853.790454655,822.158063385,14.1616749024,17.4707163682
 01/23  01:00:00,607.314930302,96.9839232332,138.565280715,0.0,46.0930336215,113.312780494,845.266797088,822.130679817,5.66466996096,17.4714473097
 01/23  02:00:00,602.868240874,96.9839232332,132.687194399,0.0,46.0930336215,113.312780494,859.294136454,836.157304673,5.66466996096,17.47216182
 01/23  03:00:00,593.722801016,96.9839232332,122.496496841,0.0,46.0930336215,113.312780494,890.494963349,862.437319529,5.66466996096,22.3929738586
 01/23  04:00:00,589.743601571,96.9839232332,117.837458603,0.0,46.0930336215,113.312780494,897.99195659,871.058342229,5.66466996096,21.2689443998
 01/23  05:00:00,671.261231155,96.9839232332,111.630437139,0.0,100.150657288,148.969399434,872.479915306,849.348286713,5.66466996096,17.4669586321
 01/23  06:00:00,668.565144197,96.9839232332,107.745638016,0.0,100.150657288,149.894399434,1324.06007984,1292.43082044,14.1616749024,17.4675845019
 01/23  07:00:00,886.049922659,97.2745207189,100.219711727,0.0,176.471037341,302.612436532,948.278115678,902.48656659,28.3233498048,17.4681992834
 01/23  08:00:00,995.652040532,97.579652305,95.414983513,0.0,243.2593065,310.10971186,908.320190277,839.326336265,42.4850247072,26.5088293049
 01/23  09:00:00,1035.36494245,97.7074611073,101.5277178,0.0,243.2593065,310.10971186,883.778655035,791.561028635,56.6466996096,35.570926791
 01/23  10:00:00,1088.1269508,97.8043148914,121.69202785,0.0,243.2593065,302.612436532,796.33633422,709.17272104,42.4850247072,44.6785884733
 01/23  11:00:00,1120.32972636,97.8876636012,148.687250908,0.0,243.2593065,310.10971186,749.791324612,633.968194403,70.808374512,45.0147556965
 01/23  12:00:00,1142.50765985,97.9620676605,167.195856306,0.0,243.2593065,310.10971186,723.923096686,598.959486135,70.808374512,54.155236039
 01/23  13:00:00,1117.78995541,98.0304257374,184.365641985,0.0,243.2593065,310.10971186,688.560846311,572.937612816,70.808374512,44.814858983
 01/23  14:00:00,1165.54787144,98.0930692831,199.019501507,0.0,243.2593065,302.612436532,668.665020957,557.870927737,56.6466996096,54.1473936104
 01/23  15:00:00,1176.94665073,98.1792553066,210.972355012,0.0,243.2593065,302.612436532,640.977911994,544.474666563,42.4850247072,54.0182207245
 01/23  16:00:00,1183.00774154,98.3829536735,217.269329846,0.0,243.2593065,302.612436532,636.760361569,535.216201978,56.6466996096,44.8974599815
 01/23  17:00:00,1176.39645541,98.5938184649,207.966321873,0.0,243.2593065,310.10971186,660.877294372,540.231127645,84.9700494144,35.6761173127
 01/23  18:00:00,1168.34409959,98.886274924,189.98409156,0.0,243.2593065,310.10971186,670.324729223,558.951947915,84.9700494144,26.4027318927
 01/23  19:00:00,906.752325773,96.9839232332,187.369539197,0.0,166.938926447,199.110933808,656.4276487,545.167841279,84.9700494144,26.2897580067
 01/23  20:00:00,890.162346543,96.9839232332,178.506137035,0.0,166.938926447,191.61365848,651.083517062,576.905236488,56.6466996096,17.531580965
 01/23  21:00:00,748.678884356,96.9839232332,170.645001023,0.0,100.150657288,124.558693486,722.843701663,639.908131316,56.6466996096,26.2888707372
 01/23  22:00:00,703.35489583,96.9839232332,163.740494424,0.0,100.150657288,124.558693486,721.496324033,661.534859414,42.4850247072,17.4764399125
 01/23  23:00:00,637.777261489,96.9839232332,165.059251621,0.0,46.0930336215,124.558693486,720.24258893,674.449137503,28.3233498048,17.4701016219
 01/23  24:00:00,640.962609284,96.9839232332,168.031842216,0.0,46.0930336215,124.558693486,703.417238253,671.784838851,14.1616749024,17.4707244997
 01/24  01:00:00,621.586612136,96.9839232332,161.70249976,0.0,46.0930336215,113.312780494,716.249130364,693.112913831,5.66466996096,17.4715465723
 01/24  02:00:00,623.599064184,96.9839232332,163.533226319,0.0,46.0930336215,113.312780494,716.805131393,693.668223299,5.66466996096,17.4722381325
 01/24  03:00:00,627.470040472,96.9839232332,167.109570908,0.0,46.0930336215,113.312780494,715.119540928,691.981981364,5.66466996096,17.4728896026
 01/24  04:00:00,627.721516762,96.9839232332,167.191192786,0.0,46.0930336215,113.312780494,723.290617574,700.156088616,5.66466996096,17.4698589967
 01/24  05:00:00,712.121909174,96.9839232332,161.069120714,0.0,100.150657288,148.969399434,715.218606709,692.085219357,5.66466996096,17.4687173908
 01/24  06:00:00,709.351374209,97.1832268712,157.262313722,0.0,100.150657288,149.894399434,1071.85631941,1040.22539799,14.1616749024,17.4692465119
 01/24  07:00:00,934.974049785,97.8899447202,156.570690521,0.0,176.471037341,302.612436532,765.901722683,720.10839062,28.3233498048,17.4699822582
 01/24  08:00:00,1049.18030809,98.1195263527,156.229773483,0.0,243.2593065,310.10971186,746.65169522,668.83199841,42.4850247072,35.334672103
 01/24  09:00:00,1084.49999986,98.3480289317,158.203469727,0.0,243.2593065,310.10971186,736.317730205,644.114131554,56.6466996096,35.5568990418
 01/24  10:00:00,1123.45311597,98.6133158278,163.51462674,0.0,243.2593065,302.612436532,700.307020298,622.076506469,42.4850247072,35.7454891218
 01/24  11:00:00,1134.14283155,98.9234861662,166.351180747,0.0,243.2593065,310.10971186,724.58127511,599.755465275,70.808374512,54.0174353226
 01/24  12:00:00,1148.05039765,99.2929604927,177.707016153,0.0,243.2593065,310.10971186,694.33786372,569.372094935,70.808374512,54.1573942724
 01/24  13:00:00,1113.11808882,99.6250549279,185.500146218,0.0,243.2593065,310.10971186,666.916417476,551.292890357,70.808374512,44.8151526078
 01/24  14:00:00,1151.02224004,99.9287444875,192.319266369,0.0,243.2593065,302.612436532,650.174777205,539.378585976,56.6466996096,54.1494916192
 01/24  15:00:00,1147.21337077,100.204109741,190.934404543,0.0,243.2593065,302.612436532,626.066551352,538.569546656,42.4850247072,45.0119799891
 01/24  16:00:00,1149.19564845,100.461677037,193.620759761,0.0,243.2593065,302.612436532,632.442867604,530.891173183,56.6466996096,44.9049948106
 01/24  17:00:00,1160.66234759,100.702863865,197.848765177,0.0,243.2593065,310.10971186,647.790631164,518.22343968,84.9700494144,44.59714207
 01/24  18:00:00,1173.14363447,100.926852224,198.462760923,0.0,243.2593065,310.10971186,626.90920728,515.535699381,84.9700494144,26.4034584846
 01/24  19:00:00,909.39976649,96.9839232332,198.748508807,0.0,166.938926447,199.110933808,618.679933418,516.176841877,84.9700494144,17.533042127
 01/24  20:00:00,900.574856974,96.9839232332,198.782662543,0.0,166.938926447,191.61365848,609.925706298,526.992934931,56.6466996096,26.2860717567
 01/24  21:00:00,765.233133384,96.9839232332,198.705681086,0.0,100.150657288,124.558693486,649.667391151,575.488782442,56.6466996096,17.5319090997
 01/24  22:00:00,728.850465291,96.9839232332,199.197819146,0.0,100.150657288,124.558693486,644.967391288,585.005465715,42.4850247072,17.4769008661
 01/24  23:00:00,659.414238076,96.9839232332,193.490253612,0.0,46.0930336215,124.558693486,668.312181182,622.518062023,28.3233498048,17.4707693541
 01/24  24:00:00,653.386400002,96.9839232332,189.095587557,0.0,46.0930336215,124.558693486,670.754554443,639.121458819,14.1616749024,17.4714207206
 01/25  01:00:00,638.213234197,96.9839232332,188.309840225,0.0,46.0930336215,113.312780494,668.74144942,645.604481637,5.66466996096,17.4722978223
 01/25  02:00:00,640.530960757,96.9839232332,188.21312808,0.0,46.0930336215,113.312780494,675.705418348,652.567795732,5.66466996096,17.4729526546
 01/25  03:00:00,638.218108629,96.9839232332,183.237859627,0.0,46.0930336215,113.312780494,703.841291555,671.983595234,5.66466996096,26.19302636
 01/25  04:00:00,628.728507098,96.9839232332,173.686408356,0.0,46.0930336215,113.312780494,721.371368417,698.239464527,5.66466996096,17.4672339291
 01/25  05:00:00,708.960661799,96.9839232332,163.120074388,0.0,100.150657288,148.969399434,718.56573663,695.433172754,5.66466996096,17.4678939144
 01/25  06:00:00,705.860114366,97.4265468499,153.800626567,0.0,100.150657288,149.894399434,1055.18065176,1023.55038297,14.1616749024,17.4685938918
 01/25  07:00:00,932.62172869,98.1156362352,149.768443731,0.0,176.471037341,302.612436532,768.791122144,722.998506405,28.3233498048,17.4692659346
 01/25  08:00:00,1043.6953357,98.9728341169,142.84685378,0.0,243.2593065,310.10971186,737.916272312,668.920054735,42.4850247072,26.5111928696
 01/25  09:00:00,1067.68642229,99.5456583589,133.022264443,0.0,243.2593065,310.10971186,748.12731551,655.905903154,56.6466996096,35.5747127462
 01/25  10:00:00,1096.61815473,99.947467736,128.791824164,0.0,243.2593065,302.612436532,727.949053228,640.782214275,42.4850247072,44.6818142458
 01/25  11:00:00,1110.19316433,100.265076521,133.336469336,0.0,243.2593065,310.10971186,733.578251475,608.748191412,70.808374512,54.0216855507
 01/25  12:00:00,1125.16194647,100.562396436,142.700948851,0.0,243.2593065,310.10971186,688.99760488,573.059010864,70.808374512,45.1302195035
 01/25  13:00:00,1093.56312348,100.818826896,151.799975651,0.0,243.2593065,310.10971186,667.594565676,551.966858664,70.808374512,44.8193324998
 01/25  14:00:00,1133.45749274,101.060150513,161.158055803,0.0,243.2593065,302.612436532,650.025494227,539.222434522,56.6466996096,54.1563600958
 01/25  15:00:00,1141.31015527,101.283148344,171.574321447,0.0,243.2593065,302.612436532,620.783888024,524.281527687,42.4850247072,54.0173356303
 01/25  16:00:00,1151.2996133,101.486149803,181.483586852,0.0,243.2593065,302.612436532,612.021616845,510.473709528,56.6466996096,44.9012077079
 01/25  17:00:00,1161.92027225,101.668491452,186.092979676,0.0,243.2593065,310.10971186,622.396831959,501.743846659,84.9700494144,35.6829358854
 01/25  18:00:00,1168.52094532,101.853259139,182.105115889,0.0,243.2593065,310.10971186,616.720705153,505.344231425,84.9700494144,26.4064243138
 01/25  19:00:00,899.41531215,96.9839232332,179.210232379,0.0,166.938926447,199.110933808,647.977494637,536.716192503,84.9700494144,26.291252719
 01/25  20:00:00,883.25176984,96.9839232332,172.886637407,0.0,166.938926447,191.61365848,635.921947489,561.745284205,56.6466996096,17.5299636737
 01/25  21:00:00,743.466456355,96.9839232332,168.63896295,0.0,100.150657288,124.558693486,700.420804634,617.48562827,56.6466996096,26.2884767552
 01/25  22:00:00,695.795664822,96.9839232332,157.404643944,0.0,100.150657288,124.558693486,713.547790962,653.583579141,42.4850247072,17.4791871143
 01/25  23:00:00,620.341280454,96.9839232332,143.845798766,0.0,46.0930336215,124.558693486,751.321230789,705.525011108,28.3233498048,17.4728698763
 01/25  24:00:00,617.348018083,96.9839232332,138.883607291,0.0,46.0930336215,124.558693486,750.632341324,718.998385289,14.1616749024,17.4722811324
 01/26  01:00:00,604.621271747,96.9839232332,137.938394075,0.0,46.0930336215,113.312780494,744.868442356,721.734885089,5.66466996096,17.4688873061
 01/26  02:00:00,609.900586587,96.9839232332,143.346534678,0.0,46.0930336215,113.312780494,732.572441069,709.440089309,5.66466996096,17.4676817995
 01/26  03:00:00,612.898205532,96.9839232332,146.823780321,0.0,46.0930336215,113.312780494,729.26543215,706.132374824,5.66466996096,17.4683873651
 01/26  04:00:00,612.798753717,96.9839232332,146.815576333,0.0,46.0930336215,113.312780494,736.311323511,713.177565456,5.66466996096,17.4690880941
 01/26  05:00:00,706.124400676,96.9839232332,151.797728752,0.0,100.150657288,148.969399434,702.992284054,679.85782759,5.66466996096,17.4697865031
 01/26  06:00:00,710.015280159,97.5120934505,155.25997753,0.0,100.150657288,149.894399434,1005.55625595,973.922258264,14.1616749024,17.4723227849
 01/26  07:00:00,942.932979551,98.3895817828,161.29477118,0.0,176.471037341,302.612436532,715.966536903,670.171890448,28.3233498048,17.4712966507
 01/26  08:00:00,1063.92651833,99.6445805195,165.562507365,0.0,243.2593065,310.10971186,684.838013805,607.011347201,42.4850247072,35.341641897
 01/26  09:00:00,1098.44166602,100.269211021,166.392616972,0.0,243.2593065,310.10971186,672.70529081,580.49397708,56.6466996096,35.5646141198
 01/26  10:00:00,1138.94820845,100.610653426,172.992233247,0.0,243.2593065,302.612436532,642.539067549,555.363840637,42.4850247072,44.6902022046
 01/26  11:00:00,1155.11579095,100.823934456,182.268285993,0.0,243.2593065,310.10971186,657.230276317,541.403059405,70.808374512,45.0188424001
 01/26  12:00:00,1166.2975417,101.074329646,192.322854647,0.0,243.2593065,310.10971186,649.191813136,524.232490893,70.808374512,54.1509477308
 01/26  13:00:00,1135.46155458,101.311298915,202.512998403,0.0,243.2593065,310.10971186,623.42686707,507.797412248,70.808374512,44.8210803095
 01/26  14:00:00,1167.00191802,101.531518771,201.995934891,0.0,243.2593065,302.612436532,617.503018342,506.69135117,56.6466996096,54.1649675624
 01/26  15:00:00,1165.53480735,101.833543672,199.804991773,0.0,243.2593065,302.612436532,591.485318216,503.985383594,42.4850247072,45.0149099144
 01/26  16:00:00,1167.37035287,102.230073356,200.293618733,0.0,243.2593065,302.612436532,595.004067556,484.46985571,56.6466996096,53.887512236
 01/26  17:00:00,1168.02667089,102.343591786,194.414695425,0.0,243.2593065,310.10971186,614.008408133,493.365077616,84.9700494144,35.6732811023
 01/26  18:00:00,1177.14370782,102.524846256,190.432412839,0.0,243.2593065,310.10971186,611.581692808,500.206286619,84.9700494144,26.4053567748
 01/26  19:00:00,910.774224241,96.9839232332,189.039908235,0.0,166.938926447,199.110933808,639.005047498,527.744535577,84.9700494144,26.2904625065
 01/26  20:00:00,899.1928196,96.9839232332,184.063781359,0.0,166.938926447,191.61365848,622.962198051,548.781370424,56.6466996096,17.534128018
 01/26  21:00:00,763.885879572,96.9839232332,181.216794164,0.0,100.150657288,124.558693486,675.06140231,600.880359662,56.6466996096,17.5343430386
 01/26  22:00:00,719.227108143,96.9839232332,174.831428759,0.0,100.150657288,124.558693486,691.598688328,622.908284267,42.4850247072,26.2053793546
 01/26  23:00:00,643.252871382,96.9839232332,164.397095235,0.0,46.0930336215,124.558693486,713.349131364,667.557409897,28.3233498048,17.4683716629
 01/26  24:00:00,633.720034375,96.9839232332,154.465511647,0.0,46.0930336215,124.558693486,728.439807446,696.809064072,14.1616749024,17.4690684716
 01/27  01:00:00,617.509216129,96.9839232332,150.203442041,0.0,46.0930336215,113.312780494,730.253018529,707.118402421,5.66466996096,17.4699461464
 01/27  02:00:00,609.701499245,96.9839232332,142.946646387,0.0,46.0930336215,113.312780494,750.211426517,727.076050064,5.66466996096,17.4707064923
 01/27  03:00:00,598.221303033,96.9839232332,132.890300453,0.0,46.0930336215,113.312780494,776.324729045,753.18862447,5.66466996096,17.4714346137
 01/27  04:00:00,588.227049982,96.9839232332,122.354684911,0.0,46.0930336215,113.312780494,802.766054792,779.629230936,5.66466996096,17.472153895
 01/27  05:00:00,668.540425612,96.9839232332,111.89537111,0.0,100.150657288,148.969399434,798.301665275,775.164125446,5.66466996096,17.4728698684
 01/27  06:00:00,665.55013847,97.5392124099,107.900842009,0.0,100.150657288,149.894399434,1080.16878165,1048.5334948,14.1616749024,17.4736119483
 01/27  07:00:00,886.142115984,98.5403446709,100.545721716,0.0,176.471037341,302.612436532,815.999634031,770.205639372,28.3233498048,17.4706448548
 01/27  08:00:00,997.533598224,99.8308218878,95.8267642139,0.0,243.2593065,310.10971186,781.434712933,712.443101758,42.4850247072,26.5065864683
 01/27  09:00:00,1040.98464291,100.320427402,106.921626215,0.0,243.2593065,310.10971186,762.7184237,661.615277622,56.6466996096,44.4564464679
 01/27  10:00:00,1097.69876319,100.67960334,131.029141983,0.0,243.2593065,302.612436532,678.537331455,600.307234278,42.4850247072,35.7450724695
 01/27  11:00:00,1134.15955238,100.985578779,159.117459243,0.0,243.2593065,310.10971186,669.071626763,544.238416561,70.808374512,54.0248356902
 01/27  12:00:00,1168.31408438,101.293103993,189.519723305,0.0,243.2593065,310.10971186,624.552528353,499.583645531,70.808374512,54.1605083098
 01/27  13:00:00,1159.26580918,101.706440658,219.414210899,0.0,243.2593065,310.10971186,585.290460437,469.655285171,70.808374512,44.8268007535
 01/27  14:00:00,1221.99037753,102.035933771,245.037510228,0.0,243.2593065,302.612436532,573.797977346,463.703869432,56.6466996096,53.4474083045
 01/27  15:00:00,1252.15494089,102.305925169,273.915358513,0.0,243.2593065,302.612436532,547.462980136,459.257080967,42.4850247072,45.720874462
 01/27  16:00:00,1258.53108832,102.548261409,279.207281557,0.0,243.2593065,302.612436532,556.272426816,454.716748554,56.6466996096,44.9089786526
 01/27  17:00:00,1253.33228188,102.712065382,269.142682045,0.0,243.2593065,310.10971186,582.751777767,453.180843688,84.9700494144,44.6008846641
 01/27  18:00:00,1252.99174569,102.897447147,259.411848999,0.0,243.2593065,310.10971186,565.196841963,453.821909505,84.9700494144,26.4048830443
 01/27  19:00:00,981.217962939,96.9839232332,254.882836066,0.0,166.938926447,199.110933808,542.463109685,439.95927346,84.9700494144,17.5337868105
 01/27  20:00:00,967.228993159,96.9839232332,249.116600369,0.0,166.938926447,191.61365848,537.299759047,454.365401991,56.6466996096,26.2876574467
 01/27  21:00:00,830.541996768,96.9839232332,245.477799048,0.0,100.150657288,124.558693486,578.714192362,504.534568182,56.6466996096,17.5329245701
 01/27  22:00:00,790.595997016,96.9839232332,244.799948181,0.0,100.150657288,124.558693486,573.876916899,513.914043047,42.4850247072,17.4778491448
 01/27  23:00:00,718.275924379,96.9839232332,238.336530261,0.0,46.0930336215,124.558693486,591.22413934,545.429015416,28.3233498048,17.4717741191
 01/27  24:00:00,710.740470303,96.9839232332,233.555744769,0.0,46.0930336215,124.558693486,592.161337814,560.52716485,14.1616749024,17.4724980613
 01/28  01:00:00,696.817159099,96.9839232332,232.772806132,0.0,46.0930336215,113.312780494,592.871867871,569.733775521,5.66466996096,17.4734223886
 01/28  02:00:00,697.287675156,96.9839232332,232.272419616,0.0,46.0930336215,113.312780494,610.041282637,578.178802937,5.66466996096,26.1978097387
 01/28  03:00:00,697.188625728,96.9839232332,232.126626704,0.0,46.0930336215,113.312780494,610.580005461,587.447500487,5.66466996096,17.467835013
 01/28  04:00:00,691.272944543,96.9839232332,226.842868037,0.0,46.0930336215,113.312780494,625.991987213,602.858759785,5.66466996096,17.4685574676
 01/28  05:00:00,688.188526777,96.9839232332,217.038267647,0.0,55.6251445156,113.312780494,638.689750118,615.555782443,5.66466996096,17.4692977147
 01/28  06:00:00,690.379808345,96.9839232332,218.796505534,0.0,55.6251445156,113.312780494,645.929735652,614.298019881,14.1616749024,17.4700408688
 01/28  07:00:00,758.017817464,96.9839232332,215.928728005,0.0,65.1572554096,176.889270242,602.284382947,556.490249698,28.3233498048,17.4707834443
