Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  08:00:00,867.095953681,97.3278851341,211.454502833,0.0,109.682768182,220.96816451,946.173726705,886.217149023,42.4850247072,17.4715529753
 01/28  09:00:00,868.422974929,97.3204554534,210.995235832,0.0,109.682768182,220.96816451,777.955333774,694.945680977,56.6466996096,26.3629531878
 01/28  10:00:00,982.056002122,97.7146783771,216.704908798,0.0,131.945524568,266.955817592,694.204159894,625.190598934,42.4850247072,26.5285362529
 01/28  11:00:00,999.935371116,97.7459441757,225.815565443,0.0,131.945524568,274.45309292,695.357213956,588.978265426,70.808374512,35.5705740188
 01/28  12:00:00,1024.0351129,97.7594584897,241.457620537,0.0,131.945524568,274.45309292,670.741996718,564.3578684,70.808374512,35.575753806
 01/28  13:00:00,1005.61991828,97.7689775734,255.949752669,0.0,131.945524568,274.45309292,659.645555623,544.392574995,70.808374512,44.4446061165
 01/28  14:00:00,1007.12461385,97.7755779448,267.430370527,0.0,131.945524568,266.955817592,643.831187463,551.642313024,56.6466996096,35.54217483
 01/28  15:00:00,1017.05173172,97.7804650134,273.661811649,0.0,131.945524568,266.955817592,627.27318778,549.244028558,42.4850247072,35.5441345152
 01/28  16:00:00,941.348467907,96.9839232332,275.100184346,0.0,109.682768182,212.545889182,481.486546418,389.283308491,56.6466996096,35.5565383169
 01/28  17:00:00,947.650870703,96.9839232332,270.460900914,0.0,109.682768182,220.04316451,527.445108054,406.923737701,84.9700494144,35.5513209391
 01/28  18:00:00,905.974087573,96.9839232332,255.936756988,0.0,109.682768182,220.04316451,549.11518847,437.646535024,84.9700494144,26.4986040315
 01/28  19:00:00,861.25385129,96.9839232332,241.174761076,0.0,100.150657288,199.110933808,596.656105185,494.212470708,84.9700494144,17.4735850622
 01/28  20:00:00,840.792438493,96.9839232332,225.190035192,0.0,100.150657288,191.61365848,606.400057981,523.559190168,56.6466996096,26.1941682033
 01/28  21:00:00,721.518120061,96.9839232332,216.986688438,0.0,55.6251445156,124.558693486,660.211225795,586.096434909,56.6466996096,17.4680912769
 01/28  22:00:00,709.144304295,96.9839232332,204.482393045,0.0,55.6251445156,124.558693486,678.829470711,618.875640068,42.4850247072,17.4688059363
 01/28  23:00:00,690.246569913,96.9839232332,191.274889856,0.0,46.0930336215,124.558693486,707.407554414,661.614660681,28.3233498048,17.4695439292
 01/28  24:00:00,681.187835813,96.9839232332,180.339155555,0.0,46.0930336215,124.558693486,718.507686433,686.875725396,14.1616749024,17.4702861344
 01/29  01:00:00,643.877304811,96.9839232332,168.565962035,0.0,34.9616554283,113.312780494,740.908744805,717.772905556,5.66466996096,17.4711692888
 01/29  02:00:00,625.1596663,96.9839232332,151.567080889,0.0,34.9616554283,113.312780494,783.891234124,760.754581389,5.66466996096,17.471982774
 01/29  03:00:00,610.323648285,96.9839232332,137.47421268,0.0,34.9616554283,113.312780494,815.727557541,792.590132454,5.66466996096,17.4727551256
 01/29  04:00:00,597.36363989,96.9839232332,126.051317596,0.0,34.9616554283,113.312780494,839.360246377,816.222059985,5.66466996096,17.4735164313
 01/29  05:00:00,598.691943279,96.9839232332,120.46555408,0.0,44.4937663224,113.312780494,834.393405181,811.254461393,5.66466996096,17.4742738272
 01/29  06:00:00,593.747730268,96.9839232332,114.39040547,0.0,44.4937663224,113.312780494,853.325188631,821.695875415,14.1616749024,17.4676383137
 01/29  07:00:00,654.403181897,96.9839232332,103.40704905,0.0,54.0258772165,176.889270242,831.250730805,785.459046208,28.3233498048,17.4683347925
 01/29  08:00:00,650.328835975,96.9839232332,98.5856363146,0.0,54.0258772165,184.38654557,840.858213238,780.904102695,42.4850247072,17.469085836
 01/29  09:00:00,745.13752437,96.9839232332,121.282335267,0.0,65.1572554096,220.04316451,758.343303182,675.355804755,56.6466996096,26.3407988172
 01/29  10:00:00,769.66945367,96.9839232332,152.157735875,0.0,65.1572554096,212.545889182,649.383053781,580.40808058,42.4850247072,26.4899484944
 01/29  11:00:00,821.663287079,96.9839232332,195.972332188,0.0,65.1572554096,220.04316451,588.650523825,482.319365143,70.808374512,35.5227841702
 01/29  12:00:00,866.944773872,96.9839232332,237.726059243,0.0,65.1572554096,220.04316451,533.506610452,427.175120156,70.808374512,35.5231157834
 01/29  13:00:00,907.313253983,96.9839232332,276.981674452,0.0,65.1572554096,220.04316451,504.175921654,397.844426608,70.808374512,35.523120534
 01/29  14:00:00,929.760285735,96.9839232332,304.637063505,0.0,65.1572554096,212.545889182,486.027973088,393.858167165,56.6466996096,35.523106314
 01/29  15:00:00,951.556457497,96.9839232332,325.826248631,0.0,65.1572554096,212.545889182,461.355299756,383.347183998,42.4850247072,35.5230910509
 01/29  16:00:00,964.484331505,96.9839232332,337.634193327,0.0,65.1572554096,212.545889182,466.860233691,374.690458294,56.6466996096,35.5230757873
 01/29  17:00:00,943.824413583,96.9839232332,340.838492779,0.0,65.1572554096,220.04316451,509.312608754,388.819498756,84.9700494144,35.5230605835
 01/29  18:00:00,885.853293187,96.9839232332,319.770130392,0.0,54.0258772165,184.38654557,547.771593703,427.488263864,84.9700494144,35.3132804248
 01/29  19:00:00,833.180283146,96.9839232332,293.328728816,0.0,44.4937663224,163.454314868,584.234119712,481.795167143,84.9700494144,17.4689031544
 01/29  20:00:00,809.80403602,96.9839232332,276.633435703,0.0,44.4937663224,155.95703954,582.788022949,508.671688584,56.6466996096,17.4696347561
 01/29  21:00:00,761.942761106,96.9839232332,264.279889607,0.0,44.4937663224,124.558693486,634.728962896,560.611871533,56.6466996096,17.4703917539
 01/29  22:00:00,756.191137957,96.9839232332,259.238089207,0.0,44.4937663224,124.558693486,634.703134167,574.746956034,42.4850247072,17.4711534259
 01/29  23:00:00,752.882560908,96.9839232332,264.007162476,0.0,34.9616554283,124.558693486,631.41528335,585.620018639,28.3233498048,17.4719149058
 01/29  24:00:00,744.515148577,96.9839232332,256.194885853,0.0,34.9616554283,124.558693486,636.640639708,605.006289756,14.1616749024,17.4726750498
 01/30  01:00:00,733.379563218,96.9839232332,248.299948727,0.0,46.0930336215,113.312780494,645.907351863,622.769115334,5.66466996096,17.4735665681
 01/30  02:00:00,732.620219598,96.9839232332,247.238915392,0.0,46.0930336215,113.312780494,652.030973136,628.891910854,5.66466996096,17.4743923202
 01/30  03:00:00,728.862769489,96.9839232332,246.379560558,0.0,46.0930336215,113.312780494,657.7214169,634.589385261,5.66466996096,17.4673616773
 01/30  04:00:00,723.023335406,96.9839232332,245.499351488,0.0,46.0930336215,113.312780494,662.767946917,639.634777216,5.66466996096,17.4684997402
 01/30  05:00:00,798.66478329,96.9839232332,238.520079946,0.0,100.150657288,148.969399434,643.106302888,619.970409259,5.66466996096,17.4712236673
 01/30  06:00:00,793.707851863,96.9839232332,234.104092795,0.0,100.150657288,149.894399434,1153.3221049,1121.6880162,14.1616749024,17.4724137968
 01/30  07:00:00,1017.31482902,97.2820308749,228.516047597,0.0,176.471037341,302.612436532,762.804541654,717.00841823,28.3233498048,17.4727736198
 01/30  08:00:00,1130.55838139,97.5866977051,224.812377554,0.0,243.2593065,310.10971186,721.583393442,643.755813026,42.4850247072,35.342555709
 01/30  09:00:00,1161.56980426,97.7142187367,223.902913931,0.0,243.2593065,310.10971186,704.818032202,612.604817949,56.6466996096,35.5665146437
 01/30  10:00:00,1210.93834997,97.8105678965,239.530899096,0.0,243.2593065,302.612436532,662.922979619,575.744268041,42.4850247072,44.6936868705
 01/30  11:00:00,1236.92759582,97.8935284204,256.611333238,0.0,243.2593065,310.10971186,660.407859351,544.575426706,70.808374512,45.0240581326
 01/30  12:00:00,1264.69503531,97.9679854408,279.558016265,0.0,243.2593065,310.10971186,646.772468541,521.804018089,70.808374512,54.1600759396
 01/30  13:00:00,1256.86117535,98.0360110882,305.1763824,0.0,243.2593065,310.10971186,619.759266682,504.123316187,70.808374512,44.8275759833
 01/30  14:00:00,1324.31851694,98.0993929447,332.550010086,0.0,243.2593065,302.612436532,591.340639379,480.520569226,56.6466996096,54.1733705433
 01/30  15:00:00,1333.84360608,98.1998521231,342.020435973,0.0,243.2593065,302.612436532,553.750585306,466.243202533,42.4850247072,45.0223580655
 01/30  16:00:00,1331.91159516,98.5103216718,341.170801747,0.0,243.2593065,302.612436532,561.128428372,450.585158724,56.6466996096,53.8965700381
 01/30  17:00:00,1333.89355214,98.8371423624,336.095285476,0.0,243.2593065,310.10971186,566.399809635,445.750673938,84.9700494144,35.679086282
 01/30  18:00:00,1315.66908344,99.1407691178,309.439591852,0.0,243.2593065,310.10971186,569.036420247,457.657588133,84.9700494144,26.4087826998
 01/30  19:00:00,1024.01218696,96.9839232332,281.79292533,0.0,166.938926447,199.110933808,538.388739198,427.126828115,84.9700494144,26.2918616694
 01/30  20:00:00,992.169063843,96.9839232332,260.311025782,0.0,166.938926447,191.61365848,526.650916321,452.467761244,56.6466996096,17.536455468
 01/30  21:00:00,828.83354235,96.9839232332,238.40417269,0.0,100.150657288,124.558693486,606.230826212,523.29216437,56.6466996096,26.2919622325
 01/30  22:00:00,776.753146771,96.9839232332,228.458606978,0.0,100.150657288,124.558693486,600.349395922,540.38745995,42.4850247072,17.4769112642
 01/30  23:00:00,698.853641736,96.9839232332,215.304805612,0.0,46.0930336215,124.558693486,630.480863543,584.686845288,28.3233498048,17.4706684499
 01/30  24:00:00,684.404832733,96.9839232332,200.258342956,0.0,46.0930336215,124.558693486,651.197256525,619.564126459,14.1616749024,17.4714551639
 01/31  01:00:00,658.090544404,96.9839232332,189.025963522,0.0,46.0930336215,113.312780494,667.59520384,644.45815026,5.66466996096,17.4723836192
 01/31  02:00:00,649.002438261,96.9839232332,183.606001573,0.0,46.0930336215,113.312780494,678.306631057,655.16875093,5.66466996096,17.4732101662
 01/31  03:00:00,645.965164955,96.9839232332,182.162140175,0.0,46.0930336215,113.312780494,684.018888497,660.88020515,5.66466996096,17.4740133862
 01/31  04:00:00,638.275288382,96.9839232332,175.003975053,0.0,46.0930336215,113.312780494,705.225269725,682.087082758,5.66466996096,17.4735170062
 01/31  05:00:00,716.983395075,96.9839232332,164.026742888,0.0,100.150657288,148.969399434,703.915872679,680.783028124,5.66466996096,17.4681745937
 01/31  06:00:00,711.144503168,97.1885579993,154.437310073,0.0,100.150657288,149.894399434,1050.77735017,1019.14533552,14.1616749024,17.4703397553
 01/31  07:00:00,929.43235988,97.8944985663,143.896201992,0.0,176.471037341,302.612436532,775.962564513,730.167546452,28.3233498048,17.4716682558
 01/31  08:00:00,1039.22725933,98.12710048,138.855219384,0.0,243.2593065,310.10971186,761.30099588,683.475213588,42.4850247072,35.3407575842
 01/31  09:00:00,1078.11722525,98.3753726926,144.167066074,0.0,243.2593065,310.10971186,735.663044739,643.451493989,56.6466996096,35.5648511404
 01/31  10:00:00,1133.21396754,98.7632893981,164.652951386,0.0,243.2593065,302.612436532,673.729862826,586.553092996,42.4850247072,44.6917451231
 01/31  11:00:00,1163.42158787,99.1779657438,186.803212637,0.0,243.2593065,310.10971186,648.367974774,532.536962778,70.808374512,45.0226374838
 01/31  12:00:00,1190.83428887,99.5283316962,211.51928348,0.0,243.2593065,310.10971186,617.506922608,492.531235561,70.808374512,54.1673125346
 01/31  13:00:00,1181.82284034,99.867386902,241.61759756,0.0,243.2593065,310.10971186,582.924082219,467.284836213,70.808374512,44.8308714938
 01/31  14:00:00,1244.68202019,100.290623485,267.919041939,0.0,243.2593065,302.612436532,571.602023093,460.782909278,56.6466996096,54.1724142057
 01/31  15:00:00,1255.41817036,100.691814704,279.617466801,0.0,243.2593065,302.612436532,539.313286438,451.806801811,42.4850247072,45.0214599195
 01/31  16:00:00,1255.38037844,101.045999365,282.580180284,0.0,243.2593065,302.612436532,552.017896757,441.475570292,56.6466996096,53.895626856
 01/31  17:00:00,1263.02860151,101.306775101,284.293948933,0.0,243.2593065,310.10971186,557.049749287,436.401463105,84.9700494144,35.6782367678
 01/31  18:00:00,1259.80320179,101.530005323,274.084317357,0.0,243.2593065,310.10971186,554.113087714,442.735051551,84.9700494144,26.4079867486
 01/31  19:00:00,982.413042534,96.9839232332,260.261440479,0.0,166.938926447,199.110933808,542.298402587,431.035553571,84.9700494144,26.2927996011
 01/31  20:00:00,966.389147364,96.9839232332,254.898111269,0.0,166.938926447,191.61365848,519.94663407,445.764043087,56.6466996096,17.5358913732
 01/31  21:00:00,828.904734946,96.9839232332,253.63221285,0.0,100.150657288,124.558693486,575.813765845,492.875752629,56.6466996096,26.291313606
 01/31  22:00:00,771.736376528,96.9839232332,234.122648369,0.0,100.150657288,124.558693486,587.575590472,527.614141268,42.4850247072,17.4764244967
 01/31  23:00:00,679.816235073,96.9839232332,201.805039288,0.0,46.0930336215,124.558693486,652.881502715,607.087977932,28.3233498048,17.4701749778
 01/31  24:00:00,650.337954254,96.9839232332,166.533544425,0.0,46.0930336215,124.558693486,721.291985106,689.659331252,14.1616749024,17.4709789521
 02/01  01:00:00,604.59606623,96.9839232332,128.975153674,0.0,46.0930336215,113.312780494,802.557641745,779.421053743,5.66466996096,17.471918041
 02/01  02:00:00,567.333206944,96.9839232332,89.0710272597,0.0,46.0930336215,113.312780494,897.81023506,874.67280538,5.66466996096,17.4727597185
 02/01  03:00:00,536.900286312,96.9839232332,56.2153043178,0.0,46.0930336215,113.312780494,996.941560424,973.803309764,5.66466996096,17.4735806989
 02/01  04:00:00,517.879779849,96.9839232332,34.3143405234,0.0,46.0930336215,113.312780494,1110.93955701,1087.80049166,5.66466996096,17.4743953879
 02/01  05:00:00,599.134250371,96.9839232332,24.7390673679,0.0,100.150657288,148.969399434,1073.09890533,1049.96271642,5.66466996096,17.4715189478
 02/01  06:00:00,594.840429574,97.4336657592,16.5739816554,0.0,100.150657288,149.894399434,1234.00577428,1202.37213565,14.1616749024,17.4719637219
 02/01  07:00:00,824.397309775,98.1348272757,19.3926024382,0.0,176.471037341,302.612436532,987.881609955,942.086953336,28.3233498048,17.4713068142
 02/01  08:00:00,943.907379802,99.0664978166,23.7787265493,0.0,243.2593065,310.10971186,933.553348656,855.727964359,42.4850247072,35.3403595903
 02/01  09:00:00,980.786069351,99.7809769006,30.1728606719,0.0,243.2593065,310.10971186,878.294586041,786.083268784,56.6466996096,35.5646176469
 02/01  10:00:00,1027.79106495,100.208837755,45.8610727305,0.0,243.2593065,302.612436532,765.599392528,681.740034655,42.4850247072,41.3743331656
 02/01  11:00:00,1069.46192471,100.782584192,81.4085512027,0.0,243.2593065,310.10971186,679.373385994,560.198031361,70.808374512,48.3669801214
 02/01  12:00:00,1098.63112693,101.341860577,111.574481858,0.0,243.2593065,310.10971186,624.679785101,499.701105856,70.808374512,54.1703047328
 02/01  13:00:00,1082.56976902,101.886338234,138.384748668,0.0,243.2593065,310.10971186,574.12209953,458.48253574,70.808374512,44.8311892782
 02/01  14:00:00,1141.70095703,102.371667831,164.325417376,0.0,243.2593065,302.612436532,540.662656133,429.842892115,56.6466996096,54.1730644085
 02/01  15:00:00,1160.50576903,102.718299889,183.11885364,0.0,243.2593065,302.612436532,490.448409234,402.940935765,42.4850247072,45.0224487619
 02/01  16:00:00,1179.60254341,102.839964468,201.614022412,0.0,243.2593065,302.612436532,491.407794805,380.864667096,56.6466996096,53.8964280994
 02/01  17:00:00,1196.97187653,102.654557936,211.734135243,0.0,243.2593065,310.10971186,513.022914076,392.374198999,84.9700494144,35.6786656629
 02/01  18:00:00,1197.95422767,102.808031263,204.970227836,0.0,243.2593065,310.10971186,528.00652049,416.628332689,84.9700494144,26.4081383869
 02/01  19:00:00,919.43514625,96.9839232332,189.469913121,0.0,166.938926447,199.110933808,605.244339648,493.981304172,84.9700494144,26.2929860617
 02/01  20:00:00,905.830278268,96.9839232332,182.728782064,0.0,166.938926447,191.61365848,594.866807013,520.684108788,56.6466996096,17.5359986156
 02/01  21:00:00,760.256337087,96.9839232332,171.748459775,0.0,100.150657288,124.558693486,662.71328899,579.775078528,56.6466996096,26.2915108527
 02/01  22:00:00,715.918597568,96.9839232332,164.693625932,0.0,100.150657288,124.558693486,664.62435384,604.662795066,42.4850247072,17.4765340674
 02/01  23:00:00,651.599039449,96.9839232332,164.077590012,0.0,46.0930336215,124.558693486,674.772408553,628.978764185,28.3233498048,17.4702945633
 02/01  24:00:00,651.882819109,96.9839232332,163.345145382,0.0,46.0930336215,124.558693486,671.24193758,639.609147284,14.1616749024,17.4711153937
 02/02  01:00:00,638.454237011,96.9839232332,162.806378165,0.0,46.0930336215,113.312780494,672.920447981,649.783715027,5.66466996096,17.4720629938
 02/02  02:00:00,638.187834804,96.9839232332,162.39061108,0.0,46.0930336215,113.312780494,682.8261166,659.688529231,5.66466996096,17.4729174083
 02/02  03:00:00,638.15230781,96.9839232332,162.246162557,0.0,46.0930336215,113.312780494,693.081806573,669.943383049,5.66466996096,17.4737535625
 02/02  04:00:00,637.889906027,96.9839232332,162.025244167,0.0,46.0930336215,113.312780494,702.806756036,679.667502099,5.66466996096,17.4745839763
 02/02  05:00:00,715.142264495,96.9839232332,151.59384408,0.0,100.150657288,148.969399434,709.588279687,686.45189329,5.66466996096,17.4717164358
 02/02  06:00:00,710.103931513,97.5152365251,144.89265982,0.0,100.150657288,149.894399434,1014.69780324,983.063951691,14.1616749024,17.4721766429
 02/02  07:00:00,936.644819781,98.3987987519,143.95083079,0.0,176.471037341,302.612436532,763.466861237,717.671975549,28.3233498048,17.4715358833
 02/02  08:00:00,1060.65928784,99.6371374608,153.284519236,0.0,243.2593065,310.10971186,709.014183471,631.18806742,42.4850247072,35.341091343
 02/02  09:00:00,1099.87323214,100.350021688,159.617064209,0.0,243.2593065,310.10971186,668.405878851,576.193634836,56.6466996096,35.565544406
 02/02  10:00:00,1162.43049971,100.960761513,189.481132538,0.0,243.2593065,302.612436532,604.758603361,518.275942828,42.4850247072,43.9976358266
 02/02  11:00:00,1210.35040453,101.636172243,229.703298668,0.0,243.2593065,310.10971186,578.799959509,462.266133728,70.808374512,45.7254512682
 02/02  12:00:00,1259.0619172,102.032500303,276.350614953,0.0,243.2593065,310.10971186,580.454727428,455.476085786,70.808374512,54.1702671298
 02/02  13:00:00,1271.27332155,102.369343347,323.153315229,0.0,243.2593065,310.10971186,564.169229742,448.527851683,70.808374512,44.8330035469
 02/02  14:00:00,1355.7390085,102.490396727,365.055611203,0.0,243.2593065,302.612436532,561.894703987,451.072325591,56.6466996096,54.1756787866
 02/02  15:00:00,1397.23715394,102.580594372,396.772356204,0.0,243.2593065,302.612436532,545.891606714,458.382330941,42.4850247072,45.0242510663
 02/02  16:00:00,1409.14120105,102.879163495,405.354370531,0.0,243.2593065,302.612436532,561.301190816,450.755464018,56.6466996096,53.899027189
 02/02  17:00:00,1406.27189027,103.220738542,399.04272561,0.0,243.2593065,310.10971186,551.801990188,431.151528166,84.9700494144,35.680412608
 02/02  18:00:00,1396.18399833,103.363817178,384.898292316,0.0,243.2593065,310.10971186,544.869103396,433.489788712,84.9700494144,26.4092652693
 02/02  19:00:00,1098.54200179,96.9839232332,356.202323252,0.0,166.938926447,199.110933808,546.27241844,435.008404166,84.9700494144,26.293964859
 02/02  20:00:00,1057.26931827,96.9839232332,329.676309191,0.0,166.938926447,191.61365848,515.897694589,441.714231877,56.6466996096,17.5367631016
 02/02  21:00:00,910.704827211,96.9839232332,320.031193664,0.0,100.150657288,124.558693486,555.120626753,472.181354835,56.6466996096,26.2925723084
 02/02  22:00:00,869.625372832,96.9839232332,318.006099463,0.0,100.150657288,124.558693486,538.090509732,478.128225486,42.4850247072,17.4772595389
 02/02  23:00:00,789.521704602,96.9839232332,315.621727211,0.0,46.0930336215,124.558693486,544.759983357,498.965585468,28.3233498048,17.4710480833
 02/02  24:00:00,765.486477574,96.9839232332,303.448422457,0.0,46.0930336215,124.558693486,543.643947218,512.010386769,14.1616749024,17.4718855469
 02/03  01:00:00,741.266303483,96.9839232332,295.328343566,0.0,46.0930336215,113.312780494,540.78791094,517.650401463,5.66466996096,17.4728395167
 02/03  02:00:00,735.18336163,96.9839232332,293.61256514,0.0,46.0930336215,113.312780494,556.277535556,533.139161384,5.66466996096,17.4737042112
 02/03  03:00:00,726.455678014,96.9839232332,292.040213011,0.0,46.0930336215,113.312780494,561.480281005,538.341058155,5.66466996096,17.474552889
 02/03  04:00:00,718.449685285,96.9839232332,290.85503998,0.0,46.0930336215,113.312780494,570.506315428,547.370219909,5.66466996096,17.4714255579
 02/03  05:00:00,805.751083951,96.9839232332,290.068543482,0.0,100.150657288,148.969399434,553.305892504,530.172442344,5.66466996096,17.4687801995
 02/03  06:00:00,802.42280655,97.5310393984,289.471816678,0.0,100.150657288,149.894399434,908.694672258,877.060517699,14.1616749024,17.4724796559
 02/03  07:00:00,1039.09238627,98.6341617123,299.087345797,0.0,176.471037341,302.612436532,639.209168089,593.413436398,28.3233498048,17.4723818862
 02/03  08:00:00,1163.98097441,99.9905518193,306.263328195,0.0,243.2593065,310.10971186,615.923426993,538.095399975,42.4850247072,35.3430023107
 02/03  09:00:00,1190.07713758,100.532926739,297.521076707,0.0,243.2593065,310.10971186,614.729232394,522.514850919,56.6466996096,35.5676818658
 02/03  10:00:00,1205.3627427,101.002181078,280.780002866,0.0,243.2593065,302.612436532,595.983926526,508.802922202,42.4850247072,44.6959796172
 02/03  11:00:00,1215.98434459,101.384523329,283.178046791,0.0,243.2593065,310.10971186,609.83313288,493.997066259,70.808374512,45.0276921097
 02/03  12:00:00,1220.48460759,101.748066215,288.651263706,0.0,243.2593065,310.10971186,607.175113514,482.196983117,70.808374512,54.1697558851
 02/03  13:00:00,1184.48595114,102.112364576,298.194148891,0.0,243.2593065,310.10971186,584.766805718,469.123008011,70.808374512,44.8354231954
 02/03  14:00:00,1224.3328244,102.397994316,305.298971266,0.0,243.2593065,302.612436532,574.51037125,463.683748629,56.6466996096,54.1799230116
 02/03  15:00:00,1225.73030474,102.610390995,306.443888753,0.0,243.2593065,302.612436532,550.139104614,462.626373756,42.4850247072,45.0277061511
 02/03  16:00:00,1226.41643156,102.843695135,307.017823503,0.0,243.2593065,302.612436532,567.683617952,457.13381906,56.6466996096,53.9030992827
 02/03  17:00:00,1239.48762938,103.071630027,307.718658996,0.0,243.2593065,310.10971186,565.901333182,445.248045499,84.9700494144,35.6832382679
 02/03  18:00:00,1241.277882,103.222862169,298.378769899,0.0,243.2593065,310.10971186,557.206149409,445.824907762,84.9700494144,26.4111922325
 02/03  19:00:00,958.474987337,96.9839232332,271.960841278,0.0,166.938926447,199.110933808,545.975311845,434.71015603,84.9700494144,26.2951064012
 02/03  20:00:00,949.053084001,96.9839232332,258.41401337,0.0,166.938926447,191.61365848,521.878700462,447.69842775,56.6466996096,17.5335731015
 02/03  21:00:00,813.653856234,96.9839232332,256.422063841,0.0,100.150657288,124.558693486,575.926611725,492.985480268,56.6466996096,26.294431848
 02/03  22:00:00,775.491225588,96.9839232332,255.547824707,0.0,100.150657288,124.558693486,562.445665497,502.482137231,42.4850247072,17.4785035584
 02/03  23:00:00,701.664761612,96.9839232332,245.176228773,0.0,46.0930336215,124.558693486,583.204093491,537.408414612,28.3233498048,17.4723290746
 02/03  24:00:00,694.076450664,96.9839232332,237.653753049,0.0,46.0930336215,124.558693486,585.090397123,553.455540741,14.1616749024,17.4731814791
 02/04  01:00:00,679.895535831,96.9839232332,236.445682513,0.0,46.0930336215,113.312780494,584.084454499,560.945645047,5.66466996096,17.4741394906
 02/04  02:00:00,679.173275759,96.9839232332,235.725577026,0.0,46.0930336215,113.312780494,590.538060321,567.398378259,5.66466996096,17.475012101
 02/04  03:00:00,672.390201081,96.9839232332,225.596413073,0.0,46.0930336215,113.312780494,611.863148783,588.728764452,5.66466996096,17.4697143706
 02/04  04:00:00,667.091662598,96.9839232332,218.605315613,0.0,46.0930336215,113.312780494,629.619224134,606.485312965,5.66466996096,17.4692412084
 02/04  05:00:00,673.817696276,96.9839232332,217.521841112,0.0,55.6251445156,113.312780494,624.771480963,601.63672855,5.66466996096,17.4700824518
 02/04  06:00:00,670.451128677,96.9839232332,207.850028014,0.0,55.6251445156,113.312780494,657.047111597,625.414494493,14.1616749024,17.4709422013
 02/04  07:00:00,737.464714604,96.9839232332,200.758470315,0.0,65.1572554096,176.889270242,637.157856737,591.362702121,28.3233498048,17.4718048112
 02/04  08:00:00,850.077749454,97.3240319666,199.60720204,0.0,109.682768182,220.96816451,956.81242707,896.854633493,42.4850247072,17.4727688696
 02/04  09:00:00,854.231689485,97.3176331708,199.239182122,0.0,109.682768182,220.96816451,774.877244751,691.858949513,56.6466996096,26.3715956286
 02/04  10:00:00,963.238328991,97.7127623147,199.110752168,0.0,131.945524568,266.955817592,720.798586032,642.952022305,42.4850247072,35.36153902
 02/04  11:00:00,981.274638303,97.7440492663,208.959640071,0.0,131.945524568,274.45309292,719.458433699,613.088025013,70.808374512,35.5620341736
 02/04  12:00:00,990.056213751,97.7580915854,215.792059097,0.0,131.945524568,274.45309292,690.549365123,584.174062467,70.808374512,35.5669281439
 02/04  13:00:00,958.801425596,97.7670753769,216.749968662,0.0,131.945524568,274.45309292,667.531799049,561.161777449,70.808374512,35.5616470874
 02/04  14:00:00,962.506566124,97.7738467811,227.185247009,0.0,131.945524568,266.955817592,633.31965193,541.107008168,56.6466996096,35.5659441525
 02/04  15:00:00,970.679008118,97.7798385239,234.623487644,0.0,131.945524568,266.955817592,595.046263592,516.992810332,42.4850247072,35.5684285529
 02/04  16:00:00,903.383676172,96.9839232332,245.530837428,0.0,109.682768182,212.545889182,478.296521884,377.195288078,56.6466996096,44.4545341963
 02/04  17:00:00,921.161077642,96.9839232332,253.680957891,0.0,109.682768182,220.04316451,502.513772472,381.998430528,84.9700494144,35.5452925294
 02/04  18:00:00,877.092203729,96.9839232332,244.980608867,0.0,109.682768182,220.04316451,528.086444902,416.610579023,84.9700494144,26.5058164644
 02/04  19:00:00,841.719609411,96.9839232332,238.805003171,0.0,100.150657288,199.110933808,574.031667802,471.591721473,84.9700494144,17.469896914
 02/04  20:00:00,822.995391516,96.9839232332,227.97907315,0.0,100.150657288,191.61365848,569.829861572,495.712430191,56.6466996096,17.4707317714
 02/04  21:00:00,699.075788183,96.9839232332,215.612807591,0.0,55.6251445156,124.558693486,639.773119588,565.652869755,56.6466996096,17.473550224
 02/04  22:00:00,691.152459712,96.9839232332,206.318178286,0.0,55.6251445156,124.558693486,652.122194814,592.164739423,42.4850247072,17.4724306837
 02/04  23:00:00,679.660844417,96.9839232332,202.111790647,0.0,46.0930336215,124.558693486,662.179271616,616.382617119,28.3233498048,17.473304692
 02/04  24:00:00,679.62841368,96.9839232332,201.005711826,0.0,46.0930336215,124.558693486,654.363074468,622.727232916,14.1616749024,17.4741666501
 02/05  01:00:00,643.941416478,96.9839232332,190.066380216,0.0,34.9616554283,113.312780494,682.308008672,656.214395271,5.66466996096,20.4289434398
 02/05  02:00:00,636.106294336,96.9839232332,182.713782739,0.0,34.9616554283,113.312780494,708.278393709,679.37351079,5.66466996096,23.2402129578
 02/05  03:00:00,624.286963679,96.9839232332,171.398055193,0.0,34.9616554283,113.312780494,733.589075738,710.454598057,5.66466996096,17.4698077199
 02/05  04:00:00,616.361265919,96.9839232332,163.816361602,0.0,34.9616554283,113.312780494,751.127044047,727.991698658,5.66466996096,17.4706754285
 02/05  05:00:00,622.764662064,96.9839232332,162.470039738,0.0,44.4937663224,113.312780494,742.486276128,719.350056392,5.66466996096,17.4715497754
 02/05  06:00:00,625.534044884,96.9839232332,162.280633498,0.0,44.4937663224,113.312780494,751.676840995,720.042741908,14.1616749024,17.4724241846
 02/05  07:00:00,694.275347223,96.9839232332,161.42572087,0.0,54.0258772165,176.889270242,704.892141186,659.095494265,28.3233498048,17.4732971169
 02/05  08:00:00,697.5039215,96.9839232332,161.386182569,0.0,54.0258772165,184.38654557,710.712233882,650.753040961,42.4850247072,17.4741682137
 02/05  09:00:00,774.661902777,96.9839232332,161.824154295,0.0,65.1572554096,220.04316451,698.593930898,615.604102945,56.6466996096,26.3431283431
 02/05  10:00:00,787.155810804,96.9839232332,181.574697678,0.0,65.1572554096,212.545889182,615.184756384,546.199763623,42.4850247072,26.499968054
 02/05  11:00:00,808.188263841,96.9839232332,195.213847296,0.0,65.1572554096,220.04316451,615.988793187,509.659222999,70.808374512,35.5211956764
 02/05  12:00:00,819.039593518,96.9839232332,206.67849347,0.0,65.1572554096,220.04316451,592.355575437,486.025235464,70.808374512,35.5219654606
 02/05  13:00:00,835.604578963,96.9839232332,224.54266396,0.0,65.1572554096,220.04316451,557.47976601,451.148963603,70.808374512,35.5224278947
 02/05  14:00:00,851.566604538,96.9839232332,243.561560983,0.0,65.1572554096,212.545889182,520.719893868,428.55032315,56.6466996096,35.5228711079
 02/05  15:00:00,874.26381871,96.9839232332,263.027542173,0.0,65.1572554096,212.545889182,476.272537313,398.264201151,42.4850247072,35.5233114548
 02/05  16:00:00,893.112842233,96.9839232332,282.41313461,0.0,65.1572554096,212.545889182,463.536771169,371.366321688,56.6466996096,35.5237498714
 02/05  17:00:00,844.972731776,96.9839232332,279.93731049,0.0,65.1572554096,220.04316451,501.869408541,381.375172708,84.9700494144,35.5241864187
 02/05  18:00:00,777.035490091,96.9839232332,267.09033185,0.0,54.0258772165,184.38654557,545.470395046,434.008055472,84.9700494144,26.4922901596
 02/05  19:00:00,740.375208626,96.9839232332,258.138055428,0.0,44.4937663224,163.454314868,606.030213805,494.863511079,84.9700494144,26.1966533114
 02/05  20:00:00,726.44619935,96.9839232332,254.138491923,0.0,44.4937663224,155.95703954,584.952356398,510.835993719,56.6466996096,17.4696630699
 02/05  21:00:00,689.37728565,96.9839232332,253.012193602,0.0,44.4937663224,124.558693486,625.22033661,551.103108891,56.6466996096,17.4705281098
 02/05  22:00:00,685.545378739,96.9839232332,252.232446968,0.0,44.4937663224,124.558693486,619.767020591,559.8105938,42.4850247072,17.4714020842
 02/05  23:00:00,684.22331213,96.9839232332,261.637813425,0.0,34.9616554283,124.558693486,612.370394599,566.574768136,28.3233498048,17.4722766581
 02/05  24:00:00,690.619137384,96.9839232332,268.309170988,0.0,34.9616554283,124.558693486,599.924340319,568.289515536,14.1616749024,17.4731498807
 02/06  01:00:00,697.47810877,96.9839232332,278.663041407,0.0,46.0930336215,113.312780494,591.032364594,567.893601644,5.66466996096,17.474092989
 02/06  02:00:00,704.112787729,96.9839232332,286.042115509,0.0,46.0930336215,113.312780494,592.60195882,569.462289222,5.66466996096,17.4749996374
 02/06  03:00:00,713.774851939,96.9839232332,296.854752533,0.0,46.0930336215,113.312780494,599.747357584,576.610502409,5.66466996096,17.4721852135
 02/06  04:00:00,723.258016881,96.9839232332,310.662252495,0.0,46.0930336215,113.312780494,613.36816581,590.234212557,5.66466996096,17.4692832919
 02/06  05:00:00,816.979013334,96.9839232332,320.903896615,0.0,100.150657288,148.969399434,584.644829661,561.508064573,5.66466996096,17.4720951269
 02/06  06:00:00,826.047768471,96.9839232332,336.139287262,0.0,100.150657288,149.894399434,1108.93769359,1077.30263235,14.1616749024,17.473386333
 02/06  07:00:00,1071.22022751,97.2693322791,366.995743142,0.0,176.471037341,302.612436532,717.605925686,671.808730449,28.3233498048,17.4738454319
 02/06  08:00:00,1199.06679164,97.5702299125,386.682861692,0.0,243.2593065,310.10971186,665.339336789,587.507826962,42.4850247072,35.3464851198
 02/06  09:00:00,1252.46239686,97.6956602357,402.601525972,0.0,243.2593065,310.10971186,631.270460922,539.052091493,56.6466996096,35.5716698189
 02/06  10:00:00,1297.31627242,97.7899998214,414.063850732,0.0,243.2593065,302.612436532,590.089625963,502.903020159,42.4850247072,44.701581097
 02/06  11:00:00,1307.49039751,97.8716221785,416.70825909,0.0,243.2593065,310.10971186,588.740667291,472.898513728,70.808374512,45.0337790513
 02/06  12:00:00,1321.40571856,98.0045831349,429.260455397,0.0,243.2593065,310.10971186,576.519058078,451.540033147,70.808374512,54.1706504189
 02/06  13:00:00,1277.63447915,98.342999097,427.170318253,0.0,243.2593065,310.10971186,549.847878025,434.206433724,70.808374512,44.8330697889
 02/06  14:00:00,1303.84942312,98.6649260625,419.797474394,0.0,243.2593065,302.612436532,534.231680999,423.413479313,56.6466996096,54.1715020764
 02/06  15:00:00,1303.62511113,99.0799699893,419.160033311,0.0,243.2593065,302.612436532,495.87028189,402.436508207,42.4850247072,50.9487489754
 02/06  16:00:00,1299.14254324,99.6261658001,414.222306306,0.0,243.2593065,302.612436532,486.285194164,381.634603048,56.6466996096,48.0038915061
 02/06  17:00:00,1294.85809131,99.8610451027,403.113807625,0.0,243.2593065,310.10971186,499.767040408,379.108033497,84.9700494144,35.688957497
 02/06  18:00:00,1296.47646754,99.978166982,396.917717334,0.0,243.2593065,310.10971186,508.003818477,396.624369439,84.9700494144,26.4093996238
 02/06  19:00:00,1019.98078458,96.9839232332,372.979725734,0.0,166.938926447,199.110933808,496.678992338,385.415934828,84.9700494144,26.2930080957
 02/06  20:00:00,997.748280024,96.9839232332,344.690372946,0.0,166.938926447,191.61365848,470.197207934,396.014476134,56.6466996096,17.5360321909
 02/06  21:00:00,856.114467335,96.9839232332,333.6566332,0.0,100.150657288,124.558693486,522.684440939,439.746179928,56.6466996096,26.2915614014
 02/06  22:00:00,810.375484109,96.9839232332,320.740700528,0.0,100.150657288,124.558693486,507.626732766,447.660646641,42.4850247072,17.4810614187
 02/06  23:00:00,746.082888383,96.9839232332,312.050114574,0.0,46.0930336215,124.558693486,513.110672833,467.312405878,28.3233498048,17.4749171508
 02/06  24:00:00,748.248640581,96.9839232332,310.152850887,0.0,46.0930336215,124.558693486,505.447954034,473.814611357,14.1616749024,17.4716677748
 02/07  01:00:00,719.926973386,96.9839232332,298.964348378,0.0,46.0930336215,113.312780494,502.800655704,479.664779772,5.66466996096,17.4712059711
 02/07  02:00:00,702.59839066,96.9839232332,281.566415062,0.0,46.0930336215,113.312780494,512.023738445,488.888931972,5.66466996096,17.4701365118
 02/07  03:00:00,688.998747946,96.9839232332,263.872804515,0.0,46.0930336215,113.312780494,534.141509265,511.005809872,5.66466996096,17.4710294322
 02/07  04:00:00,682.180080082,96.9839232332,255.615953286,0.0,46.0930336215,113.312780494,547.757901948,524.621307161,5.66466996096,17.4719248252
 02/07  05:00:00,764.553881662,96.9839232332,244.101895896,0.0,100.150657288,148.969399434,541.012457964,517.874823485,5.66466996096,17.4729645177
 02/07  06:00:00,753.537957044,97.1747818309,226.894014944,0.0,100.150657288,149.894399434,889.910494187,858.273809008,14.1616749024,17.4750102776
 02/07  07:00:00,978.029526409,97.8811534431,219.110118492,0.0,176.471037341,302.612436532,634.657365945,588.859321241,28.3233498048,17.4746948994
 02/07  08:00:00,1089.67369777,98.1589457834,217.789276295,0.0,243.2593065,310.10971186,618.001128477,540.164160694,42.4850247072,35.3519430755
 02/07  09:00:00,1126.02828305,98.7850898499,216.776868584,0.0,243.2593065,310.10971186,597.005374109,504.781342181,56.6466996096,35.5773323186
 02/07  10:00:00,1159.28787358,99.572229521,216.231305662,0.0,243.2593065,302.612436532,564.4297422,477.245021657,42.4850247072,44.6996958349
 02/07  11:00:00,1177.93855525,100.257231989,222.365207595,0.0,243.2593065,310.10971186,562.042610888,446.20300536,70.808374512,45.0312310152
 02/07  12:00:00,1195.4164244,100.932988724,231.089487642,0.0,243.2593065,310.10971186,548.218124515,423.230542537,70.808374512,54.179207466
 02/07  13:00:00,1151.46010171,101.54214419,233.833830978,0.0,243.2593065,310.10971186,524.428668197,408.785021597,70.808374512,44.8352720883
 02/07  14:00:00,1158.50084491,102.001823664,213.654214468,0.0,243.2593065,302.612436532,534.253005476,423.430903153,56.6466996096,54.1754027138
 02/07  15:00:00,1173.95772897,102.396227732,220.972506897,0.0,243.2593065,302.612436532,492.347249015,395.825135462,42.4850247072,54.0370888458
 02/07  16:00:00,1186.33990921,102.65542243,224.279972501,0.0,243.2593065,302.612436532,474.965060156,373.400267279,56.6466996096,44.9180932675
 02/07  17:00:00,1177.72186858,102.626869096,208.400406562,0.0,243.2593065,310.10971186,517.741455598,388.999201889,84.9700494144,43.7722042948
 02/07  18:00:00,1183.94355487,102.610124597,201.591750033,0.0,243.2593065,310.10971186,528.73059831,416.520624367,84.9700494144,27.2399245285
 02/07  19:00:00,925.136021828,96.9839232332,200.890168748,0.0,166.938926447,199.110933808,563.643852024,461.137691407,84.9700494144,17.5361112021
 02/07  20:00:00,913.997217845,96.9839232332,199.959869517,0.0,166.938926447,191.61365848,549.28526305,475.104400585,56.6466996096,17.5341628546
 02/07  21:00:00,764.60438694,96.9839232332,188.962265517,0.0,100.150657288,124.558693486,629.18133833,546.239090347,56.6466996096,26.2955483731
 02/07  22:00:00,704.367930339,96.9839232332,171.330637293,0.0,100.150657288,124.558693486,653.695118755,593.731749976,42.4850247072,17.4783440718
 02/07  23:00:00,630.312722004,96.9839232332,163.408902924,0.0,46.0930336215,124.558693486,672.240285887,626.446836008,28.3233498048,17.4701000743
 02/07  24:00:00,625.928577579,96.9839232332,152.453561939,0.0,46.0930336215,124.558693486,689.473094092,657.840437571,14.1616749024,17.4709816188
 02/08  01:00:00,614.705907775,96.9839232332,145.701906202,0.0,46.0930336215,113.312780494,698.418758732,675.280207741,5.66466996096,17.4738810301
 02/08  02:00:00,605.474811321,96.9839232332,134.173026014,0.0,46.0930336215,113.312780494,727.205789883,704.068293425,5.66466996096,17.4728264975
 02/08  03:00:00,597.02670798,96.9839232332,126.504784736,0.0,46.0930336215,113.312780494,743.083652944,719.94523559,5.66466996096,17.4737473928
 02/08  04:00:00,587.851701324,96.9839232332,115.975713275,0.0,46.0930336215,113.312780494,771.334886979,748.19556595,5.66466996096,17.4746510675
 02/08  05:00:00,659.738558568,96.9839232332,96.925235601,0.0,100.150657288,148.969399434,801.417461855,770.338153694,5.66466996096,25.4146381998
 02/08  06:00:00,644.325950954,97.4299353342,76.7941661371,0.0,100.150657288,149.894399434,1069.64278543,1037.22659268,14.1616749024,18.2545178448
 02/08  07:00:00,864.446500955,98.1399384916,68.525889104,0.0,176.471037341,302.612436532,838.224515646,792.430863196,28.3233498048,17.4703026452
 02/08  08:00:00,973.906015959,99.408935156,67.6498342034,0.0,243.2593065,310.10971186,789.048444514,720.046704619,42.4850247072,26.516715188
 02/08  09:00:00,1030.78983862,100.403556765,90.1880310293,0.0,243.2593065,310.10971186,716.212112318,623.981877282,56.6466996096,35.5835354266
 02/08  10:00:00,1087.12294034,101.143562818,113.745244903,0.0,243.2593065,302.612436532,637.011302999,549.828441582,42.4850247072,44.6978367094
 02/08  11:00:00,1113.74171161,101.739556189,130.728492662,0.0,243.2593065,310.10971186,630.877632976,506.025560842,70.808374512,54.0436976214
 02/08  12:00:00,1135.83036999,102.323141677,148.067911384,0.0,243.2593065,310.10971186,588.831790278,472.880283195,70.808374512,45.1431325711
 02/08  13:00:00,1112.6165048,102.880977941,165.924811011,0.0,243.2593065,310.10971186,563.662819714,441.974278102,70.808374512,50.8801671001
 02/08  14:00:00,1164.49083205,103.308939563,184.161424015,0.0,243.2593065,302.612436532,523.615708569,418.875062114,56.6466996096,48.0939468453
 02/08  15:00:00,1182.78222117,103.609716989,203.034206011,0.0,243.2593065,302.612436532,483.670366823,387.146990728,42.4850247072,54.0383513878
 02/08  16:00:00,1202.36792093,103.767245268,222.350182678,0.0,243.2593065,302.612436532,461.76464876,360.201557168,56.6466996096,44.9163919822
 02/08  17:00:00,1217.50836563,103.724567083,232.078917409,0.0,243.2593065,310.10971186,487.355600108,357.769251205,84.9700494144,44.6162994884
 02/08  18:00:00,1215.48796745,103.633817354,224.570888504,0.0,243.2593065,310.10971186,492.997022757,381.614525325,84.9700494144,26.4124480179
 02/08  19:00:00,946.89357783,96.9839232332,219.016258481,0.0,166.938926447,199.110933808,530.509208389,428.004181999,84.9700494144,17.5349769755
 02/08  20:00:00,940.315129976,96.9839232332,219.020631401,0.0,166.938926447,191.61365848,525.861765397,442.920863688,56.6466996096,26.2942020993
 02/08  21:00:00,792.597227172,96.9839232332,208.546129196,0.0,100.150657288,124.558693486,583.240485636,509.059231731,56.6466996096,17.5345542954
 02/08  22:00:00,744.763347362,96.9839232332,201.521569008,0.0,100.150657288,124.558693486,593.149989202,533.185700002,42.4850247072,17.4792644926
 02/08  23:00:00,668.011814024,96.9839232332,190.622542795,0.0,46.0930336215,124.558693486,623.423021076,577.626346655,28.3233498048,17.4733246165
 02/08  24:00:00,650.161436368,96.9839232332,172.843475153,0.0,46.0930336215,124.558693486,656.330045495,624.694136863,14.1616749024,17.4742337302
 02/09  01:00:00,628.716395967,96.9839232332,164.696300376,0.0,46.0930336215,113.312780494,667.614379058,644.474443249,5.66466996096,17.4752658481
 02/09  02:00:00,627.356996909,96.9839232332,163.242605747,0.0,46.0930336215,113.312780494,681.068900144,649.207182619,5.66466996096,26.1970475636
 02/09  03:00:00,626.445054757,96.9839232332,162.275177433,0.0,46.0930336215,113.312780494,679.34869522,656.214077597,5.66466996096,17.4699476623
 02/09  04:00:00,625.896198842,96.9839232332,161.682335374,0.0,46.0930336215,113.312780494,687.572374343,664.436861682,5.66466996096,17.4708427
 02/09  05:00:00,723.811677392,96.9839232332,171.083537283,0.0,100.150657288,148.969399434,643.821656794,620.685236321,5.66466996096,17.4717505125
 02/09  06:00:00,754.007066935,97.5122302398,197.643767597,0.0,100.150657288,149.894399434,886.806470942,855.172107643,14.1616749024,17.4726883972
 02/09  07:00:00,994.774197622,98.5741443935,211.844385924,0.0,176.471037341,302.612436532,625.765522301,579.968577097,28.3233498048,17.473595399
 02/09  08:00:00,1119.16988757,100.269558129,223.892636864,0.0,243.2593065,310.10971186,586.133142834,517.133487668,42.4850247072,26.5146304586
 02/09  09:00:00,1174.17468673,101.274004279,242.198789939,0.0,243.2593065,310.10971186,575.815224715,477.189182874,56.6466996096,41.9793422318
 02/09  10:00:00,1248.83334872,102.00505921,280.88952905,0.0,243.2593065,302.612436532,530.922834069,450.168818198,42.4850247072,38.2689911638
 02/09  11:00:00,1292.95937765,102.526996803,315.042557855,0.0,243.2593065,310.10971186,555.182031752,430.329831682,70.808374512,54.0438255579
 02/09  12:00:00,1309.58739111,103.134297591,327.250567394,0.0,243.2593065,310.10971186,538.902143012,413.917348931,70.808374512,54.1764195694
 02/09  13:00:00,1270.63260234,103.588340025,330.768463313,0.0,243.2593065,310.10971186,520.831020553,405.183655609,70.808374512,44.8389904325
 02/09  14:00:00,1304.25925887,104.058472966,332.221070049,0.0,243.2593065,302.612436532,505.696131348,394.876782107,56.6466996096,54.1726496317
 02/09  15:00:00,1298.37114004,104.335690256,332.403967448,0.0,243.2593065,302.612436532,465.153367881,377.636478159,42.4850247072,45.0318650144
 02/09  16:00:00,1278.56095287,104.419885642,321.581108418,0.0,243.2593065,302.612436532,463.384244548,361.811949711,56.6466996096,44.9255952267
 02/09  17:00:00,1274.60286331,104.296275136,314.186101141,0.0,243.2593065,310.10971186,490.545945488,360.968436392,84.9700494144,44.6074596815
 02/09  18:00:00,1281.38956485,104.178992717,313.224338,0.0,243.2593065,310.10971186,493.248316936,381.865884965,84.9700494144,26.4123825565
 02/09  19:00:00,1000.6476425,96.9839232332,301.858816798,0.0,166.938926447,199.110933808,494.226260863,391.718281876,84.9700494144,17.5379295731
 02/09  20:00:00,982.264236066,96.9839232332,293.975750783,0.0,166.938926447,191.61365848,484.257973602,401.316427266,56.6466996096,26.2948467268
 02/09  21:00:00,847.113521845,96.9839232332,292.948766056,0.0,100.150657288,124.558693486,517.686405926,443.503948745,56.6466996096,17.5357575714
 02/09  22:00:00,802.735820202,96.9839232332,291.892683125,0.0,100.150657288,124.558693486,521.420712688,452.724700548,42.4850247072,26.2109874329
 02/09  23:00:00,734.454795393,96.9839232332,291.297824722,0.0,46.0930336215,124.558693486,518.862126389,473.069013884,28.3233498048,17.4697627002
 02/09  24:00:00,735.294818924,96.9839232332,291.088969506,0.0,46.0930336215,124.558693486,511.396565856,479.764251619,14.1616749024,17.4706393339
 02/10  01:00:00,727.226415781,96.9839232332,291.430702864,0.0,46.0930336215,113.312780494,509.713570091,486.577298557,5.66466996096,17.4716015732
 02/10  02:00:00,730.157939676,96.9839232332,291.670982631,0.0,46.0930336215,113.312780494,516.166086175,493.028905201,5.66466996096,17.4725110128
 02/10  03:00:00,735.235335549,96.9839232332,292.256142441,0.0,46.0930336215,113.312780494,521.828087087,498.68999355,5.66466996096,17.4734235768
 02/10  04:00:00,741.799605195,96.9839232332,292.900535214,0.0,46.0930336215,113.312780494,530.141675566,507.002670287,5.66466996096,17.4743353185
 02/10  05:00:00,822.986129008,96.9839232332,282.895559319,0.0,100.150657288,148.969399434,515.885722595,492.745807322,5.66466996096,17.4752453113
 02/10  06:00:00,816.377102902,97.5311592736,276.007707108,0.0,100.150657288,149.894399434,844.650018823,813.01585738,14.1616749024,17.47248654
 02/10  07:00:00,1042.11092006,98.8801129977,274.812273447,0.0,176.471037341,302.612436532,605.493053736,559.69816515,28.3233498048,17.471538781
 02/10  08:00:00,1147.02380053,100.738560675,264.523293705,0.0,243.2593065,310.10971186,586.146773236,508.319260972,42.4850247072,35.3424875565
 02/10  09:00:00,1179.43514315,101.692443428,257.469323154,0.0,243.2593065,310.10971186,564.919701572,472.705182767,56.6466996096,35.567819196
 02/10  10:00:00,1227.2304946,102.402845674,267.016560062,0.0,243.2593065,302.612436532,527.547733121,445.56577256,42.4850247072,39.4969358545
 02/10  11:00:00,1252.62650312,102.979801062,283.568837883,0.0,243.2593065,310.10971186,543.690054294,422.608794024,70.808374512,50.2728857575
 02/10  12:00:00,1272.65801692,103.556696248,301.427872,0.0,243.2593065,310.10971186,531.738602355,406.751914218,70.808374512,54.1783136257
 02/10  13:00:00,1245.11682089,104.072971798,310.579128243,0.0,243.2593065,310.10971186,508.388312176,392.741188451,70.808374512,44.8387492133
 02/10  14:00:00,1294.51728036,104.447813985,322.706596095,0.0,243.2593065,302.612436532,495.983019938,385.151963722,56.6466996096,54.1843566069
 02/10  15:00:00,1304.45810033,104.72615634,331.121061664,0.0,243.2593065,302.612436532,455.006066106,367.489415431,42.4850247072,45.0316259679
 02/10  16:00:00,1306.33458883,104.871773342,332.642448095,0.0,243.2593065,302.612436532,462.439441224,351.88476397,56.6466996096,53.9079776449
 02/10  17:00:00,1313.80735214,104.748301429,333.395820603,0.0,243.2593065,310.10971186,471.808714582,351.152463761,84.9700494144,35.6862014064
 02/10  18:00:00,1310.06971083,104.569335067,323.466481585,0.0,243.2593065,310.10971186,481.536315306,370.153461815,84.9700494144,26.4128040768
 02/10  19:00:00,1038.82410133,96.9839232332,316.313900886,0.0,166.938926447,199.110933808,496.204851026,384.938239635,84.9700494144,26.2965619769
 02/10  20:00:00,998.504520853,96.9839232332,294.086692469,0.0,166.938926447,191.61365848,470.380234467,396.198959142,56.6466996096,17.5345757157
 02/10  21:00:00,842.497652735,96.9839232332,278.485169083,0.0,100.150657288,124.558693486,522.487886799,439.54514244,56.6466996096,26.2960447489
 02/10  22:00:00,790.153785356,96.9839232332,266.342167327,0.0,100.150657288,124.558693486,518.91355848,458.948996132,42.4850247072,17.4795376404
 02/10  23:00:00,724.311842802,96.9839232332,258.956393611,0.0,46.0930336215,124.558693486,533.664612281,487.867844442,28.3233498048,17.473418034
