Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/10  24:00:00,724.689381772,96.9839232332,248.503937399,0.0,46.0930336215,124.558693486,540.599395087,508.963384784,14.1616749024,17.4743354003
 02/11  01:00:00,707.256826317,96.9839232332,240.924564683,0.0,46.0930336215,113.312780494,545.857943502,522.717977458,5.66466996096,17.4752960839
 02/11  02:00:00,691.437983121,96.9839232332,229.085068292,0.0,46.0930336215,113.312780494,566.144107017,543.00693651,5.66466996096,17.4725005462
 02/11  03:00:00,684.413126091,96.9839232332,221.438628157,0.0,46.0930336215,113.312780494,582.359558339,559.225268101,5.66466996096,17.469620277
 02/11  04:00:00,673.843086627,96.9839232332,210.090993371,0.0,46.0930336215,113.312780494,609.067471618,585.932300021,5.66466996096,17.4705016365
 02/11  05:00:00,668.248320463,96.9839232332,192.451407584,0.0,55.6251445156,113.312780494,640.717270981,617.581186735,5.66466996096,17.4714142856
 02/11  06:00:00,652.880092335,96.9839232332,174.636913948,0.0,55.6251445156,113.312780494,690.879566811,659.245559228,14.1616749024,17.4723326801
 02/11  07:00:00,714.619358196,96.9839232332,166.024070332,0.0,65.1572554096,176.889270242,657.579912328,611.783311672,28.3233498048,17.4732508509
 02/11  08:00:00,814.556274276,97.3269992251,154.134568314,0.0,109.682768182,220.96816451,941.875774996,881.915269973,42.4850247072,17.4754803155
 02/11  09:00:00,821.613471037,97.3202297082,156.469236238,0.0,109.682768182,220.96816451,780.927386923,697.911477376,56.6466996096,26.3692099372
 02/11  10:00:00,943.533151653,97.7155418192,171.782422148,0.0,131.945524568,266.955817592,683.025087039,605.174493568,42.4850247072,35.3655687635
 02/11  11:00:00,971.551404336,97.8600662254,188.646670697,0.0,131.945524568,274.45309292,664.546591594,558.171383345,70.808374512,35.5668337363
 02/11  12:00:00,990.692016924,98.1152957213,206.021187242,0.0,131.945524568,274.45309292,632.614384058,526.233865773,70.808374512,35.5721437732
 02/11  13:00:00,976.799117815,98.3843231345,224.150453695,0.0,131.945524568,274.45309292,601.96472192,495.589279052,70.808374512,35.567068356
 02/11  14:00:00,992.986303219,98.5696829177,243.322408366,0.0,131.945524568,266.955817592,567.844464893,475.626171978,56.6466996096,35.5715933051
 02/11  15:00:00,1005.30222514,98.6547462476,253.087601948,0.0,131.945524568,266.955817592,544.616675245,457.670248208,42.4850247072,44.4614023297
 02/11  16:00:00,935.306309739,96.9839232332,264.871106342,0.0,109.682768182,212.545889182,421.599617839,329.394628285,56.6466996096,35.5582899445
 02/11  17:00:00,954.797118801,96.9839232332,273.890004594,0.0,109.682768182,220.04316451,454.10828574,333.586819847,84.9700494144,35.5514164784
 02/11  18:00:00,913.165352004,96.9839232332,265.894613507,0.0,109.682768182,220.04316451,477.5123599,366.037763625,84.9700494144,26.5045468604
 02/11  19:00:00,878.099373253,96.9839232332,259.764910236,0.0,100.150657288,199.110933808,525.211982562,422.76955898,84.9700494144,17.4723741676
 02/11  20:00:00,870.638923602,96.9839232332,259.21372853,0.0,100.150657288,191.61365848,507.184803716,433.064754862,56.6466996096,17.4733492446
 02/11  21:00:00,758.654139725,96.9839232332,259.059898446,0.0,55.6251445156,124.558693486,555.601319513,481.480220468,56.6466996096,17.474399435
 02/11  22:00:00,744.586609429,96.9839232332,248.534232368,0.0,55.6251445156,124.558693486,567.686548666,507.726334655,42.4850247072,17.4751893035
 02/11  23:00:00,713.517738441,96.9839232332,230.962730214,0.0,46.0930336215,124.558693486,607.711616945,553.191630153,28.3233498048,26.1966369872
 02/11  24:00:00,834.462200172,96.9839232332,342.111006826,0.0,46.0930336215,124.558693486,525.616478163,493.984834889,14.1616749024,17.4699683716
 02/12  01:00:00,916.666518703,96.9839232332,433.778814315,0.0,34.9616554283,113.312780494,514.814811894,491.679231951,5.66466996096,17.4709099823
 02/12  02:00:00,931.362058146,96.9839232332,448.32918982,0.0,34.9616554283,113.312780494,522.502136408,499.365648371,5.66466996096,17.4718180762
 02/12  03:00:00,927.617482205,96.9839232332,445.488486676,0.0,34.9616554283,113.312780494,531.141911342,508.004504523,5.66466996096,17.4727368579
 02/12  04:00:00,918.665039301,96.9839232332,438.959725189,0.0,34.9616554283,113.312780494,537.880036148,514.74170961,5.66466996096,17.4736565774
 02/12  05:00:00,934.987591287,96.9839232332,448.33533661,0.0,44.4937663224,113.312780494,530.914088463,507.774843555,5.66466996096,17.4745749474
 02/12  06:00:00,960.064533744,96.9839232332,472.598708346,0.0,44.4937663224,113.312780494,539.53053615,507.893369815,14.1616749024,17.4754914325
 02/12  07:00:00,1022.68322335,96.9839232332,464.621358857,0.0,54.0258772165,176.889270242,489.233720885,443.437685283,28.3233498048,17.4726857976
 02/12  08:00:00,997.098679465,96.9839232332,447.456676394,0.0,54.0258772165,184.38654557,494.119458649,434.164619354,42.4850247072,17.4698145876
 02/12  09:00:00,1105.95186079,96.9839232332,482.620423233,0.0,65.1572554096,220.04316451,483.320018067,400.325315057,56.6466996096,26.3480034003
 02/12  10:00:00,1128.46232419,96.9839232332,514.37415694,0.0,65.1572554096,212.545889182,446.150917919,377.172594054,42.4850247072,26.4932991588
 02/12  11:00:00,1144.35635494,96.9839232332,520.559240726,0.0,65.1572554096,220.04316451,470.676728777,364.339401352,70.808374512,35.5289529128
 02/12  12:00:00,1000.67862691,96.9839232332,381.225417163,0.0,65.1572554096,220.04316451,472.601144339,366.262810955,70.808374512,35.5299588722
 02/12  13:00:00,972.383661265,96.9839232332,354.328660246,0.0,65.1572554096,220.04316451,472.34585865,366.006898735,70.808374512,35.5305854035
 02/12  14:00:00,982.833313049,96.9839232332,376.284819751,0.0,65.1572554096,212.545889182,453.155475172,360.977588051,56.6466996096,35.5311875113
 02/12  15:00:00,987.786138649,96.9839232332,387.774769153,0.0,65.1572554096,212.545889182,425.485733137,347.468922652,42.4850247072,35.531785778
 02/12  16:00:00,977.757576315,96.9839232332,380.087140826,0.0,65.1572554096,212.545889182,428.743384867,336.56430385,56.6466996096,35.532381408
 02/12  17:00:00,929.559592334,96.9839232332,362.31750114,0.0,65.1572554096,220.04316451,460.815380549,340.312356652,84.9700494144,35.5329744821
 02/12  18:00:00,873.722120486,96.9839232332,353.621197713,0.0,54.0258772165,184.38654557,494.179064826,373.883880537,84.9700494144,35.3251348739
 02/12  19:00:00,855.875056253,96.9839232332,352.648821527,0.0,44.4937663224,163.454314868,532.383995963,429.941352763,84.9700494144,17.4725937858
 02/12  20:00:00,835.559973653,96.9839232332,341.596062069,0.0,44.4937663224,155.95703954,518.923029,444.80283709,56.6466996096,17.4734923004
 02/12  21:00:00,786.480282286,96.9839232332,324.05045144,0.0,44.4937663224,124.558693486,561.014089641,486.892984092,56.6466996096,17.4744059395
 02/12  22:00:00,754.47614446,96.9839232332,295.384847697,0.0,44.4937663224,124.558693486,562.875483404,502.915137106,42.4850247072,17.4753215906
 02/12  23:00:00,709.830936029,96.9839232332,250.077255649,0.0,34.9616554283,124.558693486,620.599398888,574.803515157,28.3233498048,17.4725339258
 02/12  24:00:00,690.37505355,96.9839232332,227.066268578,0.0,34.9616554283,124.558693486,643.441422411,611.810089721,14.1616749024,17.4696577879
 02/13  01:00:00,682.927663365,96.9839232332,223.245139326,0.0,46.0930336215,113.312780494,638.699849822,615.564629872,5.66466996096,17.470549989
 02/13  02:00:00,683.992958894,96.9839232332,221.341708833,0.0,46.0930336215,113.312780494,645.648874327,622.512732427,5.66466996096,17.471471939
 02/13  03:00:00,684.807264512,96.9839232332,220.255057657,0.0,46.0930336215,113.312780494,651.876815692,628.739750056,5.66466996096,17.4723956751
 02/13  04:00:00,683.958927174,96.9839232332,219.438783749,0.0,46.0930336215,113.312780494,657.621993097,634.484004886,5.66466996096,17.4733182501
 02/13  05:00:00,771.174612246,96.9839232332,218.807745723,0.0,100.150657288,148.969399434,629.7295503,606.590518986,5.66466996096,17.4743613535
 02/13  06:00:00,772.661237798,96.9839232332,218.685456774,0.0,100.150657288,149.894399434,1076.73592977,1045.09833122,14.1616749024,17.4759236415
 02/13  07:00:00,984.692546209,97.2771493617,207.779964322,0.0,176.471037341,302.612436532,741.709177623,687.188490187,28.3233498048,26.1973376308
 02/13  08:00:00,1089.77860546,97.5818189753,200.67968316,0.0,243.2593065,310.10971186,693.567113367,624.562016275,42.4850247072,26.5200723841
 02/13  09:00:00,1124.76955996,97.7094985611,199.780288161,0.0,243.2593065,310.10971186,674.38092673,582.152709234,56.6466996096,35.5815178864
 02/13  10:00:00,1162.56613648,97.8060911951,208.727495442,0.0,243.2593065,302.612436532,624.672860051,537.4916673,42.4850247072,44.6961680439
 02/13  11:00:00,1178.60305707,98.0423432371,215.426102535,0.0,243.2593065,310.10971186,625.967133453,504.671553391,70.808374512,50.4872055497
 02/13  12:00:00,1194.03088238,98.4629265052,226.335418189,0.0,243.2593065,310.10971186,595.964642727,476.440752154,70.808374512,48.715516061
 02/13  13:00:00,1171.69906586,98.9288909898,243.837621998,0.0,243.2593065,310.10971186,561.299377099,445.653550173,70.808374512,44.8374524132
 02/13  14:00:00,1222.46827887,99.3541789203,261.880773717,0.0,243.2593065,302.612436532,545.072966337,434.242933515,56.6466996096,54.1833332124
 02/13  15:00:00,1230.84107327,99.7394940195,270.749384181,0.0,243.2593065,302.612436532,511.355576816,414.825394925,42.4850247072,54.045157184
 02/13  16:00:00,1233.58371725,100.092770502,272.863256184,0.0,243.2593065,302.612436532,495.650290644,394.078724948,56.6466996096,44.9248660868
 02/13  17:00:00,1241.57133597,100.264320013,273.948182178,0.0,243.2593065,310.10971186,518.084161796,388.499088047,84.9700494144,44.6150243346
 02/13  18:00:00,1223.59872015,100.391558316,254.204204871,0.0,243.2593065,310.10971186,521.663963405,410.282618683,84.9700494144,26.4112953078
 02/13  19:00:00,952.761673307,96.9839232332,240.15875724,0.0,166.938926447,199.110933808,526.554717241,424.050422747,84.9700494144,17.5342450796
 02/13  20:00:00,948.391617788,96.9839232332,238.995582748,0.0,166.938926447,191.61365848,523.022429382,440.082663495,56.6466996096,26.2930662774
 02/13  21:00:00,804.475983548,96.9839232332,228.134567015,0.0,100.150657288,124.558693486,577.876908509,503.694175683,56.6466996096,17.5360332159
 02/13  22:00:00,753.740924284,96.9839232332,220.319868742,0.0,100.150657288,124.558693486,582.557581562,522.594040538,42.4850247072,17.4785163161
 02/13  23:00:00,689.031726521,96.9839232332,219.341673573,0.0,46.0930336215,124.558693486,590.706155186,544.910226354,28.3233498048,17.4725790273
 02/13  24:00:00,691.450408829,96.9839232332,218.869159892,0.0,46.0930336215,124.558693486,586.287507661,554.652319452,14.1616749024,17.4735133063
 02/14  01:00:00,667.251399698,96.9839232332,208.222147966,0.0,46.0930336215,113.312780494,607.893112952,584.753887842,5.66466996096,17.4745551491
 02/14  02:00:00,659.508222654,96.9839232332,200.948062052,0.0,46.0930336215,113.312780494,625.788109031,602.648089338,5.66466996096,17.4753497319
 02/14  03:00:00,661.597720129,96.9839232332,200.165274665,0.0,46.0930336215,113.312780494,640.495298044,608.633319526,5.66466996096,26.1973085567
 02/14  04:00:00,663.013231992,96.9839232332,199.799075735,0.0,46.0930336215,113.312780494,640.42581928,617.29101637,5.66466996096,17.4701329487
 02/14  05:00:00,753.273743984,96.9839232332,199.312290568,0.0,100.150657288,148.969399434,618.968656861,595.832945528,5.66466996096,17.4710413722
 02/14  06:00:00,743.369973456,97.1850415464,189.028222462,0.0,100.150657288,149.894399434,961.687723656,930.054057282,14.1616749024,17.471991472
 02/14  07:00:00,961.97507347,97.8913804113,181.762304382,0.0,176.471037341,302.612436532,691.933581698,646.137318662,28.3233498048,17.4729132304
 02/14  08:00:00,1071.67132045,98.2398711811,180.842147615,0.0,243.2593065,310.10971186,664.431084322,595.432247475,42.4850247072,26.5138121397
 02/14  09:00:00,1119.22686914,99.0370548013,190.301637606,0.0,243.2593065,310.10971186,636.151877103,543.915408203,56.6466996096,35.5897692899
 02/14  10:00:00,1181.47431776,99.8633824086,216.701644832,0.0,243.2593065,302.612436532,572.260767984,485.080099373,42.4850247072,44.6956439031
 02/14  11:00:00,1213.56230743,100.534369386,241.106377523,0.0,243.2593065,310.10971186,570.620040195,445.768858223,70.808374512,54.0428074604
 02/14  12:00:00,1224.15599609,101.178924836,250.577264816,0.0,243.2593065,310.10971186,556.325185651,431.341108618,70.808374512,54.1757025213
 02/14  13:00:00,1207.67982535,101.805180189,273.114933297,0.0,243.2593065,310.10971186,532.083092163,416.436597873,70.808374512,44.8381197772
 02/14  14:00:00,1271.06780741,102.300559853,299.173626022,0.0,243.2593065,302.612436532,516.585884759,407.28348691,56.6466996096,52.655698239
 02/14  15:00:00,1283.10228058,102.677634699,309.692983004,0.0,243.2593065,302.612436532,476.206120241,387.176461036,42.4850247072,46.5446344972
 02/14  16:00:00,1297.59317576,102.921538694,322.442314319,0.0,243.2593065,302.612436532,467.761086103,366.189320664,56.6466996096,44.9250658292
 02/14  17:00:00,1317.7714369,102.950693065,331.695804048,0.0,243.2593065,310.10971186,490.790516788,361.212747692,84.9700494144,44.6077196821
 02/14  18:00:00,1310.48287056,102.939113869,322.975674945,0.0,243.2593065,310.10971186,491.308550862,379.926618038,84.9700494144,26.4118834095
 02/14  19:00:00,1032.01296977,96.9839232332,306.078205293,0.0,166.938926447,199.110933808,491.067792192,388.560103056,84.9700494144,17.5376397221
 02/14  20:00:00,1016.13317594,96.9839232332,298.288531743,0.0,166.938926447,191.61365848,481.967790803,399.026688673,56.6466996096,26.2944025207
 02/14  21:00:00,857.40248953,96.9839232332,276.496801721,0.0,100.150657288,124.558693486,523.748119097,449.565918149,56.6466996096,17.5355013382
 02/14  22:00:00,805.206718511,96.9839232332,261.921380679,0.0,100.150657288,124.558693486,533.520744026,470.314434072,42.4850247072,20.7212852467
 02/14  23:00:00,737.206835734,96.9839232332,259.821438487,0.0,46.0930336215,124.558693486,544.092156891,492.811703105,28.3233498048,22.9571039819
 02/14  24:00:00,723.915518204,96.9839232332,248.287262935,0.0,46.0930336215,124.558693486,544.786060543,513.15400958,14.1616749024,17.4703760605
 02/15  01:00:00,702.405106742,96.9839232332,240.381342247,0.0,46.0930336215,113.312780494,552.597698113,529.461725378,5.66466996096,17.4713027743
 02/15  02:00:00,701.138693636,96.9839232332,239.086017953,0.0,46.0930336215,113.312780494,559.456089911,536.31921744,5.66466996096,17.4722025095
 02/15  03:00:00,700.284975343,96.9839232332,238.316705172,0.0,46.0930336215,113.312780494,567.054551181,543.916762375,5.66466996096,17.4731188449
 02/15  04:00:00,688.50135653,96.9839232332,227.664522259,0.0,46.0930336215,113.312780494,591.586895334,568.448187857,5.66466996096,17.4740375156
 02/15  05:00:00,757.310085405,96.9839232332,210.007940307,0.0,100.150657288,148.969399434,601.598637439,578.459012309,5.66466996096,17.4749551692
 02/15  06:00:00,743.523987493,97.4279006699,182.955208773,0.0,100.150657288,149.894399434,946.248832517,914.611258232,14.1616749024,17.4758993826
 02/15  07:00:00,951.960799374,98.2038005252,157.861786802,0.0,176.471037341,302.612436532,725.698242308,679.903597093,28.3233498048,17.4712954104
 02/15  08:00:00,1048.50144364,99.7683914965,138.508691649,0.0,243.2593065,310.10971186,717.937376849,640.110262877,42.4850247072,35.3420892653
 02/15  09:00:00,1081.68997055,100.737783525,130.348931655,0.0,243.2593065,310.10971186,696.301669986,604.087508785,56.6466996096,35.5674615917
 02/15  10:00:00,1125.69037807,101.481592168,139.289475795,0.0,243.2593065,302.612436532,632.559499217,554.315430821,42.4850247072,35.7590436892
 02/15  11:00:00,1148.21759128,102.080971378,154.724111419,0.0,243.2593065,310.10971186,629.47228218,504.62021492,70.808374512,54.043692748
 02/15  12:00:00,1155.78781629,102.63496527,161.117059765,0.0,243.2593065,310.10971186,606.89127629,481.900776951,70.808374512,54.1821248271
 02/15  13:00:00,1116.66516027,103.149397564,161.79546469,0.0,243.2593065,310.10971186,584.5555247,468.908658406,70.808374512,44.8384917826
 02/15  14:00:00,1163.89878543,103.555113041,172.316620365,0.0,243.2593065,302.612436532,558.188273835,447.357468272,56.6466996096,54.1841059538
 02/15  15:00:00,1181.74760672,103.867398336,189.255861728,0.0,243.2593065,302.612436532,494.601002301,407.084507018,42.4850247072,45.0314705758
 02/15  16:00:00,1191.56101461,103.997111215,197.423794019,0.0,243.2593065,302.612436532,491.871857064,381.317321871,56.6466996096,53.9078355838
 02/15  17:00:00,1190.22484795,103.889062154,189.302116817,0.0,243.2593065,310.10971186,512.263247286,391.607160426,84.9700494144,35.6860374456
 02/15  18:00:00,1176.96413125,103.787578531,173.255582484,0.0,243.2593065,310.10971186,541.914737786,430.532133551,84.9700494144,26.4125548204
 02/15  19:00:00,910.627972824,96.9839232332,166.035544152,0.0,166.938926447,199.110933808,633.96065059,522.69426161,84.9700494144,26.2963395658
 02/15  20:00:00,892.14416164,96.9839232332,154.838710541,0.0,166.938926447,191.61365848,635.110960502,560.929794291,56.6466996096,17.5344666016
 02/15  21:00:00,749.901822512,96.9839232332,147.274650281,0.0,100.150657288,124.558693486,704.830155953,621.887546956,56.6466996096,26.2959093883
 02/15  22:00:00,698.998749677,96.9839232332,135.918803988,0.0,100.150657288,124.558693486,715.94281677,655.978364875,42.4850247072,17.4794271879
 02/15  23:00:00,614.889606475,96.9839232332,117.668578642,0.0,46.0930336215,124.558693486,762.87648288,717.079823866,28.3233498048,17.4733092087
 02/15  24:00:00,595.968861858,96.9839232332,98.4917868484,0.0,46.0930336215,124.558693486,797.702416971,766.066508373,14.1616749024,17.4742336959
 02/16  01:00:00,564.212326737,96.9839232332,78.398243823,0.0,46.0930336215,113.312780494,835.351773686,812.211946604,5.66466996096,17.4751571207
 02/16  02:00:00,546.660548726,96.9839232332,59.8351645638,0.0,46.0930336215,113.312780494,881.572450381,858.435068864,5.66466996096,17.4727115559
 02/16  03:00:00,542.295868423,96.9839232332,55.3602653775,0.0,46.0930336215,113.312780494,886.745681025,863.611537208,5.66466996096,17.4694738556
 02/16  04:00:00,541.668321281,96.9839232332,54.8401437394,0.0,46.0930336215,113.312780494,873.34934476,850.214332365,5.66466996096,17.4703424335
 02/16  05:00:00,623.343458078,96.9839232332,48.581304691,0.0,100.150657288,148.969399434,883.312065445,860.176142804,5.66466996096,17.4712526797
 02/16  06:00:00,622.408603235,97.5178510589,44.6724861294,0.0,100.150657288,149.894399434,1086.80186671,1055.16750841,14.1616749024,17.4726833999
 02/16  07:00:00,844.162378994,98.5307483633,38.0147048736,0.0,176.471037341,302.612436532,900.256147751,854.459583776,28.3233498048,17.4732141698
 02/16  08:00:00,959.009939453,100.02811616,40.1270445564,0.0,243.2593065,310.10971186,847.279549545,769.445103575,42.4850247072,35.3494212638
 02/16  09:00:00,1012.15610688,101.052766179,55.7110828231,0.0,243.2593065,310.10971186,742.753940278,650.532184532,56.6466996096,35.5750561367
 02/16  10:00:00,1078.78271047,101.814610156,88.4678218026,0.0,243.2593065,302.612436532,641.345679119,554.163130317,42.4850247072,44.6975240949
 02/16  11:00:00,1110.63239952,102.365433031,112.132399399,0.0,243.2593065,310.10971186,618.476993191,502.638940535,70.808374512,45.0296781439
 02/16  12:00:00,1139.69568891,102.8760684,139.133379839,0.0,243.2593065,310.10971186,585.52824877,460.542645629,70.808374512,54.1772286289
 02/16  13:00:00,1134.76059005,103.436393712,173.19665766,0.0,243.2593065,310.10971186,528.975745087,413.328719224,70.808374512,44.8386513511
 02/16  14:00:00,1198.15259817,103.860585006,199.890781918,0.0,243.2593065,302.612436532,498.121509763,387.300789555,56.6466996096,54.1740205989
 02/16  15:00:00,1224.02720681,104.142732992,221.60961123,0.0,243.2593065,302.612436532,460.014940652,363.484197546,42.4850247072,54.0457183986
 02/16  16:00:00,1245.84507421,104.266586,242.581114313,0.0,243.2593065,302.612436532,449.016213353,347.452568985,56.6466996096,44.9169447579
 02/16  17:00:00,1252.13352895,104.166346435,243.541465284,0.0,243.2593065,310.10971186,467.045587954,346.3811472,84.9700494144,35.6943913393
 02/16  18:00:00,1240.94179865,104.052601614,229.518357982,0.0,243.2593065,310.10971186,479.352498396,367.970043884,84.9700494144,26.4124050974
 02/16  19:00:00,962.868297443,96.9839232332,212.923545902,0.0,166.938926447,199.110933808,545.647096374,434.381468873,84.9700494144,26.2955780865
 02/16  20:00:00,947.499920693,96.9839232332,205.378713723,0.0,166.938926447,191.61365848,534.326435561,460.146014686,56.6466996096,17.5337212661
 02/16  21:00:00,813.437899462,96.9839232332,204.423639018,0.0,100.150657288,124.558693486,593.112456587,510.170890021,56.6466996096,26.2948669565
 02/16  22:00:00,764.007263632,96.9839232332,193.656775837,0.0,100.150657288,124.558693486,603.727401237,543.762848978,42.4850247072,17.4795275517
 02/16  23:00:00,679.23807617,96.9839232332,176.033699765,0.0,46.0930336215,124.558693486,648.890615145,603.097585781,28.3233498048,17.4696795592
 02/16  24:00:00,671.097671604,96.9839232332,168.050858348,0.0,46.0930336215,124.558693486,658.171010297,626.538782882,14.1616749024,17.4705525124
 02/17  01:00:00,654.939436807,96.9839232332,166.415156758,0.0,46.0930336215,113.312780494,657.337716464,634.199639975,5.66466996096,17.4734065279
 02/17  02:00:00,652.891455715,96.9839232332,165.260864409,0.0,46.0930336215,113.312780494,664.223535352,641.086534634,5.66466996096,17.4723307568
 02/17  03:00:00,662.669191394,96.9839232332,174.698535038,0.0,46.0930336215,113.312780494,648.835541647,625.697620341,5.66466996096,17.4732513455
 02/17  04:00:00,668.081017391,96.9839232332,180.997248309,0.0,46.0930336215,113.312780494,645.528409874,622.389574212,5.66466996096,17.4741657008
 02/17  05:00:00,770.541520502,96.9839232332,191.320066772,0.0,100.150657288,148.969399434,607.159235317,584.019488331,5.66466996096,17.475077025
 02/17  06:00:00,779.290750247,97.5449558404,198.866091416,0.0,100.150657288,149.894399434,900.334011121,859.974628362,14.1616749024,26.1977078571
 02/17  07:00:00,995.500313123,98.763952766,189.730164309,0.0,176.471037341,302.612436532,656.744492057,610.951271916,28.3233498048,17.4698703362
 02/17  08:00:00,1113.45380543,100.504291056,193.673177664,0.0,243.2593065,310.10971186,618.858029507,549.851669506,42.4850247072,26.5213352936
 02/17  09:00:00,1166.26421556,101.503508539,209.885402263,0.0,243.2593065,310.10971186,587.938614182,495.708940577,56.6466996096,35.5829739953
 02/17  10:00:00,1216.39787272,102.235699252,227.223775066,0.0,243.2593065,302.612436532,543.126446844,455.943894914,42.4850247072,44.6975272225
 02/17  11:00:00,1244.28684261,102.794796687,245.653529227,0.0,243.2593065,310.10971186,556.086781193,431.234951228,70.808374512,54.0434554523
 02/17  12:00:00,1277.12574148,103.36612148,274.52646792,0.0,243.2593065,310.10971186,529.810465253,413.851185233,70.808374512,45.1509055078
 02/17  13:00:00,1272.55285638,103.932049524,311.020080443,0.0,243.2593065,310.10971186,512.173203943,396.000339619,70.808374512,45.364489812
 02/17  14:00:00,1322.55859516,104.334332547,328.882285763,0.0,243.2593065,302.612436532,496.503462819,386.202059371,56.6466996096,53.6547038388
 02/17  15:00:00,1332.68129356,104.62152663,342.575919063,0.0,243.2593065,302.612436532,462.078436335,365.547956388,42.4850247072,54.0454552396
 02/17  16:00:00,1340.33138951,104.810714056,351.592020024,0.0,243.2593065,302.612436532,449.714296957,348.15070402,56.6466996096,44.9168933268
 02/17  17:00:00,1337.51500202,104.682370658,343.312244688,0.0,243.2593065,310.10971186,480.35789175,350.771653372,84.9700494144,44.6161889636
 02/17  18:00:00,1336.56244544,104.56067825,337.087331292,0.0,243.2593065,310.10971186,480.993366928,369.611108115,84.9700494144,26.4122093989
 02/17  19:00:00,1075.64502456,96.9839232332,336.516163397,0.0,166.938926447,199.110933808,484.902969297,382.398100016,84.9700494144,17.5348198668
 02/17  20:00:00,1042.79038582,96.9839232332,315.476310632,0.0,166.938926447,191.61365848,475.522546379,392.581881036,56.6466996096,26.2939657338
 02/17  21:00:00,897.298190366,96.9839232332,301.261474891,0.0,100.150657288,124.558693486,509.123511698,434.942380355,56.6466996096,17.5344317334
 02/17  22:00:00,856.756251294,96.9839232332,299.523016162,0.0,100.150657288,124.558693486,503.687339461,443.723204386,42.4850247072,17.4791103678
 02/17  23:00:00,778.204223014,96.9839232332,288.352317601,0.0,46.0930336215,124.558693486,513.152151912,467.35562392,28.3233498048,17.4731781869
 02/17  24:00:00,762.519905375,96.9839232332,270.664250358,0.0,46.0930336215,124.558693486,519.866091898,488.230315206,14.1616749024,17.4741017896
 02/18  01:00:00,744.198226275,96.9839232332,262.549374115,0.0,46.0930336215,113.312780494,525.10146849,501.961702943,5.66466996096,17.4750955863
 02/18  02:00:00,730.501299252,96.9839232332,250.718622821,0.0,46.0930336215,113.312780494,554.547281917,522.683322575,5.66466996096,26.199289381
 02/18  03:00:00,709.513902605,96.9839232332,232.385820007,0.0,46.0930336215,113.312780494,575.199489694,552.065096576,5.66466996096,17.4697231567
 02/18  04:00:00,700.345758153,96.9839232332,223.899742651,0.0,46.0930336215,113.312780494,590.948479491,567.813201276,5.66466996096,17.4706082546
 02/18  05:00:00,695.834865967,96.9839232332,211.991347975,0.0,55.6251445156,113.312780494,608.900947971,585.764763319,5.66466996096,17.4715146918
 02/18  06:00:00,690.044842497,96.9839232332,204.554855831,0.0,55.6251445156,113.312780494,635.592741916,603.958642447,14.1616749024,17.4724245668
 02/18  07:00:00,752.136000166,96.9839232332,193.082066345,0.0,65.1572554096,176.889270242,612.908246527,567.111563029,28.3233498048,17.4733336934
 02/18  08:00:00,849.146558964,97.3312781662,185.077995657,0.0,109.682768182,220.96816451,905.704135051,845.744840763,42.4850247072,17.4742695808
 02/18  09:00:00,868.879772859,97.323262033,193.963073895,0.0,109.682768182,220.96816451,727.304702955,644.28983331,56.6466996096,26.3681700351
 02/18  10:00:00,1007.18725722,97.7180383709,220.198516741,0.0,131.945524568,266.955817592,622.590042837,553.5697688,42.4850247072,26.5352493296
 02/18  11:00:00,1040.97245202,97.8861273121,244.567405472,0.0,131.945524568,274.45309292,614.995076278,508.605140881,70.808374512,35.5815608848
 02/18  12:00:00,1073.11775387,98.1489227139,273.73933458,0.0,131.945524568,274.45309292,606.477106409,491.203982434,70.808374512,44.4647494629
 02/18  13:00:00,1066.43239926,98.4303775115,300.386155166,0.0,131.945524568,274.45309292,580.581129429,474.222160752,70.808374512,35.5505941649
 02/18  14:00:00,1063.5426259,98.5019371056,310.594785096,0.0,131.945524568,266.955817592,560.49359788,468.291819163,56.6466996096,35.5550791077
 02/18  15:00:00,1060.52266189,98.3095939872,312.953524456,0.0,131.945524568,266.955817592,549.308146008,471.265277849,42.4850247072,35.5578434523
 02/18  16:00:00,995.268925506,96.9839232332,324.458071859,0.0,109.682768182,212.545889182,427.140818167,334.928011125,56.6466996096,35.5661074324
 02/18  17:00:00,1003.7716082,96.9839232332,322.896291143,0.0,109.682768182,220.04316451,454.567656783,334.031178497,84.9700494144,35.5664288719
 02/18  18:00:00,955.063396817,96.9839232332,313.842610986,0.0,109.682768182,220.04316451,472.72383208,352.414664831,84.9700494144,35.3391178351
 02/18  19:00:00,924.067437788,96.9839232332,308.434426931,0.0,100.150657288,199.110933808,505.116838164,402.674393974,84.9700494144,17.4723947756
 02/18  20:00:00,909.818314613,96.9839232332,301.583780448,0.0,100.150657288,191.61365848,487.701883207,413.581911018,56.6466996096,17.4732725799
 02/18  21:00:00,794.313668115,96.9839232332,298.10713215,0.0,55.6251445156,124.558693486,533.995055414,459.874161,56.6466996096,17.4741948047
 02/18  22:00:00,790.799630136,96.9839232332,297.357446213,0.0,55.6251445156,124.558693486,529.308168999,469.348063297,42.4850247072,17.4750809944
 02/18  23:00:00,781.129334538,96.9839232332,296.966245519,0.0,46.0930336215,124.558693486,534.413811405,488.618292289,28.3233498048,17.4721693111
 02/18  24:00:00,790.335016131,96.9839232332,306.591696752,0.0,46.0930336215,124.558693486,527.754043252,496.122965371,14.1616749024,17.4694029778
 02/19  01:00:00,772.618214675,96.9839232332,313.532201895,0.0,34.9616554283,113.312780494,527.2819826,504.145119199,5.66466996096,17.4721934404
 02/19  02:00:00,785.224397651,96.9839232332,324.570764524,0.0,34.9616554283,113.312780494,532.907764542,509.77199252,5.66466996096,17.4711020613
 02/19  03:00:00,794.145259863,96.9839232332,332.36654583,0.0,34.9616554283,113.312780494,539.499561334,516.362889303,5.66466996096,17.47200207
 02/19  04:00:00,795.683080882,96.9839232332,333.666278297,0.0,34.9616554283,113.312780494,546.718750199,523.581175794,5.66466996096,17.4729044434
 02/19  05:00:00,804.015189486,96.9839232332,334.115819697,0.0,44.4937663224,113.312780494,541.893437162,518.754961369,5.66466996096,17.4738058317
 02/19  06:00:00,801.702186128,96.9839232332,334.448383986,0.0,44.4937663224,113.312780494,553.605738081,521.969357729,14.1616749024,17.4747054503
 02/19  07:00:00,870.463430821,96.9839232332,334.183373426,0.0,54.0258772165,176.889270242,513.715022509,459.191631366,28.3233498048,26.2000413387
 02/19  08:00:00,862.20984731,96.9839232332,334.070343214,0.0,54.0258772165,184.38654557,512.97528648,453.02079995,42.4850247072,17.4694618234
 02/19  09:00:00,938.219614452,96.9839232332,333.738808429,0.0,65.1572554096,220.04316451,507.401114104,433.184689304,56.6466996096,17.5697251907
 02/19  10:00:00,937.467150599,96.9839232332,343.492974221,0.0,65.1572554096,212.545889182,497.026179767,419.221128475,42.4850247072,35.3200265851
 02/19  11:00:00,959.992261597,96.9839232332,360.554286455,0.0,65.1572554096,220.04316451,503.598932126,397.277643929,70.808374512,35.5129136846
 02/19  12:00:00,984.517290517,96.9839232332,390.402536527,0.0,65.1572554096,220.04316451,490.710644743,384.389073226,70.808374512,35.5131970047
 02/19  13:00:00,999.12341103,96.9839232332,409.08375993,0.0,65.1572554096,220.04316451,482.218304911,375.896149982,70.808374512,35.5137804168
 02/19  14:00:00,989.224925094,96.9839232332,412.365702906,0.0,65.1572554096,212.545889182,463.080002486,370.918925133,56.6466996096,35.5143777439
 02/19  15:00:00,982.567874734,96.9839232332,411.759747912,0.0,65.1572554096,212.545889182,442.723719099,364.723720985,42.4850247072,35.5149734074
 02/19  16:00:00,986.145981989,96.9839232332,413.256843173,0.0,65.1572554096,212.545889182,442.284642457,350.122376281,56.6466996096,35.5155665665
 02/19  17:00:00,957.639556366,96.9839232332,410.613256723,0.0,65.1572554096,220.04316451,470.233860141,349.747653541,84.9700494144,35.5161571858
 02/19  18:00:00,902.593215597,96.9839232332,402.829248147,0.0,54.0258772165,184.38654557,491.508623833,380.043450804,84.9700494144,26.4951236146
 02/19  19:00:00,874.153897229,96.9839232332,396.80525083,0.0,44.4937663224,163.454314868,539.522497204,437.080818102,84.9700494144,17.4716296877
 02/19  20:00:00,853.995815605,96.9839232332,387.589356467,0.0,44.4937663224,155.95703954,524.909083764,450.789785869,56.6466996096,17.4725982853
 02/19  21:00:00,814.954566183,96.9839232332,379.024066402,0.0,44.4937663224,124.558693486,565.046765848,490.92655041,56.6466996096,17.4735158275
 02/19  22:00:00,807.289217877,96.9839232332,372.326116393,0.0,44.4937663224,124.558693486,559.414734336,499.455289866,42.4850247072,17.4744197633
 02/19  23:00:00,794.2993271,96.9839232332,364.88835076,0.0,34.9616554283,124.558693486,564.572305401,518.773636655,28.3233498048,17.4753189418
 02/19  24:00:00,792.60069761,96.9839232332,361.843658239,0.0,34.9616554283,124.558693486,566.236706419,525.877832357,14.1616749024,26.1971991591
 02/20  01:00:00,778.34906947,96.9839232332,358.609797818,0.0,34.9616554283,113.312780494,557.082189078,533.947525273,5.66466996096,17.4699938439
 02/20  02:00:00,781.740879284,96.9839232332,359.100459946,0.0,34.9616554283,113.312780494,564.319578242,541.184049094,5.66466996096,17.4708591867
 02/20  03:00:00,782.784181162,96.9839232332,355.875581961,0.0,34.9616554283,113.312780494,571.376733776,548.240314622,5.66466996096,17.4717491933
 02/20  04:00:00,781.019425866,96.9839232332,350.785264973,0.0,34.9616554283,113.312780494,577.717481398,554.580167982,5.66466996096,17.4726434546
 02/20  05:00:00,787.417650875,96.9839232332,346.091037093,0.0,44.4937663224,113.312780494,572.327798123,549.189590974,5.66466996096,17.4735371887
 02/20  06:00:00,782.717603306,96.9839232332,340.34239227,0.0,44.4937663224,113.312780494,584.66738871,553.031284533,14.1616749024,17.4744292744
 02/20  07:00:00,842.265022736,96.9839232332,332.793427801,0.0,54.0258772165,176.889270242,534.751278963,488.952609707,28.3233498048,17.4753194508
 02/20  08:00:00,830.33669329,96.9839232332,330.209843335,0.0,54.0258772165,184.38654557,540.325870532,480.370640714,42.4850247072,17.4702051113
 02/20  09:00:00,948.789345719,96.9839232332,365.321840892,0.0,65.1572554096,220.04316451,523.342137171,440.349319338,56.6466996096,26.3461182233
 02/20  10:00:00,1017.47924499,96.9839232332,436.709758423,0.0,65.1572554096,212.545889182,481.550132527,412.567764728,42.4850247072,26.4973430916
 02/20  11:00:00,1114.7378322,96.9839232332,519.844404534,0.0,65.1572554096,220.04316451,500.952699828,394.618435062,70.808374512,35.5258902542
 02/20  12:00:00,1138.12867736,96.9839232332,536.384185732,0.0,65.1572554096,220.04316451,488.880831831,382.545653863,70.808374512,35.5268034556
 02/20  13:00:00,1148.03149193,96.9839232332,545.846613623,0.0,65.1572554096,220.04316451,479.214151958,372.878440963,70.808374512,35.5273364823
 02/20  14:00:00,1139.80880705,96.9839232332,548.978027903,0.0,65.1572554096,212.545889182,458.873780748,366.699235562,56.6466996096,35.5278455757
 02/20  15:00:00,1138.8503061,96.9839232332,549.926077514,0.0,65.1572554096,212.545889182,435.243713927,357.230337971,42.4850247072,35.5283512485
 02/20  16:00:00,1134.81429206,96.9839232332,548.383901718,0.0,65.1572554096,212.545889182,466.346743573,374.171165353,56.6466996096,35.5288786102
 02/20  17:00:00,1102.12991367,96.9839232332,547.34121587,0.0,65.1572554096,220.04316451,505.64178443,385.142378899,84.9700494144,35.5293561164
 02/20  18:00:00,1049.61101802,96.9839232332,548.700803078,0.0,54.0258772165,184.38654557,524.474645728,404.185823545,84.9700494144,35.3187727687
 02/20  19:00:00,1022.45861098,96.9839232332,550.73305931,0.0,44.4937663224,163.454314868,545.234167105,442.793081164,84.9700494144,17.4710365265
 02/20  20:00:00,1001.85649016,96.9839232332,549.747517561,0.0,44.4937663224,155.95703954,526.138779455,452.020185108,56.6466996096,17.4718947367
 02/20  21:00:00,904.573591711,96.9839232332,485.738788015,0.0,44.4937663224,124.558693486,565.242167314,491.122686436,56.6466996096,17.4727812689
 02/20  22:00:00,860.294503517,96.9839232332,438.847483592,0.0,44.4937663224,124.558693486,559.168909526,499.210211876,42.4850247072,17.4736729431
 02/20  23:00:00,861.141045454,96.9839232332,442.773462006,0.0,34.9616554283,124.558693486,564.189700232,518.391786117,28.3233498048,17.4745643097
 02/20  24:00:00,859.064030946,96.9839232332,434.050127538,0.0,34.9616554283,124.558693486,557.595331528,525.95820254,14.1616749024,17.4754540856
 02/21  01:00:00,847.291952283,96.9839232332,419.851645443,0.0,46.0930336215,113.312780494,553.070045687,529.936940992,5.66466996096,17.4684347346
 02/21  02:00:00,835.934864642,96.9839232332,405.150634239,0.0,46.0930336215,113.312780494,558.785490069,535.651179479,5.66466996096,17.4696406292
 02/21  03:00:00,822.807265062,96.9839232332,386.326735763,0.0,46.0930336215,113.312780494,566.623265238,543.488093038,5.66466996096,17.4705022388
 02/21  04:00:00,811.557479118,96.9839232332,370.388744725,0.0,46.0930336215,113.312780494,573.420574708,550.284519996,5.66466996096,17.4713847515
 02/21  05:00:00,892.065227,96.9839232332,356.716148474,0.0,100.150657288,148.969399434,546.752583842,523.613679718,5.66466996096,17.4742341631
 02/21  06:00:00,881.93768565,96.9839232332,341.183857405,0.0,100.150657288,149.894399434,1073.86733308,1042.23119958,14.1616749024,17.4744585933
 02/21  07:00:00,1080.20609281,96.9998214409,322.511128288,0.0,176.471037341,302.612436532,703.185490448,657.387935474,28.3233498048,17.4742051692
 02/21  08:00:00,1173.23200606,97.244004935,313.515913577,0.0,243.2593065,310.10971186,660.946558705,583.110857692,42.4850247072,35.3506763057
 02/21  09:00:00,1203.3830157,97.3840287325,304.636762954,0.0,243.2593065,310.10971186,633.142446822,540.91978494,56.6466996096,35.5759622722
 02/21  10:00:00,1225.81303234,97.4944898079,295.759654217,0.0,243.2593065,302.612436532,609.812525914,522.629511918,42.4850247072,44.6979892892
 02/21  11:00:00,1229.24315338,97.5918729412,292.458981254,0.0,243.2593065,310.10971186,612.650561028,496.812988725,70.808374512,45.0291977915
 02/21  12:00:00,1229.58864893,97.6809631038,291.611546641,0.0,243.2593065,310.10971186,616.195411517,491.210231456,70.808374512,54.1768055485
 02/21  13:00:00,1175.21915161,97.7634784081,280.93339241,0.0,243.2593065,310.10971186,601.927663088,486.280767093,70.808374512,44.8385214834
 02/21  14:00:00,1199.77418979,97.8402448554,273.418328044,0.0,243.2593065,302.612436532,589.847204607,479.027545767,56.6466996096,54.1729592307
 02/21  15:00:00,1203.31447005,97.911656491,272.824343706,0.0,243.2593065,302.612436532,574.408597229,477.880657067,42.4850247072,54.0429154543
 02/21  16:00:00,1210.53050063,97.9788769429,273.131016728,0.0,243.2593065,302.612436532,575.423140953,473.86049965,56.6466996096,44.915941694
 02/21  17:00:00,1220.09795741,98.0424370799,273.306748953,0.0,243.2593065,310.10971186,586.806246207,466.142237381,84.9700494144,35.6939594114
 02/21  18:00:00,1228.17593088,98.1450826663,273.578210215,0.0,243.2593065,310.10971186,571.869989573,460.487733197,84.9700494144,26.4122069615
 02/21  19:00:00,977.244191382,96.9839232332,273.662798235,0.0,166.938926447,199.110933808,530.12494448,418.859388578,84.9700494144,26.2955064876
 02/21  20:00:00,970.137699446,96.9839232332,273.718876363,0.0,166.938926447,191.61365848,500.040285226,425.859959855,56.6466996096,17.5336257611
 02/21  21:00:00,836.246400715,96.9839232332,273.717318179,0.0,100.150657288,124.558693486,555.960630295,473.019240382,56.6466996096,26.294690303
 02/21  22:00:00,797.508655871,96.9839232332,273.781291102,0.0,100.150657288,124.558693486,542.351687295,482.387198855,42.4850247072,17.4794637333
 02/21  23:00:00,731.053001558,96.9839232332,271.102498801,0.0,46.0930336215,124.558693486,554.239057301,508.446150426,28.3233498048,17.4695570709
 02/21  24:00:00,728.144560861,96.9839232332,266.945914766,0.0,46.0930336215,124.558693486,552.160308419,520.528223373,14.1616749024,17.4704101445
 02/22  01:00:00,712.667642265,96.9839232332,264.155137545,0.0,46.0930336215,113.312780494,553.109882595,529.972016123,5.66466996096,17.473196511
 02/22  02:00:00,711.787705743,96.9839232332,263.083166187,0.0,46.0930336215,113.312780494,560.129160286,536.9924293,5.66466996096,17.472061025
 02/22  03:00:00,708.504827119,96.9839232332,258.838036766,0.0,46.0930336215,113.312780494,571.620296885,548.48268953,5.66466996096,17.4729373943
 02/22  04:00:00,706.936493504,96.9839232332,256.940639814,0.0,46.0930336215,113.312780494,580.159098497,557.020617596,5.66466996096,17.4738109393
 02/22  05:00:00,797.12989588,96.9839232332,258.125655817,0.0,100.150657288,148.969399434,556.428650901,533.289298611,5.66466996096,17.4746823293
 02/22  06:00:00,798.760339956,97.0063760128,257.073663563,0.0,100.150657288,149.894399434,948.473751656,908.113724671,14.1616749024,26.1983520823
 02/22  07:00:00,1024.98555924,97.7398396674,255.51393932,0.0,176.471037341,302.612436532,642.270787862,596.478066894,28.3233498048,17.469371163
 02/22  08:00:00,1132.72063688,97.97731008,257.175241463,0.0,243.2593065,310.10971186,613.794950633,544.789864757,42.4850247072,26.5200611683
 02/22  09:00:00,1180.14933348,98.0753809883,266.078918302,0.0,243.2593065,310.10971186,610.800975377,518.573436755,56.6466996096,35.5808390127
 02/22  10:00:00,1234.35047807,98.1966122672,282.320432938,0.0,243.2593065,302.612436532,594.406393549,507.226908413,42.4850247072,44.6944604284
 02/22  11:00:00,1265.8547417,98.5796423081,300.946055157,0.0,243.2593065,310.10971186,611.289414294,486.442198178,70.808374512,54.0388416047
 02/22  12:00:00,1284.68572435,98.9439182549,310.575827615,0.0,243.2593065,310.10971186,593.39854601,477.443326379,70.808374512,45.1468451197
 02/22  13:00:00,1246.43833532,99.3192239283,312.736972367,0.0,243.2593065,310.10971186,583.723529544,468.08033541,70.808374512,44.8348196215
 02/22  14:00:00,1290.97511991,99.8429874727,323.70238665,0.0,243.2593065,302.612436532,564.490465036,453.664613452,56.6466996096,54.1791519738
 02/22  15:00:00,1303.66083305,100.306953756,331.931704783,0.0,243.2593065,302.612436532,536.24544631,439.719587207,42.4850247072,54.0408343951
 02/22  16:00:00,1295.69666096,100.619197845,323.190399781,0.0,243.2593065,302.612436532,539.773696273,438.205841047,56.6466996096,44.921155616
 02/22  17:00:00,1292.15521748,100.947540817,316.298851798,0.0,243.2593065,310.10971186,559.916817276,430.332526339,84.9700494144,44.6142415218
 02/22  18:00:00,1293.74876161,101.237143096,315.29337484,0.0,243.2593065,310.10971186,543.752866015,432.373127727,84.9700494144,26.4096888737
 02/22  19:00:00,1037.15513702,96.9839232332,314.939389479,0.0,166.938926447,199.110933808,516.59546234,414.087730533,84.9700494144,17.5376823929
 02/22  20:00:00,1030.45058723,96.9839232332,314.778137489,0.0,166.938926447,191.61365848,501.285724494,418.347533115,56.6466996096,26.2914917696
 02/22  21:00:00,892.463273186,96.9839232332,314.297781321,0.0,100.150657288,124.558693486,533.064542554,458.88068643,56.6466996096,17.5371565142
 02/22  22:00:00,839.420917692,96.9839232332,303.833769028,0.0,100.150657288,124.558693486,527.491285888,467.528763695,42.4850247072,17.4774974855
 02/22  23:00:00,766.143210803,96.9839232332,296.687059852,0.0,46.0930336215,124.558693486,533.131066747,487.336236681,28.3233498048,17.471480261
 02/22  24:00:00,765.84415264,96.9839232332,295.570862743,0.0,46.0930336215,124.558693486,525.435925784,493.801888435,14.1616749024,17.4723624467
 02/23  01:00:00,745.888243925,96.9839232332,288.925756574,0.0,46.0930336215,113.312780494,523.811831163,500.673846159,5.66466996096,17.4733150438
 02/23  02:00:00,734.579744585,96.9839232332,278.207041753,0.0,46.0930336215,113.312780494,537.207097396,514.068442134,5.66466996096,17.4739853016
 02/23  03:00:00,720.979598166,96.9839232332,264.187313446,0.0,46.0930336215,113.312780494,558.937386883,535.797871271,5.66466996096,17.4748456514
 02/23  04:00:00,709.560035146,96.9839232332,252.846175004,0.0,46.0930336215,113.312780494,587.112820004,555.251703798,5.66466996096,26.1964462452
 02/23  05:00:00,787.861610544,96.9839232332,243.514034792,0.0,100.150657288,148.969399434,567.930277237,544.796112227,5.66466996096,17.4694950492
 02/23  06:00:00,778.735839477,97.3637145682,233.010817604,0.0,100.150657288,149.894399434,909.005540646,877.373491234,14.1616749024,17.4703745091
 02/23  07:00:00,995.600521311,98.0401466991,223.471715086,0.0,176.471037341,302.612436532,652.665948445,606.871362556,28.3233498048,17.4712360844
 02/23  08:00:00,1110.30773479,98.9761729548,229.539750313,0.0,243.2593065,310.10971186,612.953196857,543.951457096,42.4850247072,26.5167150535
 02/23  09:00:00,1158.17595586,99.6283608736,235.480534701,0.0,243.2593065,310.10971186,598.620617449,506.389491872,56.6466996096,35.5844259666
 02/23  10:00:00,1214.42320835,100.385621481,255.803946448,0.0,243.2593065,302.612436532,561.939418591,474.765290249,42.4850247072,44.6891036348
 02/23  11:00:00,1261.59743588,101.091701025,290.404475546,0.0,243.2593065,310.10971186,567.278714949,442.43166929,70.808374512,54.0386711465
 02/23  12:00:00,1294.08060337,101.657513606,317.421974941,0.0,243.2593065,310.10971186,538.483748076,422.087846814,70.808374512,45.5875267501
 02/23  13:00:00,1274.37266678,102.259225198,338.213200789,0.0,243.2593065,310.10971186,528.446285152,404.280043909,70.808374512,53.3578667315
 02/23  14:00:00,1325.45981048,102.744399127,355.258017071,0.0,243.2593065,302.612436532,493.345305063,391.551482396,56.6466996096,45.1471230577
 02/23  15:00:00,1335.9842501,102.996875235,365.766323725,0.0,243.2593065,302.612436532,469.990029198,373.470250195,42.4850247072,54.0347542958
 02/23  16:00:00,1354.35485807,103.016000944,380.755540348,0.0,243.2593065,302.612436532,472.969126377,371.407274319,56.6466996096,44.9151524481
 02/23  17:00:00,1363.4840069,103.152079349,381.545608943,0.0,243.2593065,310.10971186,502.137293822,372.555035533,84.9700494144,44.6122088745
 02/23  18:00:00,1349.1149292,103.337416284,364.248673369,0.0,243.2593065,310.10971186,489.373051176,377.995791799,84.9700494144,26.4072099626
 02/23  19:00:00,1066.67438608,96.9839232332,344.7886071,0.0,166.938926447,199.110933808,490.855864712,388.35096751,84.9700494144,17.5348477877
 02/23  20:00:00,1041.3754343,96.9839232332,326.341186523,0.0,166.938926447,191.61365848,480.308304004,397.367643602,56.6466996096,26.2939607926
 02/23  21:00:00,899.529532179,96.9839232332,317.854840407,0.0,100.150657288,124.558693486,511.179098476,436.998068289,56.6466996096,17.5343305778
 02/23  22:00:00,855.199113236,96.9839232332,316.011600325,0.0,100.150657288,124.558693486,503.871122248,443.907001807,42.4850247072,17.4790957338
 02/23  23:00:00,787.078872844,96.9839232332,315.037701797,0.0,46.0930336215,124.558693486,510.229736504,464.433258388,28.3233498048,17.4731283103
 02/23  24:00:00,791.360611974,96.9839232332,314.906175678,0.0,46.0930336215,124.558693486,502.845722218,471.210049911,14.1616749024,17.4739974053
 02/24  01:00:00,780.700879528,96.9839232332,314.876326434,0.0,46.0930336215,113.312780494,498.802107893,475.662544593,5.66466996096,17.474893339
 02/24  02:00:00,772.99636886,96.9839232332,314.00145696,0.0,46.0930336215,113.312780494,510.806008203,478.945063537,5.66466996096,26.1962747056
 02/24  03:00:00,768.045120721,96.9839232332,313.305126566,0.0,46.0930336215,113.312780494,507.325088613,484.191061974,5.66466996096,17.4693566774
 02/24  04:00:00,729.701122221,96.9839232332,291.213806596,0.0,46.0930336215,113.312780494,516.738280838,493.603417994,5.66466996096,17.4701928839
 02/24  05:00:00,783.268467492,96.9839232332,265.290706186,0.0,100.150657288,148.969399434,516.830830901,493.695118857,5.66466996096,17.4710420826
 02/24  06:00:00,774.177457876,97.4846710162,256.28697733,0.0,100.150657288,149.894399434,823.943491775,792.309895428,14.1616749024,17.4719214454
 02/24  07:00:00,998.782974338,98.56669492,254.177903353,0.0,176.471037341,302.612436532,589.108661272,543.312541329,28.3233498048,17.4727701377
 02/24  08:00:00,1117.3638387,100.14032489,263.204250874,0.0,243.2593065,310.10971186,566.750359827,497.75269112,42.4850247072,26.5126439997
 02/24  09:00:00,1166.52212199,100.798335114,269.655899799,0.0,243.2593065,310.10971186,571.388088561,479.153945482,56.6466996096,35.5874434692
 02/24  10:00:00,1200.81532628,101.27692533,270.38171106,0.0,243.2593065,302.612436532,557.083614936,469.907034774,42.4850247072,44.6915554543
 02/24  11:00:00,1208.8562241,101.712169904,270.684574459,0.0,243.2593065,310.10971186,576.008992147,451.164183734,70.808374512,54.0364339011
 02/24  12:00:00,1222.17040546,101.940722096,280.992659114,0.0,243.2593065,310.10971186,575.662153466,450.685365743,70.808374512,54.1684132105
 02/24  13:00:00,1189.18330211,102.161218386,288.454460852,0.0,243.2593065,310.10971186,567.437682386,451.796988771,70.808374512,44.8323191027
 02/24  14:00:00,1241.22878341,102.522503415,300.137786443,0.0,243.2593065,302.612436532,543.589658172,441.80417533,56.6466996096,45.1387832326
