Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/24  15:00:00,1246.94689861,102.89209576,298.833492381,0.0,243.2593065,302.612436532,525.024466839,428.502269381,42.4850247072,54.0371727506
 02/24  16:00:00,1242.73894438,103.117204199,293.232779739,0.0,243.2593065,302.612436532,527.098297623,425.533982926,56.6466996096,44.9176150875
 02/24  17:00:00,1249.30001629,103.324091917,292.956686561,0.0,243.2593065,310.10971186,548.516125794,418.93726469,84.9700494144,44.6088116899
 02/24  18:00:00,1240.8953204,103.473579247,282.480665403,0.0,243.2593065,310.10971186,533.217124039,421.838718197,84.9700494144,26.408356428
 02/24  19:00:00,966.59267599,96.9839232332,265.362671763,0.0,166.938926447,199.110933808,520.844563472,418.338628676,84.9700494144,17.535885381
 02/24  20:00:00,952.832935933,96.9839232332,257.543981037,0.0,166.938926447,191.61365848,514.689964769,431.752221983,56.6466996096,26.2910431764
 02/24  21:00:00,805.668792385,96.9839232332,245.839656507,0.0,100.150657288,124.558693486,565.072490862,490.890467184,56.6466996096,17.5353240684
 02/24  22:00:00,751.696588966,96.9839232332,228.355252065,0.0,100.150657288,124.558693486,581.90694418,521.941774503,42.4850247072,17.4801449695
 02/24  23:00:00,684.856069267,96.9839232332,220.836560641,0.0,46.0930336215,124.558693486,597.599205198,551.801686891,28.3233498048,17.4741685014
 02/24  24:00:00,675.349947817,96.9839232332,209.254172169,0.0,46.0930336215,124.558693486,618.203397306,580.41179535,14.1616749024,23.6299270541
 02/25  01:00:00,660.702770969,96.9839232332,201.89567599,0.0,46.0930336215,113.312780494,624.588000466,598.885774775,5.66466996096,20.0375557299
 02/25  02:00:00,663.43897062,96.9839232332,200.883641523,0.0,46.0930336215,113.312780494,628.163730239,605.029568982,5.66466996096,17.4694912958
 02/25  03:00:00,636.742920807,96.9839232332,179.162441627,0.0,46.0930336215,113.312780494,682.424508279,659.289529472,5.66466996096,17.4703088457
 02/25  04:00:00,619.441889995,96.9839232332,164.610274601,0.0,46.0930336215,113.312780494,715.891960981,692.756148892,5.66466996096,17.4711421288
 02/25  05:00:00,625.407018142,96.9839232332,162.666912211,0.0,55.6251445156,113.312780494,708.069004564,684.932356923,5.66466996096,17.4719776797
 02/25  06:00:00,624.818812752,96.9839232332,161.872535387,0.0,55.6251445156,113.312780494,717.864120446,686.229633203,14.1616749024,17.472812341
 02/25  07:00:00,692.405130049,96.9839232332,158.733476957,0.0,65.1572554096,176.889270242,676.607954026,630.810958848,28.3233498048,17.4736453726
 02/25  08:00:00,798.520101166,97.3114275834,158.712050607,0.0,109.682768182,220.96816451,965.095992871,905.136463268,42.4850247072,17.4745048963
 02/25  09:00:00,822.91698614,97.3078169292,169.942249974,0.0,109.682768182,220.96816451,774.557176739,691.542622547,56.6466996096,26.3678545821
 02/25  10:00:00,960.621321403,97.7028771149,196.582475216,0.0,131.945524568,266.955817592,665.427788888,596.413995944,42.4850247072,26.5287682361
 02/25  11:00:00,1003.49719369,97.7350548799,221.964818601,0.0,131.945524568,274.45309292,650.502039644,544.113837423,70.808374512,35.5798277096
 02/25  12:00:00,1047.68223954,97.7505773871,261.268726571,0.0,131.945524568,274.45309292,626.770747359,511.506892283,70.808374512,44.4554805638
 02/25  13:00:00,1051.02681721,97.7676093745,295.669132332,0.0,131.945524568,274.45309292,599.582042184,493.225437488,70.808374512,35.5482301843
 02/25  14:00:00,1069.41573228,97.8522906987,318.316542391,0.0,131.945524568,266.955817592,578.658128903,486.458985315,56.6466996096,35.5524439782
 02/25  15:00:00,1082.66988106,97.9912728193,329.804579155,0.0,131.945524568,266.955817592,544.642631745,466.602720545,42.4850247072,35.554886493
 02/25  16:00:00,1006.15256304,96.9839232332,332.501716943,0.0,109.682768182,212.545889182,423.910901106,331.701380283,56.6466996096,35.562821213
 02/25  17:00:00,1019.24320037,96.9839232332,334.589148804,0.0,109.682768182,220.04316451,457.458726363,336.925858028,84.9700494144,35.5628189204
 02/25  18:00:00,965.245130048,96.9839232332,325.067500287,0.0,109.682768182,220.04316451,475.714447145,355.408475924,84.9700494144,35.3359218067
 02/25  19:00:00,923.079822517,96.9839232332,307.770451692,0.0,100.150657288,199.110933808,510.213723002,407.77245816,84.9700494144,17.4712154273
 02/25  20:00:00,904.08508048,96.9839232332,299.26176796,0.0,100.150657288,191.61365848,493.892898447,419.774185533,56.6466996096,17.4720133041
 02/25  21:00:00,777.285751214,96.9839232332,287.511418095,0.0,55.6251445156,124.558693486,543.591231942,469.471671235,56.6466996096,17.4728610977
 02/25  22:00:00,756.855087135,96.9839232332,269.325009676,0.0,55.6251445156,124.558693486,555.613811659,495.655112605,42.4850247072,17.4736743468
 02/25  23:00:00,740.134031532,96.9839232332,261.07762395,0.0,46.0930336215,124.558693486,568.663917845,522.86606721,28.3233498048,17.4745008302
 02/25  24:00:00,728.245174741,96.9839232332,249.219490465,0.0,46.0930336215,124.558693486,576.27853745,544.645611098,14.1616749024,17.4712514497
 02/26  01:00:00,695.269503198,96.9839232332,241.117900329,0.0,34.9616554283,113.312780494,584.734354199,561.599114777,5.66466996096,17.4705694609
 02/26  02:00:00,693.725086307,96.9839232332,239.591458001,0.0,34.9616554283,113.312780494,593.189826541,570.055803962,5.66466996096,17.4693526179
 02/26  03:00:00,685.033378361,96.9839232332,228.955008472,0.0,34.9616554283,113.312780494,618.458105752,595.323284103,5.66466996096,17.470151688
 02/26  04:00:00,678.726140684,96.9839232332,221.629057727,0.0,34.9616554283,113.312780494,637.218987194,614.08334868,5.66466996096,17.4709685532
 02/26  05:00:00,670.991273206,96.9839232332,209.711533958,0.0,44.4937663224,113.312780494,654.650917036,631.514458876,5.66466996096,17.4717881995
 02/26  06:00:00,675.17631952,96.9839232332,212.584587794,0.0,44.4937663224,113.312780494,658.17774199,626.543459983,14.1616749024,17.4726071051
 02/26  07:00:00,743.380097192,96.9839232332,208.326307572,0.0,54.0258772165,176.889270242,619.795634172,573.998859923,28.3233498048,17.4734244439
 02/26  08:00:00,724.653409192,96.9839232332,201.052832727,0.0,54.0258772165,184.38654557,639.599106417,579.639841685,42.4850247072,17.4742400242
 02/26  09:00:00,811.894934278,96.9839232332,210.036764735,0.0,65.1572554096,220.04316451,609.471553647,526.48042805,56.6466996096,26.344425987
 02/26  10:00:00,822.159838428,96.9839232332,226.527134483,0.0,65.1572554096,212.545889182,566.37964515,488.580778121,42.4850247072,35.3138423218
 02/26  11:00:00,855.593145438,96.9839232332,250.129038736,0.0,65.1572554096,220.04316451,556.096262653,449.781923903,70.808374512,35.505964238
 02/26  12:00:00,886.879463805,96.9839232332,277.041615171,0.0,65.1572554096,220.04316451,523.920070228,417.60601219,70.808374512,35.5056835255
 02/26  13:00:00,904.918888759,96.9839232332,293.87363171,0.0,65.1572554096,220.04316451,512.12939699,405.815077634,70.808374512,35.5059448441
 02/26  14:00:00,910.533090455,96.9839232332,305.85354334,0.0,65.1572554096,212.545889182,492.594288376,400.441354677,56.6466996096,35.50623409
 02/26  15:00:00,925.797097309,96.9839232332,322.126292416,0.0,65.1572554096,212.545889182,467.798146526,389.806598143,42.4850247072,35.5065236763
 02/26  16:00:00,934.182922813,96.9839232332,330.958851714,0.0,65.1572554096,212.545889182,472.317092217,380.163580486,56.6466996096,35.5068121214
 02/26  17:00:00,910.857896837,96.9839232332,332.841264019,0.0,65.1572554096,220.04316451,503.515073757,383.037924992,84.9700494144,35.5070993506
 02/26  18:00:00,856.5455725,96.9839232332,323.885937377,0.0,54.0258772165,184.38654557,518.786211467,407.318424311,84.9700494144,26.4977377416
 02/26  19:00:00,826.677294523,96.9839232332,307.047233679,0.0,44.4937663224,163.454314868,565.712175841,463.27040448,84.9700494144,17.4717219467
 02/26  20:00:00,815.797670897,96.9839232332,299.421915843,0.0,44.4937663224,155.95703954,551.740318378,477.624888718,56.6466996096,17.4687300496
 02/26  21:00:00,789.205308173,96.9839232332,298.747552727,0.0,44.4937663224,124.558693486,591.185999192,517.069787242,56.6466996096,17.46951234
 02/26  22:00:00,790.336670601,96.9839232332,298.496538371,0.0,44.4937663224,124.558693486,585.317435241,525.362084152,42.4850247072,17.470326382
 02/26  23:00:00,770.989015914,96.9839232332,288.111093578,0.0,34.9616554283,124.558693486,597.734834957,551.94033869,28.3233498048,17.4711464619
 02/26  24:00:00,772.202056107,96.9839232332,290.546384424,0.0,34.9616554283,124.558693486,587.832691265,556.199049801,14.1616749024,17.4719665618
 02/27  01:00:00,764.643997954,96.9839232332,286.34013109,0.0,46.0930336215,113.312780494,592.309147547,569.17177864,5.66466996096,17.4726989455
 02/27  02:00:00,743.421911193,96.9839232332,268.986447628,0.0,46.0930336215,113.312780494,618.998290733,595.860182264,5.66466996096,17.4734385076
 02/27  03:00:00,733.360376573,96.9839232332,260.926835539,0.0,46.0930336215,113.312780494,632.961969886,609.823077644,5.66466996096,17.4742222813
 02/27  04:00:00,723.544651829,96.9839232332,249.61032368,0.0,46.0930336215,113.312780494,661.377148292,629.517397995,5.66466996096,26.1950803363
 02/27  05:00:00,806.993940236,96.9839232332,242.092279765,0.0,100.150657288,148.969399434,632.16637553,609.032940922,5.66466996096,17.4687646472
 02/27  06:00:00,797.779999909,96.9839232332,230.88990867,0.0,100.150657288,149.894399434,1141.83822028,1110.20698079,14.1616749024,17.4695645886
 02/27  07:00:00,1016.05054342,97.2754814776,222.872818618,0.0,176.471037341,302.612436532,757.557661149,711.763949792,28.3233498048,17.4703615522
 02/27  08:00:00,1133.17400931,97.5809878999,231.635916292,0.0,243.2593065,310.10971186,691.817743673,622.81814907,42.4850247072,26.5145698959
 02/27  09:00:00,1193.8241482,97.7088394503,248.120185624,0.0,243.2593065,310.10971186,651.125127018,558.897594496,56.6466996096,35.580832912
 02/27  10:00:00,1261.02855437,97.8058143126,276.132796753,0.0,243.2593065,302.612436532,608.604414347,521.434681925,42.4850247072,44.6847077152
 02/27  11:00:00,1307.71099134,97.8898373961,312.041058088,0.0,243.2593065,310.10971186,613.168140248,488.324015251,70.808374512,54.0357504855
 02/27  12:00:00,1361.08267213,97.9668748099,359.985117467,0.0,243.2593065,310.10971186,578.026709406,462.083152663,70.808374512,45.1351822311
 02/27  13:00:00,1361.56739836,98.2291597474,396.749573202,0.0,243.2593065,310.10971186,556.054401679,439.336116811,70.808374512,45.9099103558
 02/27  14:00:00,1416.47682195,98.6952300593,419.803877053,0.0,243.2593065,302.612436532,534.588125201,424.854700493,56.6466996096,53.0867250983
 02/27  15:00:00,1426.24325688,99.092516083,431.787669567,0.0,243.2593065,302.612436532,495.773876165,399.253296223,42.4850247072,54.0355552352
 02/27  16:00:00,1439.67386818,99.522393686,445.659435552,0.0,243.2593065,302.612436532,475.574459576,374.011189593,56.6466996096,44.9165703732
 02/27  17:00:00,1445.79261279,99.7981624901,444.548109472,0.0,243.2593065,310.10971186,497.494010329,367.913789911,84.9700494144,44.6101710043
 02/27  18:00:00,1423.28847137,100.01682572,416.004631207,0.0,243.2593065,310.10971186,491.873431907,380.495462678,84.9700494144,26.4079198153
 02/27  19:00:00,1157.51993021,96.9839232332,399.299551694,0.0,166.938926447,199.110933808,480.9623158,378.455677269,84.9700494144,17.5365891175
 02/27  20:00:00,1148.60612297,96.9839232332,397.57021483,0.0,166.938926447,191.61365848,473.205984389,390.269490618,56.6466996096,26.289794162
 02/27  21:00:00,986.550773334,96.9839232332,375.534581571,0.0,100.150657288,124.558693486,510.647914422,436.46532801,56.6466996096,17.5358868025
 02/27  22:00:00,911.645508641,96.9839232332,349.32754081,0.0,100.150657288,124.558693486,506.281964059,446.320565503,42.4850247072,17.4763738493
 02/27  23:00:00,835.836754712,96.9839232332,340.214476432,0.0,46.0930336215,124.558693486,511.641511794,465.847890889,28.3233498048,17.4702711005
 02/27  24:00:00,821.707698048,96.9839232332,327.874333218,0.0,46.0930336215,124.558693486,505.310913884,473.678161164,14.1616749024,17.471077818
 02/28  01:00:00,788.363489387,96.9839232332,309.233427164,0.0,46.0930336215,113.312780494,503.135645537,479.999035491,5.66466996096,17.4719400856
 02/28  02:00:00,779.941307306,96.9839232332,300.677901452,0.0,46.0930336215,113.312780494,507.762023416,484.624863627,5.66466996096,17.4724898277
 02/28  03:00:00,749.530631572,96.9839232332,277.9567597,0.0,46.0930336215,113.312780494,528.895846103,505.757904888,5.66466996096,17.4732712537
 02/28  04:00:00,729.611044365,96.9839232332,262.367472731,0.0,46.0930336215,113.312780494,549.410330961,526.271610034,5.66466996096,17.4740509661
 02/28  05:00:00,821.19352846,96.9839232332,260.28030065,0.0,100.150657288,148.969399434,539.417922545,507.558483183,5.66466996096,26.1947694003
 02/28  06:00:00,825.680386092,97.1860001518,259.738770306,0.0,100.150657288,149.894399434,877.281945663,845.651705257,14.1616749024,17.468565504
 02/28  07:00:00,1024.07307761,97.8926271321,237.932040791,0.0,176.471037341,302.612436532,624.890713917,579.098028419,28.3233498048,17.4693356926
 02/28  08:00:00,1119.15985245,98.2787581864,232.723478384,0.0,243.2593065,310.10971186,595.925474285,526.927633086,42.4850247072,26.5128164921
 02/28  09:00:00,1199.9743821,98.940852194,267.921798633,0.0,243.2593065,310.10971186,566.015205982,473.790375766,56.6466996096,35.5781306065
 02/28  10:00:00,1283.10861477,99.7505964584,309.600415355,0.0,243.2593065,302.612436532,532.511749725,445.337036229,42.4850247072,44.6896887889
 02/28  11:00:00,1335.21211617,100.464712847,347.826719035,0.0,243.2593065,310.10971186,542.153297367,417.313647247,70.808374512,54.031275608
 02/28  12:00:00,1398.76053017,101.183929656,398.141766711,0.0,243.2593065,310.10971186,512.029866436,396.081984414,70.808374512,45.1395075101
 02/28  13:00:00,1400.29524984,101.85857364,437.758414602,0.0,243.2593065,310.10971186,493.4609266,377.824573169,70.808374512,44.8279789192
 02/28  14:00:00,1488.3144423,102.542577049,488.881062718,0.0,243.2593065,302.612436532,476.455903137,365.640133822,56.6466996096,54.1690697059
 02/28  15:00:00,1511.98918925,103.296933513,508.965198832,0.0,243.2593065,302.612436532,439.556715991,343.041256842,42.4850247072,54.0304344425
 02/28  16:00:00,1519.6424854,103.732898135,515.960883524,0.0,243.2593065,302.612436532,426.959038433,325.400015923,56.6466996096,44.9123229005
 02/28  17:00:00,1531.67874311,104.11720473,518.158163158,0.0,243.2593065,310.10971186,452.818065968,323.236450258,84.9700494144,44.6115662954
 02/28  18:00:00,1534.15794327,104.399126046,516.47994059,0.0,243.2593065,310.10971186,445.478796604,334.103050437,84.9700494144,26.4056967526
 02/28  19:00:00,1275.89174746,96.9839232332,513.037953424,0.0,166.938926447,199.110933808,454.922731473,352.417736419,84.9700494144,17.5349456391
 02/28  20:00:00,1228.34825055,96.9839232332,474.556169951,0.0,166.938926447,191.61365848,439.26458433,365.084999469,56.6466996096,17.5328852515
 02/28  21:00:00,1051.98043301,96.9839232332,431.754802856,0.0,100.150657288,124.558693486,492.165354694,409.225230746,56.6466996096,26.2934243383
 02/28  22:00:00,1024.73274627,96.9839232332,441.81842353,0.0,100.150657288,124.558693486,477.747115248,417.783408318,42.4850247072,17.4786822235
 02/28  23:00:00,961.715847797,96.9839232332,443.786113445,0.0,46.0930336215,124.558693486,482.934787112,437.142715419,28.3233498048,17.4687218877
 02/28  24:00:00,940.063165363,96.9839232332,439.804353311,0.0,46.0930336215,124.558693486,475.262308178,443.631145425,14.1616749024,17.4694878503
 03/01  01:00:00,902.835149177,96.9839232332,435.844065177,0.0,46.0930336215,113.312780494,472.031621498,448.89483099,5.66466996096,17.4721205473
 03/01  02:00:00,888.555807711,96.9839232332,431.298640465,0.0,46.0930336215,113.312780494,477.391730676,454.256207826,5.66466996096,17.4708528888
 03/01  03:00:00,882.011748965,96.9839232332,425.779916663,0.0,46.0930336215,113.312780494,482.124827404,458.988545776,5.66466996096,17.4716116666
 03/01  04:00:00,877.825801174,96.9839232332,419.695260132,0.0,46.0930336215,113.312780494,486.471786078,463.334742592,5.66466996096,17.472373525
 03/01  05:00:00,991.093776235,96.9839232332,439.088746967,0.0,100.150657288,148.969399434,467.50255519,444.364750409,5.66466996096,17.4731348206
 03/01  06:00:00,1009.03643119,97.4257988687,455.639887148,0.0,100.150657288,149.894399434,751.698380834,720.064081461,14.1616749024,17.4726244703
 03/01  07:00:00,1273.09760241,98.6412966478,502.119208107,0.0,176.471037341,302.612436532,544.639352115,490.121209142,28.3233498048,26.1947931687
 03/01  08:00:00,1363.15562409,100.375423195,499.891278907,0.0,243.2593065,310.10971186,512.601045648,443.600220205,42.4850247072,26.515800736
 03/01  09:00:00,1316.3295499,100.863350628,428.543992487,0.0,243.2593065,310.10971186,531.374370791,439.153695673,56.6466996096,35.5739755081
 03/01  10:00:00,1341.70798786,101.239662074,417.835440296,0.0,243.2593065,302.612436532,527.071980337,439.901999575,42.4850247072,44.684956054
 03/01  11:00:00,1327.81980674,101.7262182,423.824466165,0.0,243.2593065,310.10971186,535.537800347,419.70634078,70.808374512,45.0230850548
 03/01  12:00:00,1343.59787104,102.141947963,447.232600738,0.0,243.2593065,310.10971186,528.723253148,403.747289081,70.808374512,54.1675895547
 03/01  13:00:00,1377.53873064,102.426244049,522.065282068,0.0,243.2593065,310.10971186,516.640697263,401.004132389,70.808374512,44.8281903618
 03/01  14:00:00,1458.33520769,103.048734415,566.90878306,0.0,243.2593065,302.612436532,487.680225363,376.871634675,56.6466996096,54.1618910783
 03/01  15:00:00,1469.2686747,103.209885688,576.477336745,0.0,243.2593065,302.612436532,470.654407267,374.136149791,42.4850247072,54.0332327692
 03/01  16:00:00,1483.14017958,103.414376709,574.76467458,0.0,243.2593065,302.612436532,474.138112514,372.585230494,56.6466996096,44.9061824103
 03/01  17:00:00,1499.56406898,103.656283437,564.831515229,0.0,243.2593065,310.10971186,491.252359058,370.596026607,84.9700494144,35.6862830368
 03/01  18:00:00,1494.16462808,103.844172913,556.20020824,0.0,243.2593065,310.10971186,481.972626181,370.594432256,84.9700494144,26.4081445106
 03/01  19:00:00,1232.84543105,96.9839232332,548.884856751,0.0,166.938926447,199.110933808,485.461889093,374.200224788,84.9700494144,26.2916148904
 03/01  20:00:00,1122.03892649,96.9839232332,439.918666383,0.0,166.938926447,191.61365848,457.148533219,382.969505655,56.6466996096,17.5323279547
 03/01  21:00:00,969.862623762,96.9839232332,413.450747792,0.0,100.150657288,124.558693486,509.938908976,427.001931125,56.6466996096,26.2902782408
 03/01  22:00:00,930.230345194,96.9839232332,409.536771772,0.0,100.150657288,124.558693486,495.610364548,435.645010095,42.4850247072,17.4803297457
 03/01  23:00:00,873.329126228,96.9839232332,413.039966747,0.0,46.0930336215,124.558693486,500.739327359,454.941895949,28.3233498048,17.4740816058
 03/01  24:00:00,862.205172813,96.9839232332,403.112159835,0.0,46.0930336215,124.558693486,493.695848265,462.064241652,14.1616749024,17.4699317104
 03/02  01:00:00,844.871731252,96.9839232332,395.687204331,0.0,46.0930336215,113.312780494,490.213769154,467.079114199,5.66466996096,17.4699849933
 03/02  02:00:00,829.357308755,96.9839232332,373.007072959,0.0,46.0930336215,113.312780494,496.67341535,473.540052544,5.66466996096,17.4686928448
 03/02  03:00:00,819.706671264,96.9839232332,356.451792679,0.0,46.0930336215,113.312780494,502.427040341,479.292954225,5.66466996096,17.4694161552
 03/02  04:00:00,817.16826236,96.9839232332,354.105817009,0.0,46.0930336215,113.312780494,507.275200234,484.140373187,5.66466996096,17.4701570865
 03/02  05:00:00,894.900669896,96.9839232332,343.108467763,0.0,100.150657288,148.969399434,490.346608726,467.211037867,5.66466996096,17.4709008973
 03/02  06:00:00,869.821222754,97.5048720005,324.616886059,0.0,100.150657288,149.894399434,791.506733506,759.872091471,14.1616749024,17.4729671323
 03/02  07:00:00,1069.84651225,98.9194882624,314.371788186,0.0,176.471037341,302.612436532,571.334827123,525.538985523,28.3233498048,17.4724917954
 03/02  08:00:00,1162.86419333,100.662109668,301.787499579,0.0,243.2593065,310.10971186,558.033559774,480.20365502,42.4850247072,35.3448800464
 03/02  09:00:00,1206.77214531,101.258299589,303.875454049,0.0,243.2593065,310.10971186,554.087586,461.872437082,56.6466996096,35.5684493078
 03/02  10:00:00,1235.35854574,101.676412569,299.633628339,0.0,243.2593065,302.612436532,543.187979916,456.016002993,42.4850247072,44.6869522155
 03/02  11:00:00,1251.74402512,102.032185009,303.314217918,0.0,243.2593065,310.10971186,559.147297809,443.318481462,70.808374512,45.020441835
 03/02  12:00:00,1268.98174795,102.363361076,310.69975452,0.0,243.2593065,310.10971186,559.145107879,434.178187414,70.808374512,54.1585459534
 03/02  13:00:00,1221.21323516,102.666799231,310.663667306,0.0,243.2593065,310.10971186,542.883248667,427.251090177,70.808374512,44.8237839772
 03/02  14:00:00,1249.2164122,102.924968859,310.183661454,0.0,243.2593065,302.612436532,536.381548335,425.571319227,56.6466996096,54.1635294983
 03/02  15:00:00,1249.55295113,103.168167828,310.309472411,0.0,243.2593065,302.612436532,509.783055795,422.275490711,42.4850247072,45.0225403775
 03/02  16:00:00,1249.93915671,103.399964106,310.386741019,0.0,243.2593065,302.612436532,527.867508113,417.324281642,56.6466996096,53.8965268606
 03/02  17:00:00,1244.24564295,103.574376812,300.104660999,0.0,243.2593065,310.10971186,534.06953424,413.420086778,84.9700494144,35.6793980479
 03/02  18:00:00,1240.38934388,103.727707511,293.194705058,0.0,243.2593065,310.10971186,524.534131624,413.15470635,84.9700494144,26.4093758592
 03/02  19:00:00,982.659882431,96.9839232332,292.083252588,0.0,166.938926447,199.110933808,518.685529454,407.422014989,84.9700494144,26.2934650507
 03/02  20:00:00,965.478469634,96.9839232332,281.590908605,0.0,166.938926447,191.61365848,489.011905299,414.832829746,56.6466996096,17.5323759428
 03/02  21:00:00,830.395914409,96.9839232332,274.911191785,0.0,100.150657288,124.558693486,541.357178436,458.418029761,56.6466996096,26.292449066
 03/02  22:00:00,797.531365168,96.9839232332,274.768597479,0.0,100.150657288,124.558693486,526.102379536,466.140085644,42.4850247072,17.4772691844
 03/02  23:00:00,723.244905582,96.9839232332,264.44480151,0.0,46.0930336215,124.558693486,543.691002301,497.896636965,28.3233498048,17.4710155315
 03/02  24:00:00,718.596883452,96.9839232332,258.16194349,0.0,46.0930336215,124.558693486,543.793025392,512.159586167,14.1616749024,17.4717643225
 03/03  01:00:00,708.256972444,96.9839232332,257.144560801,0.0,46.0930336215,113.312780494,544.369219826,521.232169683,5.66466996096,17.4723801822
 03/03  02:00:00,712.189302177,96.9839232332,256.385298134,0.0,46.0930336215,113.312780494,552.059003038,528.921307138,5.66466996096,17.4730259394
 03/03  03:00:00,703.148770376,96.9839232332,246.152960588,0.0,46.0930336215,113.312780494,571.855911606,548.717516657,5.66466996096,17.4737249881
 03/03  04:00:00,690.944558042,96.9839232332,238.43733331,0.0,46.0930336215,113.312780494,587.474152631,564.341410718,5.66466996096,17.4680719519
 03/03  05:00:00,781.974109916,96.9839232332,237.371092962,0.0,100.150657288,148.969399434,567.546717164,544.414327675,5.66466996096,17.4677195275
 03/03  06:00:00,785.531296574,97.5327824888,237.320406791,0.0,100.150657288,149.894399434,871.956175477,840.323196823,14.1616749024,17.4713037517
 03/03  07:00:00,1003.75029281,98.8850469995,236.296856678,0.0,176.471037341,302.612436532,621.280513989,575.486076839,28.3233498048,17.4710873444
 03/03  08:00:00,1112.66808248,100.424999964,235.704245153,0.0,243.2593065,310.10971186,596.88117792,519.05794876,42.4850247072,35.3382044529
 03/03  09:00:00,1161.23789689,101.286332147,245.339747466,0.0,243.2593065,310.10971186,577.680735256,485.472664382,56.6466996096,35.5613712647
 03/03  10:00:00,1211.49122893,101.887574603,262.147209051,0.0,243.2593065,302.612436532,549.244206634,463.693717742,42.4850247072,43.0654641841
 03/03  11:00:00,1240.12458149,102.530398707,280.293167693,0.0,243.2593065,310.10971186,550.310502798,432.852730115,70.808374512,46.6493981704
 03/03  12:00:00,1282.71209822,103.042853779,310.096229544,0.0,243.2593065,310.10971186,536.834531895,411.862855139,70.808374512,54.1633022445
 03/03  13:00:00,1299.35299422,103.577009499,357.719350664,0.0,243.2593065,310.10971186,507.499876238,391.867913872,70.808374512,44.823587854
 03/03  14:00:00,1376.1260779,104.02949908,394.97475798,0.0,243.2593065,302.612436532,489.81693924,379.008516114,56.6466996096,54.1617235165
 03/03  15:00:00,1396.22899134,104.309592561,408.927184526,0.0,243.2593065,302.612436532,445.794233733,358.286669153,42.4850247072,45.0225398719
 03/03  16:00:00,1402.19100136,104.484496005,412.520747861,0.0,243.2593065,302.612436532,443.819744789,342.267022059,56.6466996096,44.9060231204
 03/03  17:00:00,1421.25306147,104.500629451,425.057210788,0.0,243.2593065,310.10971186,469.354525207,339.786226676,84.9700494144,44.5982491162
 03/03  18:00:00,1409.16537347,104.482134792,412.295048706,0.0,243.2593065,310.10971186,461.559731631,350.180744756,84.9700494144,26.4089374613
 03/03  19:00:00,1127.23172525,96.9839232332,386.213134123,0.0,166.938926447,199.110933808,476.36209528,373.856815743,84.9700494144,17.5352301223
 03/03  20:00:00,1094.18632544,96.9839232332,366.262304145,0.0,166.938926447,191.61365848,469.507701145,386.569557322,56.6466996096,26.2914442138
 03/03  21:00:00,946.819448045,96.9839232332,357.121225059,0.0,100.150657288,124.558693486,503.317442485,429.137456094,56.6466996096,17.5332867813
 03/03  22:00:00,891.974926782,96.9839232332,345.075424169,0.0,100.150657288,124.558693486,498.397096685,438.431619577,42.4850247072,17.4804524007
 03/03  23:00:00,809.242954526,96.9839232332,327.100977644,0.0,46.0930336215,124.558693486,514.57743509,460.059671222,28.3233498048,26.1944140633
 03/03  24:00:00,767.141660258,96.9839232332,287.600621561,0.0,46.0930336215,124.558693486,508.586493838,476.956835041,14.1616749024,17.4679838949
 03/04  01:00:00,754.663959266,96.9839232332,285.358719002,0.0,46.0930336215,113.312780494,502.602222148,479.468990823,5.66466996096,17.468561364
 03/04  02:00:00,769.834267688,96.9839232332,296.573446375,0.0,46.0930336215,113.312780494,502.340222158,479.206367001,5.66466996096,17.4691851953
 03/04  03:00:00,746.663783746,96.9839232332,276.044609812,0.0,46.0930336215,113.312780494,520.531049922,497.396512429,5.66466996096,17.4698675315
 03/04  04:00:00,730.752759622,96.9839232332,261.623994152,0.0,46.0930336215,113.312780494,540.463487205,517.328254779,5.66466996096,17.4705624654
 03/04  05:00:00,736.574706497,96.9839232332,259.664675795,0.0,55.6251445156,113.312780494,538.035410595,514.89948144,5.66466996096,17.471259194
 03/04  06:00:00,732.537770589,96.9839232332,258.552258914,0.0,55.6251445156,113.312780494,554.076438301,522.442808228,14.1616749024,17.4719551703
 03/04  07:00:00,799.922741842,96.9839232332,257.859261974,0.0,65.1572554096,176.889270242,509.266862413,463.470862814,28.3233498048,17.4726497944
 03/04  08:00:00,908.190296525,97.3265897792,257.24115788,0.0,109.682768182,220.96816451,808.692459048,748.734063341,42.4850247072,17.4733709999
 03/04  09:00:00,934.221796715,97.319594004,276.686188946,0.0,109.682768182,220.96816451,657.13889341,574.127106014,56.6466996096,26.3650877864
 03/04  10:00:00,1078.70104068,97.8235956054,310.919446101,0.0,131.945524568,266.955817592,584.253557048,515.243599809,42.4850247072,26.5249325312
 03/04  11:00:00,1143.29718397,98.0434562083,358.303186363,0.0,131.945524568,274.45309292,591.632139415,485.250671287,70.808374512,35.5730936162
 03/04  12:00:00,1186.36548975,98.3031675866,395.207959208,0.0,131.945524568,274.45309292,580.100057822,464.836237124,70.808374512,44.4554461862
 03/04  13:00:00,1189.93300858,98.5622121187,430.566869704,0.0,131.945524568,274.45309292,551.845442736,445.496477414,70.808374512,35.5405908104
 03/04  14:00:00,1244.66369421,98.7696126151,491.422035676,0.0,131.945524568,266.955817592,525.177480768,432.986637481,56.6466996096,35.5441436772
 03/04  15:00:00,1271.51448201,98.8769233645,516.302288863,0.0,131.945524568,266.955817592,488.463129276,410.432101949,42.4850247072,35.546002619
 03/04  16:00:00,1202.47425827,96.9839232332,523.083924061,0.0,109.682768182,212.545889182,391.019437666,298.820048577,56.6466996096,35.5526894802
 03/04  17:00:00,1205.56333887,96.9839232332,524.897861133,0.0,109.682768182,220.04316451,427.814696785,307.291835296,84.9700494144,35.5528120743
 03/04  18:00:00,1110.13625946,96.9839232332,472.841717897,0.0,109.682768182,220.04316451,439.327259097,319.033159123,84.9700494144,35.3240505595
 03/04  19:00:00,1050.96633861,96.9839232332,432.430833964,0.0,100.150657288,199.110933808,473.25218887,370.814680674,84.9700494144,17.4674587817
 03/04  20:00:00,1046.36199951,96.9839232332,434.441862256,0.0,100.150657288,191.61365848,457.574768438,383.459962997,56.6466996096,17.4681058312
 03/04  21:00:00,924.720497266,96.9839232332,433.06945411,0.0,55.6251445156,124.558693486,503.314047294,429.198530037,56.6466996096,17.4688176482
 03/04  22:00:00,910.118541301,96.9839232332,424.18696118,0.0,55.6251445156,124.558693486,497.596378188,437.641855045,42.4850247072,17.4694984361
 03/04  23:00:00,884.130102316,96.9839232332,405.983276757,0.0,46.0930336215,124.558693486,503.010955636,457.217412196,28.3233498048,17.4701936353
 03/04  24:00:00,886.964341616,96.9839232332,407.768510348,0.0,46.0930336215,124.558693486,494.451005357,462.818439403,14.1616749024,17.4708910508
 03/05  01:00:00,859.037172315,96.9839232332,403.61479796,0.0,34.9616554283,113.312780494,492.984642124,469.848528358,5.66466996096,17.4714438051
 03/05  02:00:00,846.727431039,96.9839232332,395.483436024,0.0,34.9616554283,113.312780494,499.55863122,476.421925201,5.66466996096,17.4720360583
 03/05  03:00:00,838.418891439,96.9839232332,394.220531933,0.0,34.9616554283,113.312780494,505.189617294,482.052260629,5.66466996096,17.4726867037
 03/05  04:00:00,818.867837756,96.9839232332,382.686598133,0.0,34.9616554283,113.312780494,512.78134462,489.643324519,5.66466996096,17.47335014
 03/05  05:00:00,803.901215852,96.9839232332,363.356748365,0.0,44.4937663224,113.312780494,511.372846103,488.24185688,5.66466996096,17.4663192622
 03/05  06:00:00,784.003453759,96.9839232332,343.558154128,0.0,44.4937663224,113.312780494,527.263542139,495.63459816,14.1616749024,17.4672690761
 03/05  07:00:00,840.395748795,96.9839232332,333.563225206,0.0,54.0258772165,176.889270242,479.729820697,433.938540079,28.3233498048,17.4679308124
 03/05  08:00:00,844.894042198,96.9839232332,342.034244331,0.0,54.0258772165,184.38654557,478.208736703,418.255107032,42.4850247072,17.4686049645
 03/05  09:00:00,941.687859913,96.9839232332,369.88066451,0.0,65.1572554096,220.04316451,470.166511137,387.180141732,56.6466996096,26.3396697956
 03/05  10:00:00,967.146456119,96.9839232332,409.539691022,0.0,65.1572554096,212.545889182,436.680150236,367.707179231,42.4850247072,26.4879462973
 03/05  11:00:00,1021.29710972,96.9839232332,456.875344066,0.0,65.1572554096,220.04316451,461.495767772,355.16826172,70.808374512,35.5191315394
 03/05  12:00:00,1105.20278827,96.9839232332,533.61366539,0.0,65.1572554096,220.04316451,452.739960525,346.41249038,70.808374512,35.5190956334
 03/05  13:00:00,1123.90527179,96.9839232332,543.136311111,0.0,65.1572554096,220.04316451,444.202952508,337.875821605,70.808374512,35.5187563905
 03/05  14:00:00,1128.52638032,96.9839232332,546.087055594,0.0,65.1572554096,212.545889182,424.669743463,332.504643027,56.6466996096,35.5184008259
 03/05  15:00:00,1129.44171,96.9839232332,547.425325808,0.0,65.1572554096,212.545889182,396.122648885,318.119578496,42.4850247072,35.5180456819
 03/05  16:00:00,1130.41741487,96.9839232332,550.63484236,0.0,65.1572554096,212.545889182,398.03362951,305.869237973,56.6466996096,35.5176919277
 03/05  17:00:00,1103.68605215,96.9839232332,551.008862175,0.0,65.1572554096,220.04316451,428.299576635,307.812187607,84.9700494144,35.5173396142
 03/05  18:00:00,1058.05240756,96.9839232332,547.669228574,0.0,54.0258772165,184.38654557,443.220747615,329.565210801,84.9700494144,28.6854873995
 03/05  19:00:00,1042.83216132,96.9839232332,541.893385883,0.0,44.4937663224,163.454314868,495.054465024,386.06678578,84.9700494144,24.0176298294
 03/05  20:00:00,928.298106359,96.9839232332,435.891812698,0.0,44.4937663224,155.95703954,479.001102219,404.886890224,56.6466996096,17.4675123857
 03/05  21:00:00,889.990989127,96.9839232332,424.325146611,0.0,44.4937663224,124.558693486,522.37722725,448.262351212,56.6466996096,17.4681764285
 03/05  22:00:00,885.367448921,96.9839232332,418.137088996,0.0,44.4937663224,124.558693486,519.565799054,459.611923644,42.4850247072,17.4688507029
 03/05  23:00:00,872.985814945,96.9839232332,414.120779891,0.0,34.9616554283,124.558693486,525.911627006,480.118750964,28.3233498048,17.4695262371
 03/05  24:00:00,859.473229206,96.9839232332,403.628249074,0.0,34.9616554283,124.558693486,522.080469778,490.448593949,14.1616749024,17.4702009264
 03/06  01:00:00,824.517722999,96.9839232332,373.60859505,0.0,46.0930336215,113.312780494,522.046275513,498.910883595,5.66466996096,17.470721957
 03/06  02:00:00,796.666089904,96.9839232332,345.491154993,0.0,46.0930336215,113.312780494,531.634463482,508.49850706,5.66466996096,17.4712864607
 03/06  03:00:00,795.630837018,96.9839232332,345.319085055,0.0,46.0930336215,113.312780494,538.397959658,515.261378014,5.66466996096,17.4719116829
 03/06  04:00:00,789.355666847,96.9839232332,340.461599949,0.0,46.0930336215,113.312780494,545.944033684,522.80681345,5.66466996096,17.4725502733
 03/06  05:00:00,867.934655283,96.9839232332,332.889944108,0.0,100.150657288,148.969399434,521.749638547,498.611755906,5.66466996096,17.4732126801
 03/06  06:00:00,868.513678803,96.9839232332,332.039976984,0.0,100.150657288,149.894399434,996.726037807,965.094858324,14.1616749024,17.4695045809
 03/06  07:00:00,1078.08442955,97.2696512767,321.022012037,0.0,176.471037341,302.612436532,656.247906868,610.455538619,28.3233498048,17.4690184437
 03/06  08:00:00,1180.37538884,97.574027899,313.327382812,0.0,243.2593065,310.10971186,613.170998325,535.35312758,42.4850247072,35.332846037
 03/06  09:00:00,1240.79223714,97.701803491,332.47421618,0.0,243.2593065,310.10971186,584.112805197,491.911072014,56.6466996096,35.5550335733
 03/06  10:00:00,1314.0897984,97.916602933,378.475229668,0.0,243.2593065,302.612436532,537.427363437,459.199173172,42.4850247072,35.7431655581
 03/06  11:00:00,1357.12930745,98.4631718237,416.897055429,0.0,243.2593065,310.10971186,554.432653006,429.608967812,70.808374512,54.0153106816
 03/06  12:00:00,1401.79660253,99.0355786958,460.095503428,0.0,243.2593065,310.10971186,533.42434044,408.461312798,70.808374512,54.1546531299
 03/06  13:00:00,1429.02103638,99.5881824726,532.370917471,0.0,243.2593065,310.10971186,504.004517716,388.373894002,70.808374512,44.8222492021
 03/06  14:00:00,1471.52060385,100.152305012,547.418528021,0.0,243.2593065,302.612436532,480.967742269,373.161154082,56.6466996096,51.1598885777
 03/06  15:00:00,1489.33751292,100.837481969,555.903007319,0.0,243.2593065,302.612436532,442.001662931,351.525446148,42.4850247072,47.9911920755
 03/06  16:00:00,1497.8123721,101.38470769,557.360468527,0.0,243.2593065,302.612436532,433.536647746,331.987158286,56.6466996096,44.90278985
 03/06  17:00:00,1510.49083222,101.859833201,557.633354927,0.0,243.2593065,310.10971186,456.168118271,326.602760142,84.9700494144,44.5953087146
 03/06  18:00:00,1516.89703259,102.398021559,553.807947368,0.0,243.2593065,310.10971186,445.491036668,334.118855699,84.9700494144,26.4021315543
 03/06  19:00:00,1259.92060854,96.9839232332,549.001387123,0.0,166.938926447,199.110933808,445.173232484,342.671084096,84.9700494144,17.5320989739
 03/06  20:00:00,1251.27220841,96.9839232332,543.031309591,0.0,166.938926447,191.61365848,440.665772969,357.729646586,56.6466996096,26.2894267731
 03/06  21:00:00,1112.52560685,96.9839232332,540.194419129,0.0,100.150657288,124.558693486,476.714702284,402.536895897,56.6466996096,17.5311067779
 03/06  22:00:00,1025.42706103,96.9839232332,496.111568373,0.0,100.150657288,124.558693486,471.90353141,411.942464831,42.4850247072,17.4760418716
 03/06  23:00:00,879.258478974,96.9839232332,415.780570776,0.0,46.0930336215,124.558693486,479.859314015,434.066056365,28.3233498048,17.4699078456
 03/06  24:00:00,882.695419003,96.9839232332,423.082882492,0.0,46.0930336215,124.558693486,473.259112961,441.626869694,14.1616749024,17.470568365
 03/07  01:00:00,851.908619654,96.9839232332,408.741167175,0.0,46.0930336215,113.312780494,471.890548889,448.754663533,5.66466996096,17.4712153958
 03/07  02:00:00,838.397638951,96.9839232332,395.290347213,0.0,46.0930336215,113.312780494,477.832570704,454.696308952,5.66466996096,17.4715917918
 03/07  03:00:00,815.230555626,96.9839232332,372.433948875,0.0,46.0930336215,113.312780494,484.928334887,461.791470019,5.66466996096,17.4721949069
 03/07  04:00:00,814.829978829,96.9839232332,366.638677371,0.0,46.0930336215,113.312780494,492.69092456,465.713211337,5.66466996096,21.3130432622
 03/07  05:00:00,886.579378499,96.9839232332,350.182945235,0.0,100.150657288,148.969399434,477.718888467,449.7048742,5.66466996096,22.3493443059
 03/07  06:00:00,879.099140585,97.1777662272,344.731970454,0.0,100.150657288,149.894399434,781.792744252,750.164097048,14.1616749024,17.4669723017
 03/07  07:00:00,1096.41573513,97.9353666923,339.524020265,0.0,176.471037341,302.612436532,556.075491512,510.284552998,28.3233498048,17.4675887092
 03/07  08:00:00,1231.9048837,99.1904079696,363.500767043,0.0,243.2593065,310.10971186,522.258031438,453.260892238,42.4850247072,26.5121144923
 03/07  09:00:00,1336.18370073,100.066449978,436.95335293,0.0,243.2593065,310.10971186,505.000672989,412.784246095,56.6466996096,35.5697272843
 03/07  10:00:00,1447.86852139,100.926968743,531.084444796,0.0,243.2593065,302.612436532,472.407801637,385.2453235,42.4850247072,44.6774534306
 03/07  11:00:00,1472.78034144,101.757779077,552.845825692,0.0,243.2593065,310.10971186,472.72136855,356.899711473,70.808374512,45.0132825652
 03/07  12:00:00,1451.35551841,102.567441318,542.848538697,0.0,243.2593065,310.10971186,464.447101151,339.484929754,70.808374512,54.1537968849
 03/07  13:00:00,1397.96919551,103.566665234,531.349210228,0.0,243.2593065,310.10971186,442.967695133,327.338678217,70.808374512,44.8206424034
 03/07  14:00:00,1428.09479243,104.461351145,526.74588866,0.0,243.2593065,302.612436532,426.189364273,315.396591798,56.6466996096,54.1460728655
 03/07  15:00:00,1426.66679656,105.283086592,526.000890012,0.0,243.2593065,302.612436532,394.06100149,297.55917435,42.4850247072,54.0168024328
 03/07  16:00:00,1427.50998893,105.964468883,526.062832284,0.0,243.2593065,302.612436532,389.448243705,287.899776034,56.6466996096,44.9017680613
 03/07  17:00:00,1437.58658598,106.178884108,529.304164034,0.0,243.2593065,310.10971186,421.485309243,300.835952493,84.9700494144,35.6793073359
 03/07  18:00:00,1443.63223561,106.350636347,535.360014995,0.0,243.2593065,310.10971186,424.210537526,312.837388579,84.9700494144,26.403099533
 03/07  19:00:00,1201.8223148,96.9839232332,553.502894056,0.0,166.938926447,199.110933808,433.705568802,322.444903235,84.9700494144,26.2906161518
 03/07  20:00:00,1198.35346647,96.9839232332,557.572519435,0.0,166.938926447,191.61365848,404.965685807,330.78792041,56.6466996096,17.531065787
 03/07  21:00:00,1070.0603106,96.9839232332,563.476238638,0.0,100.150657288,124.558693486,455.787902474,372.850928312,56.6466996096,26.290274552
 03/07  22:00:00,1040.52640438,96.9839232332,573.958314444,0.0,100.150657288,124.558693486,442.4384454,382.477498815,42.4850247072,17.4759218786
 03/07  23:00:00,981.56212135,96.9839232332,582.508332539,0.0,46.0930336215,124.558693486,448.260925598,402.467998272,28.3233498048,17.4695775211
 03/07  24:00:00,996.592266537,96.9839232332,597.428639344,0.0,46.0930336215,124.558693486,441.60325185,409.97137251,14.1616749024,17.4702044374
 03/08  01:00:00,985.54351041,96.9839232332,599.188340815,0.0,46.0930336215,113.312780494,437.95841386,414.823087848,5.66466996096,17.4706560509
 03/08  02:00:00,984.280114836,96.9839232332,597.962525898,0.0,46.0930336215,113.312780494,442.0088221,418.872993746,5.66466996096,17.4711583933
 03/08  03:00:00,982.661781296,96.9839232332,596.789391282,0.0,46.0930336215,113.312780494,445.879842368,422.743446435,5.66466996096,17.4717259721
 03/08  04:00:00,980.722742908,96.9839232332,595.121058587,0.0,46.0930336215,113.312780494,449.577584987,426.440606895,5.66466996096,17.4723081312
 03/08  05:00:00,1070.637041,96.9839232332,594.609714649,0.0,100.150657288,148.969399434,432.668594161,409.535109563,5.66466996096,17.4688146372
 03/08  06:00:00,1072.20309048,97.4394828552,594.484982873,0.0,100.150657288,149.894399434,635.636785997,604.005625268,14.1616749024,17.469485826
 03/08  07:00:00,1300.32512229,99.6660715175,594.854041792,0.0,176.471037341,302.612436532,474.46568268,428.673710282,28.3233498048,17.4686225938
 03/08  08:00:00,1415.0902025,101.59357583,596.080586379,0.0,243.2593065,310.10971186,455.968067164,378.151849273,42.4850247072,35.3311931841
 03/08  09:00:00,1446.10339502,102.469111319,584.166477716,0.0,243.2593065,310.10971186,438.376222561,346.176922842,56.6466996096,35.5526001098
 03/08  10:00:00,1453.81543622,103.549193923,555.632310986,0.0,243.2593065,302.612436532,401.401612272,323.176478187,42.4850247072,35.7401093778
 03/08  11:00:00,1437.58889093,104.842964627,528.750582858,0.0,243.2593065,310.10971186,429.298423403,304.477731682,70.808374512,54.0123172089
 03/08  12:00:00,1431.88474343,106.159886172,520.042802861,0.0,243.2593065,310.10971186,417.83054571,292.874025113,70.808374512,54.1481460844
 03/08  13:00:00,1390.08256897,107.370816583,518.880135269,0.0,243.2593065,310.10971186,400.69566975,285.070248552,70.808374512,44.8170466861
 03/08  14:00:00,1419.65980048,108.367800523,513.999899566,0.0,243.2593065,302.612436532,379.496292753,277.730770557,56.6466996096,45.1188225859
 03/08  15:00:00,1421.22023335,109.370540339,514.717916187,0.0,243.2593065,302.612436532,361.09518397,264.59744122,42.4850247072,54.0127180428
 03/08  16:00:00,1418.43247162,110.750491924,510.817881889,0.0,243.2593065,302.612436532,354.284280153,252.741216871,56.6466996096,44.8963636728
 03/08  17:00:00,1424.2632316,111.810551553,509.043243618,0.0,243.2593065,310.10971186,381.735075025,252.167210037,84.9700494144,44.5978155741
 03/08  18:00:00,1431.37358755,111.741485872,516.744145266,0.0,243.2593065,310.10971186,377.499447547,266.124995334,84.9700494144,26.404402799
 03/08  19:00:00,1194.90952608,96.9839232332,546.334291314,0.0,166.938926447,199.110933808,395.948181466,293.448239586,84.9700494144,17.5298924651
 03/08  20:00:00,1196.14786657,96.9839232332,554.666163991,0.0,166.938926447,191.61365848,391.330733983,308.397670169,56.6466996096,26.2863642039
 03/08  21:00:00,1067.53361655,96.9839232332,560.367145643,0.0,100.150657288,124.558693486,427.0222988,352.842250806,56.6466996096,17.5333483845
 03/08  22:00:00,1037.78906639,96.9839232332,570.818855827,0.0,100.150657288,124.558693486,423.204463054,363.245351215,42.4850247072,17.4740871317
 03/08  23:00:00,980.285849791,96.9839232332,581.642922471,0.0,46.0930336215,124.558693486,430.331961217,384.540786076,28.3233498048,17.4678253364
 03/08  24:00:00,984.23727271,96.9839232332,584.968359077,0.0,46.0930336215,124.558693486,423.592447083,391.96234833,14.1616749024,17.4684238508
 03/09  01:00:00,971.05420963,96.9839232332,584.1850067,0.0,46.0930336215,113.312780494,419.665891317,396.530418044,5.66466996096,17.4708033125
 03/09  02:00:00,977.281360848,96.9839232332,590.869734148,0.0,46.0930336215,113.312780494,425.888018801,402.75404121,5.66466996096,17.4693076306
 03/09  03:00:00,976.210496964,96.9839232332,590.510817324,0.0,46.0930336215,113.312780494,432.056295945,408.921766068,5.66466996096,17.4698599158
 03/09  04:00:00,973.308255419,96.9839232332,587.890226113,0.0,46.0930336215,113.312780494,435.941345041,412.806256395,5.66466996096,17.4704186851
 03/09  05:00:00,1062.91464447,96.9839232332,587.082404425,0.0,100.150657288,148.969399434,419.408795326,396.273147305,5.66466996096,17.4709780597
 03/09  06:00:00,1067.18382054,98.0054667898,588.721884176,0.0,100.150657288,149.894399434,575.490784827,543.856806506,14.1616749024,17.4723034192
 03/09  07:00:00,1298.22925939,100.776383268,591.633758873,0.0,176.471037341,302.612436532,445.939538456,400.144006151,28.3233498048,17.4721825
 03/09  08:00:00,1409.63304453,102.613889172,589.309708519,0.0,243.2593065,310.10971186,438.479734537,360.653665032,42.4850247072,35.3410447978
 03/09  09:00:00,1451.00835051,103.405498336,588.590460731,0.0,243.2593065,310.10971186,440.54081648,348.331645534,56.6466996096,35.5624713364
 03/09  10:00:00,1465.29873732,104.809261914,566.922878991,0.0,243.2593065,302.612436532,406.193154406,319.031180185,42.4850247072,44.6769495148
 03/09  11:00:00,1433.41671426,105.939309661,523.003810019,0.0,243.2593065,310.10971186,413.429957044,297.615621993,70.808374512,45.0059605385
 03/09  12:00:00,1434.10763142,106.311292667,521.810891921,0.0,243.2593065,310.10971186,419.784494563,294.835698102,70.808374512,54.1404219481
 03/09  13:00:00,1396.35566677,106.882941092,526.070371675,0.0,243.2593065,310.10971186,410.690286304,295.072405268,70.808374512,44.8095065247
 03/09  14:00:00,1426.59014492,107.073765125,522.742257649,0.0,243.2593065,302.612436532,413.323997591,302.527247679,56.6466996096,54.1500503022
 03/09  15:00:00,1421.62524548,107.78344595,516.078206636,0.0,243.2593065,302.612436532,383.661034581,296.171519006,42.4850247072,45.0044908677
 03/09  16:00:00,1438.18130731,108.023832745,532.666246264,0.0,243.2593065,302.612436532,412.632374481,302.110878768,56.6466996096,53.874796103
 03/09  17:00:00,1454.65515547,109.269821502,541.599074582,0.0,243.2593065,310.10971186,411.940006047,291.304721274,84.9700494144,35.6652353587
 03/09  18:00:00,1474.81847655,109.836727953,563.757780388,0.0,243.2593065,310.10971186,401.7245196,290.353777714,84.9700494144,26.400692472
 03/09  19:00:00,1234.55867422,96.9839232332,588.555374369,0.0,166.938926447,199.110933808,423.367215609,320.863602365,84.9700494144,17.5335638295
 03/09  20:00:00,1230.82816384,96.9839232332,592.551659004,0.0,166.938926447,191.61365848,419.357829757,336.422501783,56.6466996096,26.2886283646
 03/09  21:00:00,1087.71321408,96.9839232332,584.804790466,0.0,100.150657288,124.558693486,453.50822751,379.33030798,56.6466996096,17.5312199195
 03/09  22:00:00,1039.83410016,96.9839232332,576.289697095,0.0,100.150657288,124.558693486,450.181431569,390.217898442,42.4850247072,17.4785084196
 03/09  23:00:00,920.630520037,96.9839232332,520.733192506,0.0,46.0930336215,124.558693486,464.405064334,413.86483352,28.3233498048,22.2168810092
 03/09  24:00:00,826.659021385,96.9839232332,425.057070817,0.0,46.0930336215,124.558693486,459.292829775,423.687405674,14.1616749024,21.4437491986
 03/10  01:00:00,836.442785853,96.9839232332,443.050516726,0.0,46.0930336215,113.312780494,452.166785765,429.035993881,5.66466996096,17.4661219234
 03/10  02:00:00,851.515070088,96.9839232332,442.108509297,0.0,46.0930336215,113.312780494,457.863163006,434.731933732,5.66466996096,17.4665593136
 03/10  03:00:00,860.529007969,96.9839232332,437.586957859,0.0,46.0930336215,113.312780494,462.871494444,439.739751741,5.66466996096,17.4670727424
 03/10  04:00:00,851.877677488,96.9839232332,426.212286554,0.0,46.0930336215,113.312780494,468.430413119,445.298139993,5.66466996096,17.4676031649
 03/10  05:00:00,934.448969544,96.9839232332,406.903647677,0.0,100.150657288,148.969399434,453.317256969,430.184450309,5.66466996096,17.4681366992
 03/10  06:00:00,932.777964369,97.5327764088,397.281461425,0.0,100.150657288,149.894399434,659.70602651,628.075653403,14.1616749024,17.4686982039
