Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/10  07:00:00,1144.35058009,100.179024526,384.075685729,0.0,176.471037341,302.612436532,511.377879536,465.585300031,28.3233498048,17.4692297006
 03/10  08:00:00,1247.28206544,101.883056965,374.798937177,0.0,243.2593065,310.10971186,493.91350434,424.925299218,42.4850247072,26.5031804142
 03/10  09:00:00,1287.01631623,102.523692399,373.21212742,0.0,243.2593065,310.10971186,494.248348036,402.030992783,56.6466996096,35.5706556428
 03/10  10:00:00,1330.43854998,102.914539457,383.461321366,0.0,243.2593065,302.612436532,483.280406675,396.12772553,42.4850247072,44.667656438
 03/10  11:00:00,1340.22893863,103.22519997,391.185353743,0.0,243.2593065,310.10971186,511.191867074,386.37331773,70.808374512,54.0101748324
 03/10  12:00:00,1350.20040146,103.504254098,403.411072733,0.0,243.2593065,310.10971186,497.119900259,381.192465387,70.808374512,45.1190603597
 03/10  13:00:00,1323.71164019,103.752644796,412.93266381,0.0,243.2593065,310.10971186,493.678373937,378.061054307,70.808374512,44.8089451181
 03/10  14:00:00,1356.1812367,104.013547368,414.106561747,0.0,243.2593065,302.612436532,483.283296476,372.495539003,56.6466996096,54.1410578634
 03/10  15:00:00,1364.65290355,104.29085385,425.838260266,0.0,243.2593065,302.612436532,460.473028226,363.976324962,42.4850247072,54.0116785566
 03/10  16:00:00,1374.18828293,104.589887874,434.987610563,0.0,243.2593065,302.612436532,449.381425405,347.844253829,56.6466996096,44.890471966
 03/10  17:00:00,1382.95616094,104.997350215,436.585157271,0.0,243.2593065,310.10971186,457.645609999,337.003607561,84.9700494144,35.6719530235
 03/10  18:00:00,1356.40940006,105.24000379,403.78631375,0.0,243.2593065,310.10971186,454.334128858,342.963516224,84.9700494144,26.400563219
 03/10  19:00:00,1045.33927248,96.9839232332,356.243146126,0.0,166.938926447,199.110933808,480.956715965,369.698353807,84.9700494144,26.2883127434
 03/10  20:00:00,1025.22297227,96.9839232332,336.906171165,0.0,166.938926447,191.61365848,457.513768707,383.336952463,56.6466996096,17.5301166348
 03/10  21:00:00,877.599891064,96.9839232332,322.699808945,0.0,100.150657288,124.558693486,509.307809586,426.372415824,56.6466996096,26.2886941518
 03/10  22:00:00,825.957138308,96.9839232332,313.845244541,0.0,100.150657288,124.558693486,495.037773802,435.077807014,42.4850247072,17.4749420807
 03/10  23:00:00,747.125993206,96.9839232332,302.037362683,0.0,46.0930336215,124.558693486,502.34820178,456.556319462,28.3233498048,17.468532513
 03/10  24:00:00,738.308407304,96.9839232332,293.871016615,0.0,46.0930336215,124.558693486,496.870324733,465.239577822,14.1616749024,17.4690720087
 03/11  01:00:00,724.047065969,96.9839232332,292.422987439,0.0,46.0930336215,113.312780494,493.599504069,470.465422646,5.66466996096,17.4694114616
 03/11  02:00:00,723.310204581,96.9839232332,291.648680196,0.0,46.0930336215,113.312780494,499.617656829,476.483172949,5.66466996096,17.4698139191
 03/11  03:00:00,722.841311425,96.9839232332,291.216161026,0.0,46.0930336215,113.312780494,505.85801899,482.723060438,5.66466996096,17.4702885906
 03/11  04:00:00,722.701249444,96.9839232332,291.048505301,0.0,46.0930336215,113.312780494,511.123866966,487.988417342,5.66466996096,17.4707796634
 03/11  05:00:00,730.33363026,96.9839232332,290.715911216,0.0,55.6251445156,113.312780494,505.870783302,482.734839508,5.66466996096,17.4712738331
 03/11  06:00:00,730.817794952,96.9839232332,290.974324168,0.0,55.6251445156,113.312780494,518.932309186,487.298866361,14.1616749024,17.4717679232
 03/11  07:00:00,793.768979481,96.9839232332,290.820421111,0.0,65.1572554096,176.889270242,473.949131836,428.161240212,28.3233498048,17.4645418194
 03/11  08:00:00,902.719454902,97.3161214578,290.066726011,0.0,109.682768182,220.96816451,774.82242126,714.868619937,42.4850247072,17.4687766162
 03/11  09:00:00,909.412316511,97.3107821681,289.710502287,0.0,109.682768182,220.96816451,675.340976603,592.331575993,56.6466996096,26.3627010006
 03/11  10:00:00,1029.38453823,97.7041435287,299.946906973,0.0,131.945524568,266.955817592,625.437142462,556.434436433,42.4850247072,26.5176813212
 03/11  11:00:00,1037.16943653,97.7365418967,306.256573137,0.0,131.945524568,274.45309292,647.206895664,540.832754181,70.808374512,35.5657669709
 03/11  12:00:00,1044.45559686,97.7943259558,317.214162367,0.0,131.945524568,274.45309292,647.501660479,532.250577397,70.808374512,44.4427085701
 03/11  13:00:00,1014.46626321,97.9103638064,325.358608658,0.0,131.945524568,274.45309292,616.738110729,510.397994005,70.808374512,35.5317422117
 03/11  14:00:00,1008.8949749,97.9593762455,337.186563757,0.0,131.945524568,266.955817592,600.418752212,508.237575174,56.6466996096,35.5344774286
 03/11  15:00:00,1025.31953786,98.0237814307,357.153180177,0.0,131.945524568,266.955817592,581.604454821,503.583933541,42.4850247072,35.5354965725
 03/11  16:00:00,981.043621939,96.9839232332,368.44875885,0.0,109.682768182,212.545889182,467.65070192,375.457238269,56.6466996096,35.5467640422
 03/11  17:00:00,981.079071872,96.9839232332,369.248295731,0.0,109.682768182,220.04316451,501.350383315,380.839759344,84.9700494144,35.5405745561
 03/11  18:00:00,925.560989161,96.9839232332,369.954494713,0.0,109.682768182,220.04316451,497.433826064,385.97223274,84.9700494144,26.4915439089
 03/11  19:00:00,903.235144852,96.9839232332,381.655932667,0.0,100.150657288,199.110933808,525.363697522,422.92350361,84.9700494144,17.4701444972
 03/11  20:00:00,915.797580686,96.9839232332,402.123540992,0.0,100.150657288,191.61365848,508.304700467,434.187245047,56.6466996096,17.4707558105
 03/11  21:00:00,789.842264031,96.9839232332,379.338326146,0.0,55.6251445156,124.558693486,559.927540305,485.809467376,56.6466996096,17.4713733188
 03/11  22:00:00,771.729615826,96.9839232332,355.677145667,0.0,55.6251445156,124.558693486,554.682502372,486.878925454,42.4850247072,25.3185522105
 03/11  23:00:00,756.738840388,96.9839232332,342.126333359,0.0,46.0930336215,124.558693486,552.269999843,505.606094577,28.3233498048,18.3405554612
 03/11  24:00:00,759.64483056,96.9839232332,323.050459552,0.0,46.0930336215,124.558693486,545.350585649,513.72323759,14.1616749024,17.4656731566
 03/12  01:00:00,722.501539545,96.9839232332,302.642394467,0.0,34.9616554283,113.312780494,555.793819856,532.663176219,5.66466996096,17.4659736768
 03/12  02:00:00,708.196787951,96.9839232332,293.46265421,0.0,34.9616554283,113.312780494,560.496838822,537.365822628,5.66466996096,17.4663462329
 03/12  03:00:00,706.354596875,96.9839232332,291.87012983,0.0,34.9616554283,113.312780494,559.113401156,535.981936972,5.66466996096,17.4667942233
 03/12  04:00:00,693.423616276,96.9839232332,270.648885846,0.0,44.4937663224,113.312780494,571.034605112,547.902675924,5.66466996096,17.4672592274
 03/12  05:00:00,685.216192205,96.9839232332,256.998962282,0.0,44.4937663224,113.312780494,597.72692372,566.097521347,14.1616749024,17.4677274714
 03/12  06:00:00,761.358629474,96.9839232332,255.678291452,0.0,54.0258772165,176.889270242,550.021157455,504.229611947,28.3233498048,17.4681957029
 03/12  07:00:00,751.401252627,96.9839232332,244.766419433,0.0,54.0258772165,184.38654557,571.862822272,511.909134411,42.4850247072,17.4686631539
 03/12  08:00:00,814.382696791,96.9839232332,237.109131585,0.0,65.1572554096,220.04316451,575.303313882,501.089567716,56.6466996096,17.5670465562
 03/12  09:00:00,805.496405083,96.9839232332,235.897093365,0.0,65.1572554096,212.545889182,576.596662087,498.801501412,42.4850247072,35.3101359685
 03/12  10:00:00,822.994678801,96.9839232332,245.203260534,0.0,65.1572554096,220.04316451,588.932770376,482.626181661,70.808374512,35.4982142034
 03/12  11:00:00,836.435609568,96.9839232332,252.350275395,0.0,65.1572554096,220.04316451,582.571764497,476.266228681,70.808374512,35.4971613046
 03/12  12:00:00,838.527131521,96.9839232332,253.345868765,0.0,65.1572554096,220.04316451,583.23953545,476.935094507,70.808374512,35.4960664312
 03/12  13:00:00,831.672282228,96.9839232332,253.905501947,0.0,65.1572554096,212.545889182,569.035580964,476.89390811,56.6466996096,35.494973245
 03/12  14:00:00,853.908742208,96.9839232332,274.113017194,0.0,65.1572554096,212.545889182,526.706060281,448.727151407,42.4850247072,35.4938841665
 03/12  15:00:00,871.127465268,96.9839232332,288.890569474,0.0,65.1572554096,212.545889182,521.151381576,429.01188265,56.6466996096,35.492799317
 03/12  16:00:00,867.688832036,96.9839232332,301.952301903,0.0,65.1572554096,220.04316451,540.763420874,420.30165277,84.9700494144,35.4917186903
 03/12  17:00:00,835.94951092,96.9839232332,311.081163047,0.0,54.0258772165,184.38654557,541.150720136,429.693922411,84.9700494144,26.4867483102
 03/12  18:00:00,804.902127864,96.9839232332,303.422218757,0.0,44.4937663224,163.454314868,569.997183031,467.556926194,84.9700494144,17.4702074221
 03/12  19:00:00,802.501699644,96.9839232332,296.896980683,0.0,44.4937663224,155.95703954,564.741604375,490.624257527,56.6466996096,17.470647239
 03/12  20:00:00,757.251522644,96.9839232332,285.645480771,0.0,44.4937663224,124.558693486,614.663218833,540.545415391,56.6466996096,17.4711038324
 03/12  21:00:00,738.192265994,96.9839232332,267.989797254,0.0,44.4937663224,124.558693486,627.37431379,567.420485929,42.4850247072,17.468803153
 03/12  22:00:00,723.476138705,96.9839232332,260.166471728,0.0,34.9616554283,124.558693486,638.239984161,592.45192377,28.3233498048,17.4647105862
 03/12  23:00:00,712.014827841,96.9839232332,248.555486114,0.0,34.9616554283,124.558693486,644.957319318,613.330491593,14.1616749024,17.4651528228
 03/12  24:00:00,693.601889258,96.9839232332,240.738148369,0.0,34.9616554283,113.312780494,655.403492227,632.273203018,5.66466996096,17.4656192474
 03/13  01:00:00,694.238392797,96.9839232332,229.389289069,0.0,46.0930336215,113.312780494,678.814326179,655.683740054,5.66466996096,17.4659161642
 03/13  02:00:00,682.345964973,96.9839232332,221.203986869,0.0,46.0930336215,113.312780494,695.127200265,671.996297375,5.66466996096,17.4662329287
 03/13  03:00:00,678.858743396,96.9839232332,219.648846017,0.0,46.0930336215,113.312780494,699.048788653,675.917477317,5.66466996096,17.4666413756
 03/13  04:00:00,765.789271923,96.9839232332,218.652670415,0.0,100.150657288,148.969399434,668.125171853,644.991497927,5.66466996096,17.4690039651
 03/13  05:00:00,770.587661736,96.9839232332,218.690582819,0.0,100.150657288,149.894399434,1153.72494681,1122.09395537,14.1616749024,17.4693165342
 03/13  06:00:00,998.848385356,97.292167288,218.371005512,0.0,176.471037341,302.612436532,762.222487526,716.431102038,28.3233498048,17.4680356837
 03/13  07:00:00,1114.16688161,97.5967849556,218.151543647,0.0,243.2593065,310.10971186,720.254388327,642.438826987,42.4850247072,35.3305366329
 03/13  08:00:00,1154.85377134,97.723764718,227.841979336,0.0,243.2593065,310.10971186,684.700517333,592.503456539,56.6466996096,35.5503611842
 03/13  09:00:00,1222.72551453,97.8195265889,264.118184853,0.0,243.2593065,302.612436532,626.21123744,544.384051154,42.4850247072,39.3421615784
 03/13  10:00:00,1265.46857529,97.9013794993,296.675232711,0.0,243.2593065,310.10971186,628.365858352,507.195096706,70.808374512,50.362387134
 03/13  11:00:00,1299.88164676,97.9751783703,327.745330373,0.0,243.2593065,310.10971186,606.069236309,481.124139612,70.808374512,54.1367221846
 03/13  12:00:00,1297.69620843,98.1248957122,365.831684796,0.0,243.2593065,310.10971186,574.097533013,458.480967225,70.808374512,44.8081912761
 03/13  13:00:00,1349.38809412,98.3353092908,385.384433928,0.0,243.2593065,302.612436532,543.638528012,441.884775894,56.6466996096,45.1070525079
 03/13  14:00:00,1364.93240235,98.6466823029,400.664952463,0.0,243.2593065,302.612436532,523.610547552,427.127287525,42.4850247072,53.9982353201
 03/13  15:00:00,1375.90492222,99.0282016771,411.235013444,0.0,243.2593065,302.612436532,513.777624309,412.247060301,56.6466996096,44.8838643985
 03/13  16:00:00,1374.47516753,99.3906841915,402.593094297,0.0,243.2593065,310.10971186,533.340457546,403.782585254,84.9700494144,44.5878228775
 03/13  17:00:00,1367.72971433,99.7064223055,395.178787113,0.0,243.2593065,310.10971186,525.61216953,414.243107107,84.9700494144,26.3990130087
 03/13  18:00:00,1100.67321092,96.9839232332,394.244009741,0.0,166.938926447,199.110933808,494.807720231,392.306559619,84.9700494144,17.5311111976
 03/13  19:00:00,1105.29580115,96.9839232332,393.927399,0.0,166.938926447,191.61365848,474.649954351,400.474558547,56.6466996096,17.5286961946
 03/13  20:00:00,952.856166907,96.9839232332,371.964971495,0.0,100.150657288,124.558693486,527.981134928,445.047961803,56.6466996096,26.2864735144
 03/13  21:00:00,895.933232889,96.9839232332,355.845191116,0.0,100.150657288,124.558693486,513.556972091,453.593890128,42.4850247072,17.4780572562
 03/13  22:00:00,814.868905423,96.9839232332,343.782219763,0.0,46.0930336215,124.558693486,519.903171711,474.115801609,28.3233498048,17.4640202977
 03/13  23:00:00,805.876851011,96.9839232332,335.517338834,0.0,46.0930336215,124.558693486,511.768702065,480.142410486,14.1616749024,17.4646166771
 03/13  24:00:00,779.425462007,96.9839232332,323.78916512,0.0,46.0930336215,113.312780494,509.268753232,486.137113197,5.66466996096,17.4669700747
 03/14  01:00:00,757.798664096,96.9839232332,305.404769591,0.0,46.0930336215,113.312780494,516.044464397,492.914500677,5.66466996096,17.4652937592
 03/14  02:00:00,748.574869748,96.9839232332,297.828909459,0.0,46.0930336215,113.312780494,520.967680978,497.837439803,5.66466996096,17.4655712134
 03/14  03:00:00,747.400521296,96.9839232332,296.85780849,0.0,46.0930336215,113.312780494,526.14068572,503.010071655,5.66466996096,17.4659441041
 03/14  04:00:00,836.442013984,96.9839232332,295.077531993,0.0,100.150657288,148.969399434,507.697838042,484.566829213,5.66466996096,17.4663388676
 03/14  05:00:00,836.646936596,97.1895231836,294.125108087,0.0,100.150657288,149.894399434,878.555303605,846.924555451,14.1616749024,17.4690732512
 03/14  06:00:00,1058.82906647,97.8939036735,293.243703973,0.0,176.471037341,302.612436532,609.521009549,563.728608217,28.3233498048,17.4690515263
 03/14  07:00:00,1171.03779591,98.2344061908,292.834887386,0.0,243.2593065,310.10971186,595.409179156,517.595811285,42.4850247072,35.328343164
 03/14  08:00:00,1212.00365786,98.7994632434,302.43112141,0.0,243.2593065,310.10971186,585.856625335,493.662200864,56.6466996096,35.5477248609
 03/14  09:00:00,1272.24327534,99.3574928218,329.354879958,0.0,243.2593065,302.612436532,545.635193068,467.416426138,42.4850247072,35.7337422226
 03/14  10:00:00,1316.89548164,99.7583293364,366.404104351,0.0,243.2593065,310.10971186,570.865896267,446.063200875,70.808374512,53.9943208801
 03/14  11:00:00,1360.41016973,100.52307747,418.134257328,0.0,243.2593065,310.10971186,537.380718297,412.441643066,70.808374512,54.1307007192
 03/14  12:00:00,1405.42227688,101.176739819,510.614949811,0.0,243.2593065,310.10971186,506.178626677,390.566896904,70.808374512,44.8033552604
 03/14  13:00:00,1471.53683817,101.796557692,541.548354906,0.0,243.2593065,302.612436532,478.836128323,377.087619846,56.6466996096,45.1018088683
 03/14  14:00:00,1488.62902691,102.252478691,547.414507144,0.0,243.2593065,302.612436532,462.039577176,365.557808864,42.4850247072,53.9967436041
 03/14  15:00:00,1496.02100301,102.484631013,547.291339783,0.0,243.2593065,302.612436532,459.900344483,358.365894351,56.6466996096,44.8877505227
 03/14  16:00:00,1501.51874522,102.876444571,546.283989644,0.0,243.2593065,310.10971186,478.363747998,348.804528333,84.9700494144,44.5891702501
 03/14  17:00:00,1503.20760795,103.20624958,546.679512854,0.0,243.2593065,310.10971186,452.304340291,349.728483016,84.9700494144,17.6058078601
 03/14  18:00:00,1229.71746489,96.9839232332,543.825752602,0.0,166.938926447,199.110933808,459.563208205,348.306993971,84.9700494144,26.2861648195
 03/14  19:00:00,1124.75079862,96.9839232332,436.05263862,0.0,166.938926447,191.61365848,442.506339852,368.332708829,56.6466996096,17.5269314134
 03/14  20:00:00,992.196642807,96.9839232332,433.633429593,0.0,100.150657288,124.558693486,498.879699413,415.949335665,56.6466996096,26.2836641385
 03/14  21:00:00,957.42465982,96.9839232332,437.328064363,0.0,100.150657288,124.558693486,485.09442819,425.133250274,42.4850247072,17.4761532089
 03/14  22:00:00,890.735977906,96.9839232332,434.967805693,0.0,46.0930336215,124.558693486,489.26197029,443.468992271,28.3233498048,17.4696282147
 03/14  23:00:00,893.053133812,96.9839232332,436.404387896,0.0,46.0930336215,124.558693486,480.660467352,449.028774173,14.1616749024,17.4700182761
 03/14  24:00:00,869.361073609,96.9839232332,425.816221,0.0,46.0930336215,113.312780494,478.423431305,455.28832955,5.66466996096,17.4704317942
 03/15  01:00:00,849.614924253,96.9839232332,406.326152216,0.0,46.0930336215,113.312780494,484.608551182,461.473322727,5.66466996096,17.4705584943
 03/15  02:00:00,851.188933243,96.9839232332,407.889083603,0.0,46.0930336215,113.312780494,487.704782121,464.577008336,5.66466996096,17.4631038241
 03/15  03:00:00,817.917348605,96.9839232332,381.094049419,0.0,46.0930336215,113.312780494,494.289552425,471.161018277,5.66466996096,17.4638641871
 03/15  04:00:00,906.212186325,96.9839232332,378.757445118,0.0,100.150657288,148.969399434,476.875124614,453.746237756,5.66466996096,17.4642168971
 03/15  05:00:00,925.485156535,97.4227664974,392.243993161,0.0,100.150657288,149.894399434,769.490960603,737.862107,14.1616749024,17.4671787009
 03/15  06:00:00,1164.78678411,98.4436639585,403.863846217,0.0,176.471037341,302.612436532,551.09986455,505.309646601,28.3233498048,17.4668681442
 03/15  07:00:00,1290.62813698,100.058496221,412.713234315,0.0,243.2593065,310.10971186,537.682517663,459.873987415,42.4850247072,35.3235055405
 03/15  08:00:00,1337.61364563,100.993512343,425.359382878,0.0,243.2593065,310.10971186,521.005414893,428.816366784,56.6466996096,35.5423484997
 03/15  09:00:00,1436.20884337,101.648065151,500.360842797,0.0,243.2593065,302.612436532,479.51927199,401.307266845,42.4850247072,35.7269804384
 03/15  10:00:00,1479.76244269,102.292066006,541.187078721,0.0,243.2593065,310.10971186,496.503605981,371.69982046,70.808374512,53.9954110085
 03/15  11:00:00,1496.03582077,102.960507201,553.784918433,0.0,243.2593065,310.10971186,471.980086015,351.21690991,70.808374512,49.9548015931
 03/15  12:00:00,1447.41138337,103.643749825,556.342106267,0.0,243.2593065,310.10971186,453.736898955,338.681300128,70.808374512,44.2472243155
 03/15  13:00:00,1466.16046485,104.504363679,545.930707444,0.0,243.2593065,302.612436532,433.509746616,327.036159028,56.6466996096,49.8268879785
 03/15  14:00:00,1474.98725595,105.237098715,542.271599657,0.0,243.2593065,302.612436532,413.536793165,317.060184644,42.4850247072,53.9915838132
 03/15  15:00:00,1468.31648964,106.029359223,533.078391589,0.0,243.2593065,302.612436532,402.33760494,300.811816819,56.6466996096,44.879088512
 03/15  16:00:00,1468.51109646,106.669593881,529.0261971,0.0,243.2593065,310.10971186,409.520384185,288.879936583,84.9700494144,35.6703981872
 03/15  17:00:00,1476.66363726,107.220056958,536.595253187,0.0,243.2593065,310.10971186,400.588752867,289.221075935,84.9700494144,26.3976275174
 03/15  18:00:00,1226.39485461,96.9839232332,560.777491725,0.0,166.938926447,199.110933808,416.81104424,305.558046407,84.9700494144,26.2829484189
 03/15  19:00:00,1245.14802836,96.9839232332,574.519265444,0.0,166.938926447,191.61365848,403.404380621,329.229385922,56.6466996096,17.5282950891
 03/15  20:00:00,1113.37659598,96.9839232332,574.65440645,0.0,100.150657288,124.558693486,460.877434455,377.946262973,56.6466996096,26.2844718724
 03/15  21:00:00,1070.09270416,96.9839232332,570.726107712,0.0,100.150657288,124.558693486,449.052423633,389.094352683,42.4850247072,17.4730462429
 03/15  22:00:00,1000.3859006,96.9839232332,566.663034357,0.0,46.0930336215,124.558693486,456.100122134,410.310261306,28.3233498048,17.4665110233
 03/15  23:00:00,997.755972589,96.9839232332,563.705552027,0.0,46.0930336215,124.558693486,448.561565444,416.933008421,14.1616749024,17.4668821208
 03/15  24:00:00,984.086628398,96.9839232332,562.679988369,0.0,46.0930336215,113.312780494,444.506677469,421.374739197,5.66466996096,17.4672683111
 03/16  01:00:00,982.317109311,96.9839232332,561.378902357,0.0,46.0930336215,113.312780494,449.527016683,426.394988333,5.66466996096,17.4673583893
 03/16  02:00:00,976.575047702,96.9839232332,561.026883116,0.0,46.0930336215,113.312780494,451.915543997,428.783289549,5.66466996096,17.4675844867
 03/16  03:00:00,976.333160632,96.9839232332,563.777189921,0.0,46.0930336215,113.312780494,454.364779178,431.232224851,5.66466996096,17.4678843659
 03/16  04:00:00,1065.42117373,96.9839232332,564.821870223,0.0,100.150657288,148.969399434,437.472465223,414.339593919,5.66466996096,17.4682013429
 03/16  05:00:00,1067.53603432,97.4960548632,565.148593217,0.0,100.150657288,149.894399434,650.788592855,619.158368434,14.1616749024,17.4685495187
 03/16  06:00:00,1278.6186576,99.896581251,569.463903099,0.0,176.471037341,302.612436532,487.371331077,441.579111726,28.3233498048,17.4688695467
 03/16  07:00:00,1397.65965807,101.530458346,574.95028337,0.0,243.2593065,310.10971186,475.337166141,406.352256359,42.4850247072,26.4998850752
 03/16  08:00:00,1433.36406116,102.079404534,577.213806247,0.0,243.2593065,310.10971186,485.129128868,392.918420793,56.6466996096,35.5640084652
 03/16  09:00:00,1468.76098497,102.488948355,578.686577871,0.0,243.2593065,302.612436532,473.930562782,386.789653474,42.4850247072,44.6558846002
 03/16  10:00:00,1481.39365759,102.837585777,582.458702898,0.0,243.2593065,310.10971186,501.207414763,376.407190434,70.808374512,53.9918498175
 03/16  11:00:00,1486.5447853,103.157184902,585.496375784,0.0,243.2593065,310.10971186,485.454241506,369.544539559,70.808374512,45.1013274347
 03/16  12:00:00,1447.61316908,103.442877784,587.412085315,0.0,243.2593065,310.10971186,480.321419934,364.7183899,70.808374512,44.7946555215
 03/16  13:00:00,1482.11579211,103.759742326,588.545612628,0.0,243.2593065,302.612436532,472.298960442,361.535121639,56.6466996096,54.1171391934
 03/16  14:00:00,1480.81141183,104.074230981,587.356487543,0.0,243.2593065,302.612436532,448.021737447,360.544930624,42.4850247072,44.9917821162
 03/16  15:00:00,1480.59877008,104.318279532,586.919199707,0.0,243.2593065,302.612436532,474.161321547,363.656071543,56.6466996096,53.8585503951
 03/16  16:00:00,1487.59872868,104.752248422,586.794772947,0.0,243.2593065,310.10971186,477.631625379,357.005931796,84.9700494144,35.6556441681
 03/16  17:00:00,1487.84100907,105.00973983,586.756596024,0.0,243.2593065,310.10971186,469.434985157,358.068921534,84.9700494144,26.3960142089
 03/16  18:00:00,1099.25774557,96.9839232332,474.56486445,0.0,166.938926447,199.110933808,470.72210288,368.221325183,84.9700494144,17.5307282828
 03/16  19:00:00,1045.49502015,96.9839232332,417.060199807,0.0,166.938926447,191.61365848,464.092597619,381.161931613,56.6466996096,26.2839663965
 03/16  20:00:00,911.846542868,96.9839232332,413.653413145,0.0,100.150657288,124.558693486,498.880771698,424.707099096,56.6466996096,17.526972992
 03/16  21:00:00,860.381500809,96.9839232332,401.671146259,0.0,100.150657288,124.558693486,488.192777441,428.232422454,42.4850247072,17.4753302796
 03/16  22:00:00,781.400540296,96.9839232332,383.707332628,0.0,46.0930336215,124.558693486,494.749050496,448.956749338,28.3233498048,17.4689513538
 03/16  23:00:00,765.223727454,96.9839232332,353.029192037,0.0,46.0930336215,124.558693486,493.397535776,461.766591838,14.1616749024,17.4692690357
 03/16  24:00:00,747.975221332,96.9839232332,335.395172203,0.0,46.0930336215,113.312780494,498.990134246,475.855783699,5.66466996096,17.4696805863
 03/17  01:00:00,737.684796005,96.9839232332,321.29028614,0.0,46.0930336215,113.312780494,495.855984361,472.721602498,5.66466996096,17.4697119025
 03/17  02:00:00,734.110304577,96.9839232332,312.042394505,0.0,46.0930336215,113.312780494,509.38850066,477.536384573,5.66466996096,26.1874461263
 03/17  03:00:00,713.859731985,96.9839232332,289.884884638,0.0,46.0930336215,113.312780494,510.675948651,487.548302377,5.66466996096,17.4629763126
 03/17  04:00:00,780.637330757,96.9839232332,265.22756951,0.0,100.150657288,148.969399434,509.439204846,486.311278613,5.66466996096,17.4632562719
 03/17  05:00:00,779.408361939,97.5193588942,256.857474197,0.0,100.150657288,149.894399434,777.752253922,746.127004666,14.1616749024,17.463574354
 03/17  06:00:00,1012.11392359,99.1787353861,255.48799486,0.0,176.471037341,302.612436532,571.87163408,526.084418968,28.3233498048,17.4638653069
 03/17  07:00:00,1122.76737031,100.947524054,244.920769473,0.0,243.2593065,310.10971186,551.661753163,482.672887926,42.4850247072,26.5038405296
 03/17  08:00:00,1159.37970687,101.79197596,238.488539187,0.0,243.2593065,310.10971186,548.226959739,456.028011829,56.6466996096,35.5522483001
 03/17  09:00:00,1204.31286091,102.318983206,247.639208871,0.0,243.2593065,302.612436532,524.23248759,437.087046597,42.4850247072,44.6604162853
 03/17  10:00:00,1220.20790136,102.779356396,254.198205984,0.0,243.2593065,310.10971186,531.257309539,415.458507464,70.808374512,44.9904275638
 03/17  11:00:00,1228.20014718,103.084684485,255.393389113,0.0,243.2593065,310.10971186,530.558280046,405.630596517,70.808374512,54.1193090172
 03/17  12:00:00,1197.02421885,103.59375445,265.690847969,0.0,243.2593065,310.10971186,504.875295427,389.271535917,70.808374512,44.7953849989
 03/17  13:00:00,1251.60829727,103.878061287,283.241230107,0.0,243.2593065,302.612436532,493.470095433,382.704698389,56.6466996096,54.1186974344
 03/17  14:00:00,1260.26503618,104.375808813,291.624092705,0.0,243.2593065,302.612436532,458.213242755,370.742879975,42.4850247072,44.9853380728
 03/17  15:00:00,1271.46737045,104.638614403,303.094474844,0.0,243.2593065,302.612436532,454.336532504,352.81237722,56.6466996096,44.8774556745
 03/17  16:00:00,1291.11738421,104.66548783,311.843039452,0.0,243.2593065,310.10971186,470.013785627,340.463395533,84.9700494144,44.5803406789
 03/17  17:00:00,1283.04236007,104.595662624,303.143962747,0.0,243.2593065,310.10971186,451.595463885,340.228364078,84.9700494144,26.3970503933
 03/17  18:00:00,995.803047887,96.9839232332,286.651929898,0.0,166.938926447,199.110933808,454.90792993,352.407805749,84.9700494144,17.5300747665
 03/17  19:00:00,970.285670654,96.9839232332,258.649616221,0.0,166.938926447,191.61365848,470.882620315,392.430163905,56.6466996096,21.8057568
 03/17  20:00:00,826.358047249,96.9839232332,243.436979471,0.0,100.150657288,124.558693486,539.608711343,460.957602637,56.6466996096,22.0044090968
 03/17  21:00:00,772.876881544,96.9839232332,230.853281286,0.0,100.150657288,124.558693486,548.118577404,488.156810704,42.4850247072,17.4767419926
 03/17  22:00:00,703.274440087,96.9839232332,223.033880377,0.0,46.0930336215,124.558693486,564.823678179,519.037488298,28.3233498048,17.4628400758
 03/17  23:00:00,698.20223505,96.9839232332,211.882695464,0.0,46.0930336215,124.558693486,577.404527456,545.779765303,14.1616749024,17.46308725
 03/17  24:00:00,678.47834695,96.9839232332,204.013610912,0.0,46.0930336215,113.312780494,587.007741651,563.87778098,5.66466996096,17.46529071
 03/18  01:00:00,666.09842723,96.9839232332,192.366604096,0.0,46.0930336215,113.312780494,615.912862936,592.784735722,5.66466996096,17.463457253
 03/18  02:00:00,651.996703671,96.9839232332,179.408640669,0.0,46.0930336215,113.312780494,646.644370015,623.516132546,5.66466996096,17.4635675084
 03/18  03:00:00,641.723406392,96.9839232332,169.510455825,0.0,46.0930336215,113.312780494,670.766508499,647.638052257,5.66466996096,17.463786281
 03/18  04:00:00,644.811546453,96.9839232332,164.761303568,0.0,55.6251445156,113.312780494,673.33155191,650.202851665,5.66466996096,17.464030284
 03/18  05:00:00,635.594580127,96.9839232332,153.746283432,0.0,55.6251445156,113.312780494,711.869662839,680.243708092,14.1616749024,17.464279845
 03/18  06:00:00,699.440236799,96.9839232332,146.055963072,0.0,65.1572554096,176.889270242,680.601773635,634.813893518,28.3233498048,17.464530313
 03/18  07:00:00,812.207297726,97.3277110038,144.807396323,0.0,109.682768182,220.96816451,929.881552155,869.929419312,42.4850247072,17.4671081354
 03/18  08:00:00,834.234135816,97.3205474042,164.262664958,0.0,109.682768182,220.96816451,748.889058233,665.887542786,56.6466996096,26.3548158369
 03/18  09:00:00,976.563214248,97.8048299769,196.972541128,0.0,131.945524568,266.955817592,634.672322123,565.680917378,42.4850247072,26.5063800381
 03/18  10:00:00,1021.52633343,97.9831719168,231.753042515,0.0,131.945524568,274.45309292,613.36960799,507.00474156,70.808374512,35.556491918
 03/18  11:00:00,1071.7194212,98.0197083762,278.352865536,0.0,131.945524568,274.45309292,597.625197009,482.394251591,70.808374512,44.4225709061
 03/18  12:00:00,1091.0033364,98.1862188358,324.718343655,0.0,131.945524568,274.45309292,574.211023014,467.882248996,70.808374512,35.5203995065
 03/18  13:00:00,1127.58204309,98.395396586,365.739654098,0.0,131.945524568,266.955817592,548.471308756,456.302517059,56.6466996096,35.5220920875
 03/18  14:00:00,1161.80016393,98.5470150298,396.474948312,0.0,131.945524568,266.955817592,522.890154148,444.883083693,42.4850247072,35.5220457478
 03/18  15:00:00,1102.74359461,96.9839232332,419.553985044,0.0,109.682768182,212.545889182,410.567524337,318.387593686,56.6466996096,35.5332310414
 03/18  16:00:00,1110.63606421,96.9839232332,420.87161508,0.0,109.682768182,220.04316451,435.669165964,315.174095134,84.9700494144,35.5250214151
 03/18  17:00:00,1063.06980485,96.9839232332,415.30497114,0.0,109.682768182,220.04316451,442.411340526,330.950096235,84.9700494144,26.491194876
 03/18  18:00:00,1016.35627646,96.9839232332,404.520909754,0.0,100.150657288,199.110933808,471.159156365,368.724496464,84.9700494144,17.4646104865
 03/18  19:00:00,989.366034674,96.9839232332,375.099919804,0.0,100.150657288,191.61365848,463.558444827,389.446819507,56.6466996096,17.4649257107
 03/18  20:00:00,848.122364172,96.9839232332,348.841360963,0.0,55.6251445156,124.558693486,517.587686864,443.473875158,56.6466996096,17.4671120964
 03/18  21:00:00,823.354064064,96.9839232332,328.758258237,0.0,55.6251445156,124.558693486,514.728095595,454.77764548,42.4850247072,17.4654254076
 03/18  22:00:00,802.231722855,96.9839232332,319.431374118,0.0,46.0930336215,124.558693486,519.965069997,474.176032609,28.3233498048,17.4656875838
 03/18  23:00:00,799.592980633,96.9839232332,317.362862649,0.0,46.0930336215,124.558693486,513.574200279,481.94658661,14.1616749024,17.4659387663
 03/18  24:00:00,797.343974562,96.9839232332,326.534183732,0.0,46.0930336215,113.312780494,510.70756249,487.576559101,5.66466996096,17.4663334285
 03/19  01:00:00,791.024693071,96.9839232332,333.005201122,0.0,34.9616554283,113.312780494,518.149384495,495.018508194,5.66466996096,17.46620634
 03/19  02:00:00,789.818207836,96.9839232332,333.449931187,0.0,34.9616554283,113.312780494,525.526705186,502.395753868,5.66466996096,17.4662813569
 03/19  03:00:00,778.627905224,96.9839232332,323.546426269,0.0,34.9616554283,113.312780494,535.313080758,512.181955273,5.66466996096,17.4664555237
 03/19  04:00:00,778.241471281,96.9839232332,316.23307089,0.0,44.4937663224,113.312780494,531.936772661,508.805449612,5.66466996096,17.4666530881
 03/19  05:00:00,777.85578273,96.9839232332,315.706800387,0.0,44.4937663224,113.312780494,544.633886178,513.00535535,14.1616749024,17.4668559255
 03/19  06:00:00,847.996187671,96.9839232332,315.06308874,0.0,54.0258772165,176.889270242,497.627366009,451.836956507,28.3233498048,17.4670596974
 03/19  07:00:00,839.673793991,96.9839232332,313.997446484,0.0,54.0258772165,184.38654557,506.252798743,446.300510671,42.4850247072,17.4672633648
 03/19  08:00:00,918.304115133,96.9839232332,323.48989695,0.0,65.1572554096,220.04316451,509.61680633,426.635780168,56.6466996096,26.3343265523
 03/19  09:00:00,928.098782774,96.9839232332,340.590307915,0.0,65.1572554096,212.545889182,491.713102893,422.7549727,42.4850247072,26.4731054855
 03/19  10:00:00,962.267004249,96.9839232332,369.418764059,0.0,65.1572554096,220.04316451,523.594872752,417.284176668,70.808374512,35.5023215711
 03/19  11:00:00,984.379028889,96.9839232332,397.910646165,0.0,65.1572554096,220.04316451,516.718092238,410.409557496,70.808374512,35.5001602296
 03/19  12:00:00,992.19338687,96.9839232332,410.122277594,0.0,65.1572554096,220.04316451,517.05698563,410.750590612,70.808374512,35.4980205052
 03/19  13:00:00,992.913669242,96.9839232332,423.959191446,0.0,65.1572554096,212.545889182,498.10703557,405.964446888,56.6466996096,35.4958890723
 03/19  14:00:00,1042.04679586,96.9839232332,487.109181012,0.0,65.1572554096,212.545889182,458.758295295,380.779505459,42.4850247072,35.4937651289
 03/19  15:00:00,1085.44314828,96.9839232332,541.495234219,0.0,65.1572554096,212.545889182,453.880805936,361.742457707,56.6466996096,35.4916486197
 03/19  16:00:00,1068.68215955,96.9839232332,553.431473721,0.0,65.1572554096,220.04316451,482.951960866,362.492371918,84.9700494144,35.4895395332
 03/19  17:00:00,1026.91647295,96.9839232332,558.201786544,0.0,54.0258772165,184.38654557,497.588320686,386.137848256,84.9700494144,26.4804230154
 03/19  18:00:00,999.304484017,96.9839232332,553.282304079,0.0,44.4937663224,163.454314868,534.143982687,431.710255252,84.9700494144,17.4636780207
 03/19  19:00:00,889.944680181,96.9839232332,436.680532295,0.0,44.4937663224,155.95703954,520.070490409,445.959873987,56.6466996096,17.4639168128
 03/19  20:00:00,849.250163921,96.9839232332,424.191102443,0.0,44.4937663224,124.558693486,560.802043354,486.691209889,56.6466996096,17.4641338557
 03/19  21:00:00,853.40788674,96.9839232332,429.145727134,0.0,44.4937663224,124.558693486,554.043779861,494.094409757,42.4850247072,17.4643453973
 03/19  22:00:00,840.035060175,96.9839232332,422.809084817,0.0,34.9616554283,124.558693486,557.967681315,512.179776217,28.3233498048,17.4645552934
 03/19  23:00:00,823.582665651,96.9839232332,404.997759927,0.0,34.9616554283,124.558693486,552.185231732,520.55879237,14.1616749024,17.46476446
 03/19  24:00:00,801.994200342,96.9839232332,396.054384943,0.0,34.9616554283,113.312780494,549.521500016,526.389938231,5.66466996096,17.4668918237
 03/20  01:00:00,811.734370485,96.9839232332,394.53824998,0.0,46.0930336215,113.312780494,553.03049397,529.900877867,5.66466996096,17.4649461413
 03/20  02:00:00,799.418524759,96.9839232332,382.925733613,0.0,46.0930336215,113.312780494,559.935830133,536.806183395,5.66466996096,17.4649767771
 03/20  03:00:00,802.004495448,96.9839232332,385.294490021,0.0,46.0930336215,113.312780494,564.615319254,541.485538901,5.66466996096,17.4651103915
 03/20  04:00:00,903.237816202,96.9839232332,392.47389976,0.0,100.150657288,148.969399434,536.97990907,513.849822594,5.66466996096,17.4654165144
 03/20  05:00:00,908.916766616,96.9839232332,393.346523266,0.0,100.150657288,149.894399434,1020.17794495,988.549052343,14.1616749024,17.4672177004
 03/20  06:00:00,1141.53203715,97.2650633071,393.637117398,0.0,176.471037341,302.612436532,670.327073662,624.538008751,28.3233498048,17.465715106
 03/20  07:00:00,1244.80349196,97.5697654835,382.469617397,0.0,243.2593065,310.10971186,636.355007036,558.548961043,42.4850247072,35.3210212858
 03/20  08:00:00,1278.69554013,97.697757753,376.461671928,0.0,243.2593065,310.10971186,624.622540412,532.43820592,56.6466996096,35.5376348833
 03/20  09:00:00,1325.64986836,97.7948526704,385.747143024,0.0,243.2593065,302.612436532,593.033198375,514.827280013,42.4850247072,35.7208936542
 03/20  10:00:00,1352.04947967,97.8788415313,403.024317868,0.0,243.2593065,310.10971186,612.674116779,487.885277674,70.808374512,53.9804645925
 03/20  11:00:00,1374.19805597,97.9721194128,423.506184846,0.0,243.2593065,310.10971186,587.504562786,464.135589998,70.808374512,52.5605982762
 03/20  12:00:00,1343.26480168,98.1778506014,433.948940334,0.0,243.2593065,310.10971186,559.208308308,451.0403917,70.808374512,37.3595420966
 03/20  13:00:00,1366.99640742,98.3834935236,424.724411146,0.0,243.2593065,302.612436532,553.542218016,442.784860601,56.6466996096,54.1106578054
 03/20  14:00:00,1347.96564447,98.6120660411,405.811334231,0.0,243.2593065,302.612436532,540.618796812,444.163345476,42.4850247072,53.9704266283
 03/20  15:00:00,1339.17243657,98.9920339898,396.547310787,0.0,243.2593065,302.612436532,538.714467772,437.197379467,56.6466996096,44.8703886963
 03/20  16:00:00,1333.88556882,99.3638955592,384.015683061,0.0,243.2593065,310.10971186,555.239398414,434.617479631,84.9700494144,35.6518693685
 03/20  17:00:00,1313.89910507,99.6235728185,363.909239667,0.0,243.2593065,310.10971186,558.642549369,447.277662517,84.9700494144,26.394837437
 03/20  18:00:00,1026.82143894,96.9839232332,343.335017388,0.0,166.938926447,199.110933808,528.945321579,417.694310263,84.9700494144,26.2809619024
 03/20  19:00:00,1021.73208025,96.9839232332,333.425873312,0.0,166.938926447,191.61365848,494.623405002,420.449578707,56.6466996096,17.5271266858
 03/20  20:00:00,888.179577895,96.9839232332,331.679609713,0.0,100.150657288,124.558693486,531.145336009,456.971750084,56.6466996096,17.5268863151
 03/20  21:00:00,860.607669446,96.9839232332,341.332582241,0.0,100.150657288,124.558693486,522.443193078,462.483581705,42.4850247072,17.4745866658
 03/20  22:00:00,803.551132483,96.9839232332,348.958999581,0.0,46.0930336215,124.558693486,526.410463871,480.619058161,28.3233498048,17.4680559059
 03/20  23:00:00,805.392620734,96.9839232332,349.900008105,0.0,46.0930336215,124.558693486,518.501993911,486.872118802,14.1616749024,17.4682002063
 03/20  24:00:00,787.051967678,96.9839232332,349.95448683,0.0,46.0930336215,113.312780494,525.091468921,501.958359846,5.66466996096,17.4684391144
 03/21  01:00:00,779.378598068,96.9839232332,339.879758075,0.0,46.0930336215,113.312780494,540.495925193,512.737195937,5.66466996096,22.0940592947
 03/21  02:00:00,762.564372216,96.9839232332,331.154655463,0.0,46.0930336215,113.312780494,539.226863392,512.00915429,5.66466996096,21.5530391408
 03/21  03:00:00,754.29833857,96.9839232332,329.853371545,0.0,46.0930336215,113.312780494,533.938261051,510.812388549,5.66466996096,17.4612025411
 03/21  04:00:00,844.50868982,96.9839232332,329.318215295,0.0,100.150657288,148.969399434,516.152484289,493.026489691,5.66466996096,17.4613246374
 03/21  05:00:00,845.524270374,97.1748192917,329.356012852,0.0,100.150657288,149.894399434,902.0666674,870.443511667,14.1616749024,17.4614808311
 03/21  06:00:00,1071.42355525,97.8791576526,328.953399086,0.0,176.471037341,302.612436532,614.78812007,569.003160787,28.3233498048,17.4616094782
 03/21  07:00:00,1179.00462896,98.2279420588,324.604900887,0.0,243.2593065,310.10971186,590.20574914,521.222624692,42.4850247072,26.4980997409
 03/21  08:00:00,1217.0194257,98.7425307858,325.652511942,0.0,243.2593065,310.10971186,591.298322266,499.108823004,56.6466996096,35.542799653
 03/21  09:00:00,1246.84125543,99.154503962,327.99075105,0.0,243.2593065,302.612436532,578.047025812,490.906849728,42.4850247072,44.6551513768
 03/21  10:00:00,1261.99220382,99.5363426583,338.880938023,0.0,243.2593065,310.10971186,588.947975461,473.166574739,70.808374512,44.9730262099
 03/21  11:00:00,1271.9326977,100.006921607,347.366162732,0.0,243.2593065,310.10971186,581.058009258,456.140699565,70.808374512,54.108935181
 03/21  12:00:00,1231.79037596,100.400737746,348.802276358,0.0,243.2593065,310.10971186,565.271299115,449.676084513,70.808374512,44.78684009
 03/21  13:00:00,1277.18412794,100.811492221,360.262519234,0.0,243.2593065,302.612436532,543.874986805,442.148174009,56.6466996096,45.0801131866
 03/21  14:00:00,1291.07141838,101.196678887,379.396616949,0.0,243.2593065,302.612436532,529.759559,433.299103757,42.4850247072,53.9754305356
 03/21  15:00:00,1304.93690682,101.517151938,389.927496383,0.0,243.2593065,302.612436532,529.859594868,428.34792021,56.6466996096,44.8649750487
 03/21  16:00:00,1304.24609542,101.831713043,391.220974911,0.0,243.2593065,310.10971186,541.864520146,421.238049709,84.9700494144,35.6564210236
 03/21  17:00:00,1297.68043443,102.143112742,392.106961251,0.0,243.2593065,310.10971186,525.927816619,414.565167656,84.9700494144,26.3925995484
 03/21  18:00:00,1036.58389483,96.9839232332,393.097351885,0.0,166.938926447,199.110933808,510.9093071,399.660789385,84.9700494144,26.2784683004
 03/21  19:00:00,1033.79148548,96.9839232332,382.282299735,0.0,166.938926447,191.61365848,482.46307977,408.291350209,56.6466996096,17.5250299517
 03/21  20:00:00,890.238753517,96.9839232332,363.114045468,0.0,100.150657288,124.558693486,533.944516653,451.017552328,56.6466996096,26.2802647156
 03/21  21:00:00,851.437053234,96.9839232332,354.028067586,0.0,100.150657288,124.558693486,518.279579969,458.324872575,42.4850247072,17.4696826873
 03/21  22:00:00,788.522557666,96.9839232332,352.263666779,0.0,46.0930336215,124.558693486,522.367787419,476.581479799,28.3233498048,17.4629578153
 03/21  23:00:00,794.421394926,96.9839232332,351.611406417,0.0,46.0930336215,124.558693486,514.93012001,483.305352727,14.1616749024,17.46309238
 03/21  24:00:00,773.245071278,96.9839232332,340.332437171,0.0,46.0930336215,113.312780494,512.638765736,489.510853469,5.66466996096,17.4632423058
 03/22  01:00:00,764.46685589,96.9839232332,331.746306834,0.0,46.0930336215,113.312780494,518.137946886,495.010224428,5.66466996096,17.4630524972
 03/22  02:00:00,763.119394304,96.9839232332,330.454676509,0.0,46.0930336215,113.312780494,522.051822398,498.924130819,5.66466996096,17.4630216183
 03/22  03:00:00,757.011324251,96.9839232332,329.54466228,0.0,46.0930336215,113.312780494,527.056531484,503.928784349,5.66466996096,17.4630771737
 03/22  04:00:00,841.188786324,96.9839232332,328.885041334,0.0,100.150657288,148.969399434,508.178735824,485.050912695,5.66466996096,17.463153168
 03/22  05:00:00,843.356333565,97.4164087998,329.147134679,0.0,100.150657288,149.894399434,849.43429836,817.809361995,14.1616749024,17.4632614622
 03/22  06:00:00,1070.497982,98.2691110133,328.861844538,0.0,176.471037341,302.612436532,601.722446473,555.935754348,28.3233498048,17.4633423208
 03/22  07:00:00,1183.13328417,99.5720861256,328.760125432,0.0,243.2593065,310.10971186,576.189593154,507.210224407,42.4850247072,26.4943440402
 03/22  08:00:00,1231.46622178,100.269429363,339.433399137,0.0,243.2593065,310.10971186,569.377653155,477.18595409,56.6466996096,35.5449994555
 03/22  09:00:00,1295.3217248,100.76427198,369.150096346,0.0,243.2593065,302.612436532,550.749952604,463.616566525,42.4850247072,44.6483613717
 03/22  10:00:00,1320.08505529,101.186000589,397.589520085,0.0,243.2593065,310.10971186,562.530721603,446.747756734,70.808374512,44.9745903567
 03/22  11:00:00,1326.33974368,101.600593514,409.865042929,0.0,243.2593065,310.10971186,556.049063566,431.140763765,70.808374512,54.0999252887
 03/22  12:00:00,1295.24148767,101.997924099,413.487329084,0.0,243.2593065,310.10971186,531.553613363,415.966654756,70.808374512,44.7785840948
 03/22  13:00:00,1331.95894727,102.383532874,425.129370042,0.0,243.2593065,302.612436532,505.540529041,403.813196413,56.6466996096,45.0806330185
 03/22  14:00:00,1351.90683413,102.653152332,446.350261471,0.0,243.2593065,302.612436532,495.431980341,398.981528287,42.4850247072,53.9654273475
 03/22  15:00:00,1381.71967036,103.042908834,477.37611211,0.0,243.2593065,302.612436532,481.767642104,380.255991811,56.6466996096,44.8649506833
 03/22  16:00:00,1457.35596293,103.404454149,548.614281871,0.0,243.2593065,310.10971186,469.411016728,348.783939671,84.9700494144,35.6570276425
 03/22  17:00:00,1459.60990294,103.563384073,558.148172569,0.0,243.2593065,310.10971186,450.284832319,338.921792328,84.9700494144,26.3929905765
 03/22  18:00:00,1183.39465828,96.9839232332,557.824071317,0.0,166.938926447,199.110933808,459.379264699,348.1306873,84.9700494144,26.2785279848
 03/22  19:00:00,1188.83239704,96.9839232332,558.291119525,0.0,166.938926447,191.61365848,443.090941073,368.918805455,56.6466996096,17.5254360083
 03/22  20:00:00,981.171850056,96.9839232332,481.582722952,0.0,100.150657288,124.558693486,499.148599836,416.223245039,56.6466996096,26.2786551871
 03/22  21:00:00,895.23999508,96.9839232332,435.258918084,0.0,100.150657288,124.558693486,485.991024694,426.035936968,42.4850247072,17.4700630196
 03/22  22:00:00,842.571031093,96.9839232332,448.049441857,0.0,46.0930336215,124.558693486,490.206040442,444.419369789,28.3233498048,17.4633208476
 03/22  23:00:00,851.380085443,96.9839232332,455.997487773,0.0,46.0930336215,124.558693486,481.054876912,449.429790652,14.1616749024,17.4634113577
 03/22  24:00:00,842.166878053,96.9839232332,459.41961746,0.0,46.0930336215,113.312780494,476.289220644,453.161034183,5.66466996096,17.4635164998
 03/23  01:00:00,831.590783836,96.9839232332,449.169030177,0.0,46.0930336215,113.312780494,481.553283845,458.425339289,5.66466996096,17.4632745944
 03/23  02:00:00,823.194937357,96.9839232332,440.887887116,0.0,46.0930336215,113.312780494,485.306964775,462.17909969,5.66466996096,17.463195124
 03/23  03:00:00,822.102950625,96.9839232332,439.879114794,0.0,46.0930336215,113.312780494,488.850120325,465.722246023,5.66466996096,17.4632043412
 03/23  04:00:00,909.990072225,96.9839232332,439.33230317,0.0,100.150657288,148.969399434,470.475730504,447.34782587,5.66466996096,17.4632346735
 03/23  05:00:00,911.764268637,97.4882626651,439.382110094,0.0,100.150657288,149.894399434,750.670847977,719.045875636,14.1616749024,17.4632974383
 03/23  06:00:00,1141.39052298,98.8867450176,439.305681053,0.0,176.471037341,302.612436532,541.434766606,495.648083756,28.3233498048,17.4633330453
 03/23  07:00:00,1254.94267594,100.635580943,439.342789382,0.0,243.2593065,310.10971186,518.40526371,449.426477171,42.4850247072,26.4937618313
 03/23  08:00:00,1293.02884785,101.429799601,439.359057577,0.0,243.2593065,310.10971186,514.015854635,421.825497143,56.6466996096,35.543657883
 03/23  09:00:00,1338.78276968,101.800219075,451.383938675,0.0,243.2593065,302.612436532,501.080186852,413.949176749,42.4850247072,44.6459853961
 03/23  10:00:00,1376.74695181,102.17841019,481.287900391,0.0,243.2593065,310.10971186,514.785964057,399.006210008,70.808374512,44.9713795375
 03/23  11:00:00,1450.30799907,102.543423753,552.464501123,0.0,243.2593065,310.10971186,512.178751481,387.274842143,70.808374512,54.0955348256
 03/23  12:00:00,1419.30915056,102.978828056,562.519452877,0.0,243.2593065,310.10971186,489.167389034,373.583814425,70.808374512,44.775200097
 03/23  13:00:00,1456.64411255,103.558085355,565.313334518,0.0,243.2593065,302.612436532,453.803401548,352.080384615,56.6466996096,45.0763173233
 03/23  14:00:00,1462.57307248,103.896272698,569.951974094,0.0,243.2593065,302.612436532,436.118456171,339.671227789,42.4850247072,53.9622036749
 03/23  15:00:00,1468.02576949,104.315412473,574.67423331,0.0,243.2593065,302.612436532,430.074550143,328.567424833,56.6466996096,44.8604257005
 03/23  16:00:00,1478.63970099,105.153672799,577.243107933,0.0,243.2593065,310.10971186,433.757845094,313.134260508,84.9700494144,35.6535351722
 03/23  17:00:00,1483.16747011,106.082156746,580.518686945,0.0,243.2593065,310.10971186,419.29011872,307.929002824,84.9700494144,26.3910664811
 03/23  18:00:00,1208.51051074,96.9839232332,581.172297232,0.0,166.938926447,199.110933808,430.386621635,319.141080449,84.9700494144,26.2754917716
 03/23  19:00:00,1200.50602761,96.9839232332,569.891974093,0.0,166.938926447,191.61365848,420.555347371,346.384550174,56.6466996096,17.5240975873
 03/23  20:00:00,1053.80499012,96.9839232332,553.9727434,0.0,100.150657288,124.558693486,480.072800654,397.1474049,56.6466996096,26.2786961445
 03/23  21:00:00,1018.79072399,96.9839232332,558.229619655,0.0,100.150657288,124.558693486,466.667365821,406.713628959,42.4850247072,17.4687121545
 03/23  22:00:00,954.447129145,96.9839232332,558.835322431,0.0,46.0930336215,124.558693486,471.082103785,425.296830713,28.3233498048,17.4619232667
