Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/23  23:00:00,877.524600281,96.9839232332,481.889093352,0.0,46.0930336215,124.558693486,463.425991339,431.802345427,14.1616749024,17.4619710095
 03/23  24:00:00,818.621459217,96.9839232332,436.04860515,0.0,46.0930336215,113.312780494,460.990261419,437.863557595,5.66466996096,17.4620338639
 03/24  01:00:00,819.254112418,96.9839232332,436.761165422,0.0,46.0930336215,113.312780494,467.065546914,443.939133868,5.66466996096,17.4617430853
 03/24  02:00:00,822.012033735,96.9839232332,435.446446381,0.0,46.0930336215,113.312780494,471.96216381,448.835875306,5.66466996096,17.4616185431
 03/24  03:00:00,814.399172661,96.9839232332,425.622782208,0.0,46.0930336215,113.312780494,477.388379187,454.262124739,5.66466996096,17.4615844871
 03/24  04:00:00,896.957934934,96.9839232332,417.308407078,0.0,100.150657288,148.969399434,461.128826131,438.002584204,5.66466996096,17.4615719661
 03/24  05:00:00,886.052860296,97.5139345596,405.31599598,0.0,100.150657288,149.894399434,712.140794462,680.517527468,14.1616749024,17.4615920912
 03/24  06:00:00,1109.22634628,99.3993853896,396.259058929,0.0,176.471037341,302.612436532,527.506404306,481.721469438,28.3233498048,17.4615850625
 03/24  07:00:00,1229.50904327,101.272583117,405.780073771,0.0,243.2593065,310.10971186,503.495683864,434.514236058,42.4850247072,26.4964230988
 03/24  08:00:00,1281.06099117,102.161383321,425.142760789,0.0,243.2593065,310.10971186,493.153148078,400.96774641,56.6466996096,35.5387020587
 03/24  09:00:00,1388.05773093,102.720962365,499.186173203,0.0,243.2593065,302.612436532,464.818078372,377.693141304,42.4850247072,44.6399123613
 03/24  10:00:00,1462.22411523,103.327216314,563.075754655,0.0,243.2593065,310.10971186,466.2655429,350.493580126,70.808374512,44.9635882622
 03/24  11:00:00,1476.57010901,103.848092511,574.599969667,0.0,243.2593065,310.10971186,460.596396732,335.692625417,70.808374512,54.0953968033
 03/24  12:00:00,1445.17597447,104.502353725,583.172967362,0.0,243.2593065,310.10971186,442.445541094,326.86063386,70.808374512,44.7765327219
 03/24  13:00:00,1477.32544439,105.452993342,579.457287365,0.0,243.2593065,302.612436532,416.569914187,314.848217248,56.6466996096,45.0749973295
 03/24  14:00:00,1462.86950353,106.51502543,562.831929326,0.0,243.2593065,302.612436532,402.046294714,305.601464657,42.4850247072,53.9598053494
 03/24  15:00:00,1452.66926516,107.447471916,551.039852349,0.0,243.2593065,302.612436532,393.554118576,292.055526557,56.6466996096,44.8518924098
 03/24  16:00:00,1448.50378309,108.711537342,538.260189705,0.0,243.2593065,310.10971186,399.812360998,279.192456342,84.9700494144,35.6498552424
 03/24  17:00:00,1444.58044689,110.043990602,532.717636288,0.0,243.2593065,310.10971186,387.832576596,276.470642872,84.9700494144,26.3918843101
 03/24  18:00:00,1190.39276931,96.9839232332,557.878506575,0.0,166.938926447,199.110933808,398.513406258,287.266935617,84.9700494144,26.2764212276
 03/24  19:00:00,1205.92669475,96.9839232332,573.863251358,0.0,166.938926447,191.61365848,388.787934898,314.616045001,56.6466996096,17.5251902877
 03/24  20:00:00,1090.0572132,96.9839232332,584.752083813,0.0,100.150657288,124.558693486,439.925820952,365.754353339,56.6466996096,17.5247680035
 03/24  21:00:00,1054.77746519,96.9839232332,589.154141547,0.0,100.150657288,124.558693486,437.453360097,377.495699034,42.4850247072,17.4726363556
 03/24  22:00:00,993.075041549,96.9839232332,595.970497227,0.0,46.0930336215,124.558693486,444.950857452,399.161538407,28.3233498048,17.4659692401
 03/24  23:00:00,985.96009053,96.9839232332,589.268024503,0.0,46.0930336215,124.558693486,440.32900511,408.70139153,14.1616749024,17.4659386777
 03/24  24:00:00,969.514213045,96.9839232332,585.531229151,0.0,46.0930336215,113.312780494,437.300806439,414.170120751,5.66466996096,17.4660157272
 03/25  01:00:00,967.066698453,96.9839232332,583.618215924,0.0,46.0930336215,113.312780494,442.758894923,419.628561123,5.66466996096,17.4656638395
 03/25  02:00:00,964.873896182,96.9839232332,581.748467088,0.0,46.0930336215,113.312780494,446.725284472,423.595182367,5.66466996096,17.465432144
 03/25  03:00:00,965.564579899,96.9839232332,581.947828269,0.0,46.0930336215,113.312780494,448.508070228,425.378070118,5.66466996096,17.4653301494
 03/25  04:00:00,977.430368106,96.9839232332,583.312675644,0.0,55.6251445156,113.312780494,439.648890285,416.518960674,5.66466996096,17.4652596505
 03/25  05:00:00,977.843440181,96.9839232332,583.773892903,0.0,55.6251445156,113.312780494,449.371797115,417.744925343,14.1616749024,17.4651968693
 03/25  06:00:00,1051.03228673,96.9839232332,583.899612047,0.0,65.1572554096,176.889270242,403.310020372,357.521534519,28.3233498048,17.465136049
 03/25  07:00:00,1161.23600284,97.298121113,583.933910513,0.0,109.682768182,220.96816451,605.557348549,545.606494225,42.4850247072,17.4658296169
 03/25  08:00:00,1172.66966939,97.2972052299,588.009606679,0.0,109.682768182,220.96816451,543.798218303,460.798634606,56.6466996096,26.352884088
 03/25  09:00:00,1261.65040982,98.573777432,564.598625086,0.0,131.945524568,266.955817592,485.390595519,407.578682585,42.4850247072,35.3268882271
 03/25  10:00:00,1248.20675823,98.9104636565,540.512194292,0.0,131.945524568,274.45309292,483.498730676,377.173056956,70.808374512,35.5172992081
 03/25  11:00:00,1229.2435335,99.1820487518,517.943370146,0.0,131.945524568,274.45309292,461.934089222,355.607699596,70.808374512,35.5180151133
 03/25  12:00:00,1198.52482557,99.3374070306,519.780794404,0.0,131.945524568,274.45309292,447.18842,340.870893731,70.808374512,35.5091517562
 03/25  13:00:00,1177.90053805,99.4355685253,505.294565934,0.0,131.945524568,266.955817592,429.016251492,336.85998644,56.6466996096,35.509565442
 03/25  14:00:00,1200.07943436,99.6390177441,528.845878208,0.0,131.945524568,266.955817592,406.393509872,328.400238996,42.4850247072,35.5082461685
 03/25  15:00:00,1128.86618974,96.9839232332,538.990453151,0.0,109.682768182,212.545889182,341.209359779,249.048348658,56.6466996096,35.5143115115
 03/25  16:00:00,1136.65527481,96.9839232332,539.607481832,0.0,109.682768182,220.04316451,379.879790978,259.401066796,84.9700494144,35.5086747681
 03/25  17:00:00,1096.16820283,96.9839232332,541.564475879,0.0,109.682768182,220.04316451,372.464319357,261.013156342,84.9700494144,26.4811136009
 03/25  18:00:00,1070.75914606,96.9839232332,556.090540509,0.0,100.150657288,199.110933808,410.389888691,307.959287017,84.9700494144,17.4605522596
 03/25  19:00:00,1095.33868,96.9839232332,581.74898152,0.0,100.150657288,191.61365848,404.917908166,330.807491502,56.6466996096,17.463717054
 03/25  20:00:00,1006.22494625,96.9839232332,598.004411215,0.0,55.6251445156,124.558693486,455.923923017,381.81105109,56.6466996096,17.4661723171
 03/25  21:00:00,1003.96552452,96.9839232332,590.294592108,0.0,55.6251445156,124.558693486,451.666340661,391.715226882,42.4850247072,17.4660890717
 03/25  22:00:00,1005.93051534,96.9839232332,578.324618382,0.0,46.0930336215,124.558693486,455.759541094,409.970169374,28.3233498048,17.4660219149
 03/25  23:00:00,999.043863298,96.9839232332,569.75830234,0.0,46.0930336215,124.558693486,447.818330881,416.190697219,14.1616749024,17.4659587598
 03/25  24:00:00,982.488556188,96.9839232332,564.809354934,0.0,46.0930336215,113.312780494,444.723259831,421.5926723,5.66466996096,17.4659175693
 03/26  01:00:00,968.058277591,96.9839232332,553.966924593,0.0,34.9616554283,113.312780494,451.933067018,428.802887237,5.66466996096,17.46550982
 03/26  02:00:00,886.95233746,96.9839232332,471.843940621,0.0,34.9616554283,113.312780494,459.242987583,436.11304257,5.66466996096,17.4652750528
 03/26  03:00:00,848.307457951,96.9839232332,433.242489726,0.0,34.9616554283,113.312780494,465.203160518,442.07335434,5.66466996096,17.4651362168
 03/26  04:00:00,869.636209375,96.9839232332,445.998549735,0.0,44.4937663224,113.312780494,459.032092836,435.90240205,5.66466996096,17.4650208242
 03/26  05:00:00,866.502585918,96.9839232332,442.824316118,0.0,44.4937663224,113.312780494,471.413333305,439.786747119,14.1616749024,17.4649112834
 03/26  06:00:00,931.699510301,96.9839232332,437.250846575,0.0,54.0258772165,176.889270242,426.765052564,380.976899432,28.3233498048,17.4648033265
 03/26  07:00:00,921.619161248,96.9839232332,426.321204041,0.0,54.0258772165,184.38654557,437.143081315,377.19336069,42.4850247072,17.464695918
 03/26  08:00:00,1002.65531126,96.9839232332,429.008028671,0.0,65.1572554096,220.04316451,432.531769012,349.562771163,56.6466996096,26.3222982395
 03/26  09:00:00,1014.24198981,96.9839232332,447.708359864,0.0,65.1572554096,212.545889182,403.227418181,334.271093912,42.4850247072,26.4712995621
 03/26  10:00:00,1077.96293779,96.9839232332,504.240037726,0.0,65.1572554096,220.04316451,428.793255551,322.511569399,70.808374512,35.4733116398
 03/26  11:00:00,1117.42811238,96.9839232332,536.189551526,0.0,65.1572554096,220.04316451,423.327899014,317.049351902,70.808374512,35.4701725997
 03/26  12:00:00,1118.4669835,96.9839232332,540.155480805,0.0,65.1572554096,220.04316451,411.450676123,314.036288753,70.808374512,26.6060128585
 03/26  13:00:00,1114.24311147,96.9839232332,545.90574131,0.0,65.1572554096,212.545889182,401.41495112,309.275639657,56.6466996096,35.4926118536
 03/26  14:00:00,1114.2532021,96.9839232332,550.536440483,0.0,65.1572554096,212.545889182,383.613445401,305.63939067,42.4850247072,35.4890300234
 03/26  15:00:00,1115.8281392,96.9839232332,554.412972049,0.0,65.1572554096,212.545889182,384.865114835,292.732696281,56.6466996096,35.4857189446
 03/26  16:00:00,1094.10827103,96.9839232332,557.374324297,0.0,65.1572554096,220.04316451,404.209162727,283.756680003,84.9700494144,35.48243331
 03/26  17:00:00,1053.28444096,96.9839232332,557.624405042,0.0,54.0258772165,184.38654557,402.477692932,291.037366744,84.9700494144,26.4702767728
 03/26  18:00:00,1029.89304566,96.9839232332,554.696160838,0.0,44.4937663224,163.454314868,435.036332473,332.603766623,84.9700494144,17.4625164361
 03/26  19:00:00,1028.28198151,96.9839232332,549.581884222,0.0,44.4937663224,155.95703954,434.856671812,360.747455376,56.6466996096,17.4625168269
 03/26  20:00:00,1000.81391483,96.9839232332,545.583972445,0.0,44.4937663224,124.558693486,481.011560254,406.902421717,56.6466996096,17.462438927
 03/26  21:00:00,996.733240554,96.9839232332,542.875158509,0.0,44.4937663224,124.558693486,478.198768957,418.251401894,42.4850247072,17.462342356
 03/26  22:00:00,917.384470831,96.9839232332,472.472444716,0.0,34.9616554283,124.558693486,485.594152666,439.808561402,28.3233498048,17.4622414591
 03/26  23:00:00,879.967135269,96.9839232332,434.360225511,0.0,34.9616554283,124.558693486,482.373063953,450.749249369,14.1616749024,17.4621396814
 03/26  24:00:00,845.884200009,96.9839232332,413.205902765,0.0,34.9616554283,113.312780494,486.214071842,463.08546545,5.66466996096,17.4639364305
 03/27  01:00:00,833.119015433,96.9839232332,394.324451497,0.0,46.0930336215,113.312780494,494.55705223,471.430721659,5.66466996096,17.4616606104
 03/27  02:00:00,813.099776684,96.9839232332,372.185172237,0.0,46.0930336215,113.312780494,503.325713471,480.199692038,5.66466996096,17.4613514713
 03/27  03:00:00,799.82549563,96.9839232332,355.613100576,0.0,46.0930336215,113.312780494,510.478583355,487.352749218,5.66466996096,17.4611641762
 03/27  04:00:00,885.326307318,96.9839232332,352.968559708,0.0,100.150657288,148.969399434,488.646435136,465.518864361,5.66466996096,17.4629008145
 03/27  05:00:00,896.778133198,96.9839232332,362.56205466,0.0,100.150657288,149.894399434,911.3327643,879.707955651,14.1616749024,17.4631337471
 03/27  06:00:00,1131.74808126,97.2600435231,370.102201712,0.0,176.471037341,302.612436532,607.630026491,561.844097289,28.3233498048,17.4625793966
 03/27  07:00:00,1255.0862609,97.5638124441,381.931596845,0.0,243.2593065,310.10971186,578.310437271,502.375002996,42.4850247072,33.4504095681
 03/27  08:00:00,1322.83233387,97.7169684138,423.293122446,0.0,243.2593065,310.10971186,566.06254312,472.028555278,56.6466996096,37.3872882324
 03/27  09:00:00,1428.20862618,98.1014079833,501.584454884,0.0,243.2593065,302.612436532,535.710472601,457.528925387,42.4850247072,35.6965225068
 03/27  10:00:00,1472.59972101,98.4836943434,537.466944612,0.0,243.2593065,310.10971186,561.321525688,438.572830493,70.808374512,51.940320683
 03/27  11:00:00,1479.28459582,98.8274332542,542.797543196,0.0,243.2593065,310.10971186,543.333893599,425.453290083,70.808374512,47.0722290038
 03/27  12:00:00,1337.52373696,99.1219958624,443.736965821,0.0,243.2593065,310.10971186,533.740398134,418.168537317,70.808374512,44.7634863047
 03/27  13:00:00,1362.92991648,99.4103560124,435.507547955,0.0,243.2593065,302.612436532,524.381514958,413.653213359,56.6466996096,54.0816019889
 03/27  14:00:00,1377.15435006,99.7869369559,449.382617651,0.0,243.2593065,302.612436532,493.266806299,405.828570776,42.4850247072,44.9532108164
 03/27  15:00:00,1349.59727471,100.220004194,454.278692611,0.0,243.2593065,302.612436532,501.320614196,399.829550192,56.6466996096,44.8443643936
 03/27  16:00:00,1352.95068492,100.57721423,460.084724548,0.0,243.2593065,310.10971186,525.988538857,396.460538163,84.9700494144,44.5579512799
 03/27  17:00:00,1355.53984181,100.9426375,462.297053857,0.0,243.2593065,310.10971186,492.716773552,390.149522605,84.9700494144,17.597201533
 03/27  18:00:00,1105.24489993,96.9839232332,481.26318366,0.0,166.938926447,199.110933808,483.585002548,372.340398712,84.9700494144,26.2745544222
 03/27  19:00:00,1136.25079207,96.9839232332,496.715961575,0.0,166.938926447,191.61365848,463.217672224,389.048053772,56.6466996096,17.5229188425
 03/27  20:00:00,991.952717981,96.9839232332,462.147407058,0.0,100.150657288,124.558693486,516.202384517,433.281243014,56.6466996096,26.2744418933
 03/27  21:00:00,948.426327185,96.9839232332,447.368903643,0.0,100.150657288,124.558693486,495.489340138,435.5368677,42.4850247072,17.4674477315
 03/27  22:00:00,879.087948697,96.9839232332,428.741377806,0.0,46.0930336215,124.558693486,502.267553427,456.483668425,28.3233498048,17.4605351971
 03/27  23:00:00,876.599666753,96.9839232332,418.923259291,0.0,46.0930336215,124.558693486,495.753957063,464.131885036,14.1616749024,17.460397124
 03/27  24:00:00,850.813874064,96.9839232332,405.935560293,0.0,46.0930336215,113.312780494,493.343937087,470.218993766,5.66466996096,17.4602733595
 03/28  01:00:00,841.60088566,96.9839232332,396.596918136,0.0,46.0930336215,113.312780494,498.665298308,475.540859222,5.66466996096,17.4597691252
 03/28  02:00:00,817.891080795,96.9839232332,373.202702342,0.0,46.0930336215,113.312780494,506.178304361,483.054189278,5.66466996096,17.4594451213
 03/28  03:00:00,800.826791423,96.9839232332,356.052617149,0.0,46.0930336215,113.312780494,512.459605161,489.335715621,5.66466996096,17.459219579
 03/28  04:00:00,888.639807445,96.9839232332,353.156316486,0.0,100.150657288,148.969399434,493.250467609,470.126758651,5.66466996096,17.4590389971
 03/28  05:00:00,888.572597111,97.1695376924,352.08262866,0.0,100.150657288,149.894399434,826.56779348,794.947264943,14.1616749024,17.4588536343
 03/28  06:00:00,1114.45532301,97.9383583322,351.350271592,0.0,176.471037341,302.612436532,583.165240904,537.383236425,28.3233498048,17.4586546742
 03/28  07:00:00,1214.32747254,98.6528500492,340.245307299,0.0,243.2593065,310.10971186,572.481292947,503.507046847,42.4850247072,26.4892213926
 03/28  08:00:00,1248.35038998,99.3844578536,342.326823007,0.0,243.2593065,310.10971186,571.575580294,479.401801098,56.6466996096,35.5270795872
 03/28  09:00:00,1290.62329218,99.9962492425,359.601509645,0.0,243.2593065,302.612436532,547.690742293,461.394775394,42.4850247072,43.8109421919
 03/28  10:00:00,1315.18895752,100.488339842,379.503210101,0.0,243.2593065,310.10971186,559.314628437,442.736906214,70.808374512,45.7693477107
 03/28  11:00:00,1327.24598241,100.945014178,389.848821379,0.0,243.2593065,310.10971186,548.010831279,427.630212343,70.808374512,49.5722444244
 03/28  12:00:00,1287.76733878,101.363235195,391.953888501,0.0,243.2593065,310.10971186,526.352879614,415.270205186,70.808374512,40.2742999159
 03/28  13:00:00,1322.35026568,101.71201401,392.863830485,0.0,243.2593065,302.612436532,521.181885183,410.464420647,56.6466996096,54.070764926
 03/28  14:00:00,1321.01857282,102.171070825,403.644040913,0.0,243.2593065,302.612436532,483.407167899,395.970013762,42.4850247072,44.9521294298
 03/28  15:00:00,1327.38292206,102.635544454,423.585133718,0.0,243.2593065,302.612436532,471.57377475,369.643204145,56.6466996096,45.2838709951
 03/28  16:00:00,1338.87098191,102.812991275,435.364643901,0.0,243.2593065,310.10971186,496.877193031,367.804115601,84.9700494144,44.1030280154
 03/28  17:00:00,1334.73277954,102.96731325,437.562543778,0.0,243.2593065,310.10971186,489.82246364,378.468611698,84.9700494144,26.3838025269
 03/28  18:00:00,1062.40685482,96.9839232332,438.291048385,0.0,166.938926447,199.110933808,482.029036903,379.537828502,84.9700494144,17.5211589872
 03/28  19:00:00,1043.73239736,96.9839232332,404.883412117,0.0,166.938926447,191.61365848,474.416525828,391.49842229,56.6466996096,26.2714039281
 03/28  20:00:00,891.342087744,96.9839232332,357.513831007,0.0,100.150657288,124.558693486,511.202408143,437.033476032,56.6466996096,17.5222325011
 03/28  21:00:00,839.389054253,96.9839232332,337.295812903,0.0,100.150657288,124.558693486,505.790172765,445.833847866,42.4850247072,17.4713001913
 03/28  22:00:00,765.577549889,96.9839232332,322.786298154,0.0,46.0930336215,124.558693486,512.226838028,466.439224038,28.3233498048,17.4642641857
 03/28  23:00:00,757.629085494,96.9839232332,313.041240374,0.0,46.0930336215,124.558693486,504.74918975,473.123478506,14.1616749024,17.4640363416
 03/28  24:00:00,754.138799262,96.9839232332,321.551914371,0.0,46.0930336215,113.312780494,500.065801898,476.93728454,5.66466996096,17.4638473973
 03/29  01:00:00,762.316047539,96.9839232332,328.099995353,0.0,46.0930336215,113.312780494,504.542670731,481.41472424,5.66466996096,17.4632765305
 03/29  02:00:00,751.470294329,96.9839232332,328.040550153,0.0,46.0930336215,113.312780494,508.840168369,485.712608336,5.66466996096,17.462890072
 03/29  03:00:00,745.087574671,96.9839232332,328.23198627,0.0,46.0930336215,113.312780494,513.44682357,490.319548075,5.66466996096,17.4626055339
 03/29  04:00:00,833.522176261,96.9839232332,328.513610605,0.0,100.150657288,148.969399434,495.322743731,472.195727684,5.66466996096,17.4623460856
 03/29  05:00:00,835.439668978,97.4108823741,328.827157619,0.0,100.150657288,149.894399434,810.648962543,779.025167715,14.1616749024,17.4621199255
 03/29  06:00:00,1068.78633741,98.4426368578,329.003346459,0.0,176.471037341,302.612436532,581.545781919,535.76056396,28.3233498048,17.4618681543
 03/29  07:00:00,1180.95363372,99.869972867,329.008830001,0.0,243.2593065,310.10971186,567.628230634,498.656272088,42.4850247072,26.4869338394
 03/29  08:00:00,1216.60046408,100.569164844,328.619072724,0.0,243.2593065,310.10971186,568.817809453,476.639034881,56.6466996096,35.5320749618
 03/29  09:00:00,1246.89929001,101.102889442,328.592469931,0.0,243.2593065,302.612436532,549.787797618,462.675207803,42.4850247072,44.6275651079
 03/29  10:00:00,1287.12229659,101.552915583,360.850455589,0.0,243.2593065,310.10971186,559.082154361,443.326292055,70.808374512,44.9474877945
 03/29  11:00:00,1325.8182101,102.094298225,396.97669844,0.0,243.2593065,310.10971186,543.09293876,418.218886257,70.808374512,54.0656779908
 03/29  12:00:00,1307.5382891,102.40987215,420.950907539,0.0,243.2593065,310.10971186,523.769975473,408.202894553,70.808374512,44.7587064076
 03/29  13:00:00,1352.7947791,102.757991045,432.923820445,0.0,243.2593065,302.612436532,501.423081334,399.72090624,56.6466996096,45.0554754845
 03/29  14:00:00,1387.3190672,103.232181696,466.120101534,0.0,243.2593065,302.612436532,477.984779442,381.566946744,42.4850247072,53.9328079903
 03/29  15:00:00,1423.09791849,103.578457038,496.098316758,0.0,243.2593065,302.612436532,461.51606672,360.031554631,56.6466996096,44.8378124793
 03/29  16:00:00,1392.90572312,103.742796332,455.854963981,0.0,243.2593065,310.10971186,469.281452521,348.683640004,84.9700494144,35.627763103
 03/29  17:00:00,1412.78155304,103.87803686,475.655638699,0.0,243.2593065,310.10971186,466.727155303,355.370712219,84.9700494144,26.3863936703
 03/29  18:00:00,1128.70159227,96.9839232332,461.56395089,0.0,166.938926447,199.110933808,456.826336338,354.333952018,84.9700494144,17.5223349055
 03/29  19:00:00,1115.36098413,96.9839232332,446.626648164,0.0,166.938926447,191.61365848,456.378681317,373.4618243,56.6466996096,26.2701574074
 03/29  20:00:00,968.946126922,96.9839232332,427.506106872,0.0,100.150657288,124.558693486,496.424973214,422.254368501,56.6466996096,17.5239051034
 03/29  21:00:00,898.337347188,96.9839232332,395.892893299,0.0,100.150657288,124.558693486,494.152906106,434.202354609,42.4850247072,17.4655267898
 03/29  22:00:00,821.031916962,96.9839232332,377.939843741,0.0,46.0930336215,124.558693486,500.083730117,454.301673967,28.3233498048,17.4587063445
 03/29  23:00:00,810.963060882,96.9839232332,363.951701011,0.0,46.0930336215,124.558693486,493.38277529,461.762619687,14.1616749024,17.4584807003
 03/29  24:00:00,788.472888011,96.9839232332,354.198585561,0.0,46.0930336215,113.312780494,491.318848298,468.194050807,5.66466996096,17.4601275295
 03/30  01:00:00,781.97111687,96.9839232332,341.85520312,0.0,46.0930336215,113.312780494,497.852593541,474.73019473,5.66466996096,17.4577288505
 03/30  02:00:00,769.878555212,96.9839232332,332.555446365,0.0,46.0930336215,113.312780494,503.069162161,479.947239313,5.66466996096,17.457252887
 03/30  03:00:00,770.314161778,96.9839232332,331.048648463,0.0,46.0930336215,113.312780494,508.732894589,485.611307507,5.66466996096,17.4569171212
 03/30  04:00:00,854.942738572,96.9839232332,330.029528551,0.0,100.150657288,148.969399434,491.087879696,467.962903062,5.66466996096,17.4603066734
 03/30  05:00:00,840.653936435,97.497577238,319.201774638,0.0,100.150657288,149.894399434,798.500080971,766.875042876,14.1616749024,17.4633631921
 03/30  06:00:00,1063.49943829,98.8690274184,311.947668047,0.0,176.471037341,302.612436532,576.13944754,530.3530466,28.3233498048,17.4630511357
 03/30  07:00:00,1174.4932113,100.600850164,311.216090191,0.0,243.2593065,310.10971186,552.033131455,483.065332714,42.4850247072,26.4827740343
 03/30  08:00:00,1223.75018475,101.45177951,320.488590994,0.0,243.2593065,310.10971186,542.349493349,450.169599973,56.6466996096,35.533193766
 03/30  09:00:00,1279.59052915,101.972066106,348.298357291,0.0,243.2593065,302.612436532,518.61562357,431.511642603,42.4850247072,44.61895626
 03/30  10:00:00,1318.75257019,102.592416622,376.847872698,0.0,243.2593065,310.10971186,515.596799842,399.850547074,70.808374512,44.9378782556
 03/30  11:00:00,1346.03873997,103.063596947,399.434188574,0.0,243.2593065,310.10971186,504.415061732,379.544945049,70.808374512,54.0617421708
 03/30  12:00:00,1333.33721495,103.509899131,422.278735606,0.0,243.2593065,310.10971186,481.705059971,366.138865668,70.808374512,44.7578197909
 03/30  13:00:00,1387.32612973,103.981543328,444.288347143,0.0,243.2593065,302.612436532,456.327811423,354.62739352,56.6466996096,45.0537182933
 03/30  14:00:00,1441.78114946,104.472077362,506.696726847,0.0,243.2593065,302.612436532,440.633692053,344.218416828,42.4850247072,53.9302505174
 03/30  15:00:00,1473.24060096,104.933002601,540.00828357,0.0,243.2593065,302.612436532,427.916085711,326.433616417,56.6466996096,44.8357696845
 03/30  16:00:00,1491.6019026,105.52031917,546.3534474,0.0,243.2593065,310.10971186,434.217111314,313.616673664,84.9700494144,35.6303882363
 03/30  17:00:00,1500.58381521,106.295953454,545.32812517,0.0,243.2593065,310.10971186,422.311791135,310.959404616,84.9700494144,26.382337104
 03/30  18:00:00,1122.25850336,96.9839232332,437.567259798,0.0,166.938926447,199.110933808,425.31709167,322.824952016,84.9700494144,17.5220902397
 03/30  19:00:00,1114.2264781,96.9839232332,422.906388673,0.0,166.938926447,191.61365848,433.927853024,351.012164991,56.6466996096,26.2689884233
 03/30  20:00:00,974.347923168,96.9839232332,406.412655395,0.0,100.150657288,124.558693486,478.597760293,404.431755786,56.6466996096,17.5193048974
 03/30  21:00:00,923.184677229,96.9839232332,394.187669326,0.0,100.150657288,124.558693486,475.830663065,415.880483243,42.4850247072,17.4651551148
 03/30  22:00:00,835.023958724,96.9839232332,372.090173136,0.0,46.0930336215,124.558693486,483.76984129,437.988182176,28.3233498048,17.4583093088
 03/30  23:00:00,813.147688251,96.9839232332,345.200836196,0.0,46.0930336215,124.558693486,479.833473552,448.213763853,14.1616749024,17.4580347959
 03/30  24:00:00,776.47538036,96.9839232332,325.127504927,0.0,46.0930336215,113.312780494,478.244135342,455.119837089,5.66466996096,17.4596282923
 03/31  01:00:00,769.312884945,96.9839232332,316.464206575,0.0,46.0930336215,113.312780494,482.713583325,459.591735791,5.66466996096,17.4571775733
 03/31  02:00:00,765.962954271,96.9839232332,314.573519654,0.0,46.0930336215,113.312780494,487.287211217,464.165893693,5.66466996096,17.4566475628
 03/31  03:00:00,762.761169761,96.9839232332,313.420746675,0.0,46.0930336215,113.312780494,492.464216361,469.343059415,5.66466996096,17.4564869845
 03/31  04:00:00,840.488738339,96.9839232332,302.430709725,0.0,100.150657288,148.969399434,477.725118474,454.597531463,5.66466996096,17.46291705
 03/31  05:00:00,833.064156173,97.5295257772,295.15801319,0.0,100.150657288,149.894399434,754.015970725,722.391725115,14.1616749024,17.4625707074
 03/31  06:00:00,1059.06181591,99.3322930649,293.817046142,0.0,176.471037341,302.612436532,553.52122348,507.735662477,28.3233498048,17.4622111986
 03/31  07:00:00,1166.63404576,101.149068807,293.137511486,0.0,243.2593065,310.10971186,531.851335057,462.88546432,42.4850247072,26.4808460298
 03/31  08:00:00,1227.82446657,102.0762239,312.811144174,0.0,243.2593065,310.10971186,518.35766372,426.181100371,56.6466996096,35.529863739
 03/31  09:00:00,1301.14010806,102.626381965,347.645867339,0.0,243.2593065,302.612436532,490.495913127,403.396404469,42.4850247072,44.6144839515
 03/31  10:00:00,1344.02224241,103.189518882,386.550299387,0.0,243.2593065,310.10971186,491.877842534,376.128164789,70.808374512,44.9413032331
 03/31  11:00:00,1384.87013656,103.663478038,429.201044096,0.0,243.2593065,310.10971186,483.007280723,358.14475905,70.808374512,54.0541471614
 03/31  12:00:00,1366.02510227,104.146411863,451.624172439,0.0,243.2593065,310.10971186,464.466956275,348.906849121,70.808374512,44.7517326419
 03/31  13:00:00,1458.0836708,104.747705627,514.794355414,0.0,243.2593065,302.612436532,439.425740079,337.732459571,56.6466996096,45.0465808987
 03/31  14:00:00,1477.38117153,105.427640037,540.80052671,0.0,243.2593065,302.612436532,425.069806795,328.662762232,42.4850247072,53.9220198557
 03/31  15:00:00,1485.39585159,106.205764612,549.599725014,0.0,243.2593065,302.612436532,413.265736803,311.790665035,56.6466996096,44.8283721591
 03/31  16:00:00,1504.67084311,106.988589884,555.193105811,0.0,243.2593065,310.10971186,419.49955028,298.904665201,84.9700494144,35.6248356648
 03/31  17:00:00,1510.48387378,108.031934728,555.854043972,0.0,243.2593065,310.10971186,406.800466075,295.44827597,84.9700494144,26.3821406903
 03/31  18:00:00,1233.69488848,96.9839232332,555.040134089,0.0,166.938926447,199.110933808,408.896341404,306.406106926,84.9700494144,17.520185063
 03/31  19:00:00,1229.71339086,96.9839232332,552.177747638,0.0,166.938926447,191.61365848,416.083912184,333.16753067,56.6466996096,26.2696819045
 03/31  20:00:00,1103.0703402,96.9839232332,546.728254978,0.0,100.150657288,124.558693486,460.516690707,386.349071095,56.6466996096,17.5209200025
 03/31  21:00:00,1062.91984817,96.9839232332,542.235692793,0.0,100.150657288,124.558693486,457.936776304,397.981644702,42.4850247072,17.4701068944
 03/31  22:00:00,922.35243773,96.9839232332,471.005324305,0.0,46.0930336215,124.558693486,464.511982584,418.725698386,28.3233498048,17.4629343935
 03/31  23:00:00,889.741424935,96.9839232332,432.655400571,0.0,46.0930336215,124.558693486,459.41711736,427.792894006,14.1616749024,17.4625484517
 03/31  24:00:00,888.024745743,96.9839232332,431.148722126,0.0,46.0930336215,113.312780494,458.02529236,434.898415402,5.66466996096,17.4622069977
 04/01  01:00:00,854.02991664,96.9839232332,414.752548654,0.0,46.0930336215,113.312780494,463.209353786,440.083217451,5.66466996096,17.4614663737
 04/01  02:00:00,827.223180373,96.9839232332,395.183501656,0.0,46.0930336215,113.312780494,469.800792262,446.675201869,5.66466996096,17.4609204328
 04/01  03:00:00,804.828869808,96.9839232332,373.363793946,0.0,46.0930336215,113.312780494,476.701152673,453.576000605,5.66466996096,17.460482107
 04/01  04:00:00,790.84306091,96.9839232332,350.793452064,0.0,55.6251445156,113.312780494,472.37696727,449.252226813,5.66466996096,17.4600704964
 04/01  05:00:00,776.510628956,96.9839232332,334.84795025,0.0,55.6251445156,113.312780494,484.916112087,453.294771241,14.1616749024,17.4596659439
 04/01  06:00:00,840.667672521,96.9839232332,328.360619798,0.0,65.1572554096,176.889270242,441.039171408,395.256557923,28.3233498048,17.4592636799
 04/01  07:00:00,944.875470966,97.316629971,326.40452335,0.0,109.682768182,220.96816451,698.803312307,638.859398269,42.4850247072,17.4588893314
 04/01  08:00:00,962.169537761,97.3112331083,331.180873305,0.0,109.682768182,220.96816451,606.532545849,532.31699091,56.6466996096,17.5688553303
 04/01  09:00:00,1075.2076251,97.7774452157,334.897778857,0.0,131.945524568,266.955817592,575.364240011,497.557819147,42.4850247072,35.3213961569
 04/01  10:00:00,1101.33340433,98.0036602994,347.376453417,0.0,131.945524568,274.45309292,578.665170351,472.349035745,70.808374512,35.5077600944
 04/01  11:00:00,1131.80040057,98.2457532013,369.556776974,0.0,131.945524568,274.45309292,558.069292501,451.753398506,70.808374512,35.507519483
 04/01  12:00:00,1074.65190497,98.2352221584,355.435001066,0.0,131.945524568,274.45309292,559.833281082,453.527627508,70.808374512,35.4972790624
 04/01  13:00:00,1072.35550611,98.3600425468,363.641068157,0.0,131.945524568,266.955817592,539.216235008,447.073321893,56.6466996096,35.496213506
 04/01  14:00:00,1070.0079371,98.4432466468,362.495079051,0.0,131.945524568,266.955817592,521.024247296,443.045763084,42.4850247072,35.493459505
 04/01  15:00:00,1009.2677456,96.9839232332,374.461548621,0.0,109.682768182,212.545889182,429.127557117,336.983971352,56.6466996096,35.4968861556
 04/01  16:00:00,1019.58064904,96.9839232332,379.315517486,0.0,109.682768182,220.04316451,460.170900635,339.709842426,84.9700494144,35.4910087944
 04/01  17:00:00,990.478730586,96.9839232332,391.324294706,0.0,109.682768182,220.04316451,454.086174671,342.641599025,84.9700494144,26.4745262316
 04/01  18:00:00,937.5204964,96.9839232332,374.691316375,0.0,100.150657288,199.110933808,484.62388356,382.193527912,84.9700494144,17.4603062342
 04/01  19:00:00,908.566122097,96.9839232332,346.744848848,0.0,100.150657288,191.61365848,471.613856066,397.507282899,56.6466996096,17.459873558
 04/01  20:00:00,804.122127753,96.9839232332,339.830330858,0.0,55.6251445156,124.558693486,521.967884874,447.861700326,56.6466996096,17.4594849387
 04/01  21:00:00,804.892283817,96.9839232332,338.128055479,0.0,55.6251445156,124.558693486,515.160359077,455.216268999,42.4850247072,17.4590653703
 04/01  22:00:00,793.951628869,96.9839232332,332.816688364,0.0,46.0930336215,124.558693486,519.456025471,473.674015302,28.3233498048,17.4586603641
 04/01  23:00:00,782.818882063,96.9839232332,322.780910139,0.0,46.0930336215,124.558693486,513.130505582,481.510571233,14.1616749024,17.4582594468
 04/01  24:00:00,746.323018632,96.9839232332,305.898032876,0.0,46.0930336215,113.312780494,513.022009816,489.899458895,5.66466996096,17.4578809602
 04/02  01:00:00,720.140147857,96.9839232332,291.935135009,0.0,34.9616554283,113.312780494,523.165935544,500.044172585,5.66466996096,17.4570929982
 04/02  02:00:00,713.210353359,96.9839232332,286.712637596,0.0,34.9616554283,113.312780494,530.342300122,507.221127886,5.66466996096,17.4565022746
 04/02  03:00:00,707.471909884,96.9839232332,284.933659647,0.0,34.9616554283,113.312780494,539.41971462,516.299025203,5.66466996096,17.456019456
 04/02  04:00:00,711.228408874,96.9839232332,278.430744665,0.0,44.4937663224,113.312780494,542.601721434,519.481488376,5.66466996096,17.4555630967
 04/02  05:00:00,701.320265744,96.9839232332,268.930855558,0.0,44.4937663224,113.312780494,557.68294127,534.409910111,14.1616749024,9.11135625641
 04/02  06:00:00,767.583878656,96.9839232332,264.435754097,0.0,54.0258772165,176.889270242,521.303156481,475.892122549,28.3233498048,17.087684128
 04/02  07:00:00,759.723673315,96.9839232332,263.609993501,0.0,54.0258772165,184.38654557,528.472151106,468.525739496,42.4850247072,17.4613869025
 04/02  08:00:00,844.725915342,96.9839232332,268.364720229,0.0,65.1572554096,220.04316451,531.020553252,448.053168487,56.6466996096,26.3206851554
 04/02  09:00:00,858.986432124,96.9839232332,283.356246958,0.0,65.1572554096,212.545889182,498.99481563,430.049491136,42.4850247072,26.4602997863
 04/02  10:00:00,893.089821861,96.9839232332,303.321304193,0.0,65.1572554096,220.04316451,524.896711937,418.618784757,70.808374512,35.469552668
 04/02  11:00:00,917.374599831,96.9839232332,319.453390071,0.0,65.1572554096,220.04316451,517.510275579,411.236802521,70.808374512,35.4650985463
 04/02  12:00:00,950.064086739,96.9839232332,342.931675128,0.0,65.1572554096,220.04316451,509.146730019,402.877797421,70.808374512,35.4605580861
 04/02  13:00:00,973.012985403,96.9839232332,363.44843835,0.0,65.1572554096,212.545889182,487.441179935,395.33845876,56.6466996096,35.4560215653
 04/02  14:00:00,995.361390244,96.9839232332,382.043186359,0.0,65.1572554096,212.545889182,452.856150072,383.770113929,42.4850247072,26.6010114358
 04/02  15:00:00,1020.09959568,96.9839232332,404.399021939,0.0,65.1572554096,212.545889182,461.409046206,369.287156137,56.6466996096,35.4751904587
 04/02  16:00:00,1013.54920516,96.9839232332,422.252466748,0.0,65.1572554096,220.04316451,479.259523284,358.819067348,84.9700494144,35.4704065211
 04/02  17:00:00,979.346934023,96.9839232332,435.329616066,0.0,54.0258772165,184.38654557,478.653854469,367.227214726,84.9700494144,26.4565903288
 04/02  18:00:00,949.34773239,96.9839232332,429.526233597,0.0,44.4937663224,163.454314868,508.615161234,406.185662069,84.9700494144,17.4594497511
 04/02  19:00:00,925.747214967,96.9839232332,403.791957446,0.0,44.4937663224,155.95703954,506.580593103,432.47480583,56.6466996096,17.459087663
 04/02  20:00:00,870.908309147,96.9839232332,376.837987608,0.0,44.4937663224,124.558693486,556.273578956,482.16822336,56.6466996096,17.458655987
 04/02  21:00:00,840.851190958,96.9839232332,354.625944708,0.0,44.4937663224,124.558693486,554.235165688,494.291932885,42.4850247072,17.4582080957
 04/02  22:00:00,814.115495597,96.9839232332,339.590968734,0.0,34.9616554283,124.558693486,560.47127286,514.690166123,28.3233498048,17.4577569327
 04/02  23:00:00,784.1873854,96.9839232332,316.019279377,0.0,34.9616554283,124.558693486,556.604853317,524.985872788,14.1616749024,17.4573056262
 04/02  24:00:00,747.33107075,96.9839232332,296.742392683,0.0,34.9616554283,113.312780494,560.91250494,537.790980049,5.66466996096,17.45685493
 04/03  01:00:00,738.924719771,96.9839232332,279.494555999,0.0,46.0930336215,113.312780494,584.074917352,560.954129463,5.66466996096,17.4561179284
 04/03  02:00:00,697.058433345,96.9839232332,242.016281255,0.0,46.0930336215,113.312780494,640.118212571,616.998125105,5.66466996096,17.4554175042
 04/03  03:00:00,702.013251541,96.9839232332,248.497867724,0.0,46.0930336215,113.312780494,627.071764156,603.952225328,5.66466996096,17.4548688674
 04/03  04:00:00,801.830598156,96.9839232332,259.08376076,0.0,100.150657288,148.969399434,583.354070556,560.229141859,5.66466996096,17.4602587361
 04/03  05:00:00,793.51529704,96.9839232332,250.034639596,0.0,100.150657288,149.894399434,1068.07654084,1036.45405835,14.1616749024,17.460807587
 04/03  06:00:00,1009.39476932,97.2710348712,240.140783131,0.0,176.471037341,302.612436532,709.21807427,663.434442596,28.3233498048,17.4602818688
 04/03  07:00:00,1115.47472914,97.5761890914,240.625787599,0.0,243.2593065,310.10971186,653.021806541,584.060954613,42.4850247072,26.4758272208
 04/03  08:00:00,1182.83876622,97.7037174964,265.350086801,0.0,243.2593065,310.10971186,625.355365742,533.187651162,56.6466996096,35.521014971
 04/03  09:00:00,1303.41513996,97.7990684551,321.830529335,0.0,243.2593065,302.612436532,592.602055814,505.50690879,42.4850247072,44.6101223173
 04/03  10:00:00,1382.99977859,98.0211455371,381.820707004,0.0,243.2593065,310.10971186,585.786474275,470.053203614,70.808374512,44.9248961492
 04/03  11:00:00,1430.99156041,98.2048486613,432.619346324,0.0,243.2593065,310.10971186,568.386357326,443.534982785,70.808374512,54.0430000292
 04/03  12:00:00,1456.0558015,98.4135540605,498.898342996,0.0,243.2593065,310.10971186,527.427910101,420.83057609,70.808374512,35.7889594987
 04/03  13:00:00,1505.69310017,98.8281763527,515.52133928,0.0,243.2593065,302.612436532,513.658969621,402.972391329,56.6466996096,54.039878682
 04/03  14:00:00,1521.57420488,99.2705169258,525.118309417,0.0,243.2593065,302.612436532,474.203533944,386.793192406,42.4850247072,44.9253168309
 04/03  15:00:00,1534.57430879,99.7967430927,532.34271161,0.0,243.2593065,302.612436532,461.327323024,359.864375625,56.6466996096,44.8162477885
 04/03  16:00:00,1544.58231217,100.473201614,534.086075547,0.0,243.2593065,310.10971186,468.261412969,338.762590416,84.9700494144,44.5287731383
 04/03  17:00:00,1548.67946197,101.547899756,535.267447997,0.0,243.2593065,310.10971186,443.072374735,331.725542804,84.9700494144,26.3767825172
 04/03  18:00:00,1291.72309998,96.9839232332,542.221461615,0.0,166.938926447,199.110933808,428.734084245,326.24644202,84.9700494144,17.5175928112
 04/03  19:00:00,1287.38384096,96.9839232332,535.518263447,0.0,166.938926447,191.61365848,425.359990049,351.194538107,56.6466996096,17.5187523324
 04/03  20:00:00,1150.17750142,96.9839232332,527.194732717,0.0,100.150657288,124.558693486,487.875575763,404.96136968,56.6466996096,26.2675064735
 04/03  21:00:00,1101.86540914,96.9839232332,521.698827309,0.0,100.150657288,124.558693486,475.426231238,415.478071572,42.4850247072,17.4631349586
 04/03  22:00:00,1024.11304535,96.9839232332,511.974967891,0.0,46.0930336215,124.558693486,480.771066834,434.991759613,28.3233498048,17.4559574154
 04/03  23:00:00,969.922976939,96.9839232332,459.704344995,0.0,46.0930336215,124.558693486,473.019026467,441.401885896,14.1616749024,17.4554656689
 04/03  24:00:00,917.772824539,96.9839232332,428.523691445,0.0,46.0930336215,113.312780494,470.91626037,447.796602804,5.66466996096,17.4549876046
 04/04  01:00:00,913.215059413,96.9839232332,427.664883846,0.0,46.0930336215,113.312780494,467.599346614,453.197874087,5.66466996096,8.73680256689
 04/04  02:00:00,907.459416631,96.9839232332,422.681283837,0.0,46.0930336215,113.312780494,480.411620304,457.286331944,5.66466996096,17.4606183989
 04/04  03:00:00,897.297021221,96.9839232332,413.93727474,0.0,46.0930336215,113.312780494,485.480654437,462.356009195,5.66466996096,17.4599752811
 04/04  04:00:00,972.462276979,96.9839232332,402.967815953,0.0,100.150657288,148.969399434,468.400369285,445.276307543,5.66466996096,17.4593917817
 04/04  05:00:00,960.135391849,97.1836639342,397.400446312,0.0,100.150657288,149.894399434,763.296903485,731.677185951,14.1616749024,17.4580426322
 04/04  06:00:00,1175.34579406,97.9055183581,396.032306687,0.0,176.471037341,302.612436532,547.25603061,501.47430059,28.3233498048,17.4583802148
 04/04  07:00:00,1268.33763258,98.5708120046,383.8190278,0.0,243.2593065,310.10971186,537.445961031,459.667902657,42.4850247072,35.293033667
 04/04  08:00:00,1339.2830041,99.2543977053,417.019635286,0.0,243.2593065,310.10971186,525.613649885,433.46607552,56.6466996096,35.5008747549
 04/04  09:00:00,1453.51353193,99.9892686361,501.675467047,0.0,243.2593065,302.612436532,486.780186745,408.62082027,42.4850247072,35.6743417675
 04/04  10:00:00,1487.20474099,100.676528573,534.229235049,0.0,243.2593065,310.10971186,492.779746474,377.04611844,70.808374512,44.925253522
 04/04  11:00:00,1491.28855537,101.26002447,549.437068391,0.0,243.2593065,310.10971186,482.074851373,357.233960241,70.808374512,54.0325166203
 04/04  12:00:00,1438.89856674,101.681643206,543.978647973,0.0,243.2593065,310.10971186,466.686939874,351.144279125,70.808374512,44.7342862367
 04/04  13:00:00,1449.61519988,102.057138288,526.354696808,0.0,243.2593065,302.612436532,444.630542214,342.959672447,56.6466996096,45.0241701578
 04/04  14:00:00,1446.51378256,102.716155539,519.087624026,0.0,243.2593065,302.612436532,431.138176871,334.746919974,42.4850247072,53.9062321894
 04/04  15:00:00,1449.31225799,103.507669499,516.604100632,0.0,243.2593065,302.612436532,430.420697609,328.959014301,56.6466996096,44.8149836988
 04/04  16:00:00,1464.20158391,104.149297308,519.133967548,0.0,243.2593065,310.10971186,449.62987966,329.04886477,84.9700494144,35.6109654757
 04/04  17:00:00,1462.20488235,104.709236974,522.278484592,0.0,243.2593065,310.10971186,442.137058768,330.78991411,84.9700494144,26.3770952432
 04/04  18:00:00,1200.92850807,96.9839232332,538.219445975,0.0,166.938926447,199.110933808,436.409105253,333.921885377,84.9700494144,17.5171704617
 04/04  19:00:00,1214.11156727,96.9839232332,550.828673651,0.0,166.938926447,191.61365848,426.223017818,343.311563753,56.6466996096,26.2647544549
 04/04  20:00:00,1095.57920548,96.9839232332,563.080637013,0.0,100.150657288,124.558693486,460.185608114,386.021615602,56.6466996096,17.517292902
 04/04  21:00:00,1066.1537622,96.9839232332,570.288849022,0.0,100.150657288,124.558693486,454.08745076,394.135745009,42.4850247072,17.4666810445
 04/04  22:00:00,1004.42583656,96.9839232332,577.710947855,0.0,46.0930336215,124.558693486,459.21374877,413.431017894,28.3233498048,17.4593810707
 04/04  23:00:00,1002.8163875,96.9839232332,575.929132582,0.0,46.0930336215,124.558693486,450.899549591,419.279078154,14.1616749024,17.4587965345
 04/04  24:00:00,991.657964124,96.9839232332,575.316905963,0.0,46.0930336215,113.312780494,445.401967355,422.279047937,5.66466996096,17.4582494572
 04/05  01:00:00,981.953022568,96.9839232332,576.591081761,0.0,46.0930336215,113.312780494,448.251802932,425.129854226,5.66466996096,17.457278745
 04/05  02:00:00,977.035222977,96.9839232332,578.767663876,0.0,46.0930336215,113.312780494,451.892271897,428.771086781,5.66466996096,17.4565151541
 04/05  03:00:00,972.642605909,96.9839232332,579.175829172,0.0,46.0930336215,113.312780494,455.473441707,432.35290621,5.66466996096,17.4558655353
 04/05  04:00:00,1056.20486561,96.9839232332,580.690275453,0.0,100.150657288,148.969399434,438.824660837,415.704746577,5.66466996096,17.4552442994
 04/05  05:00:00,1058.62853651,97.4104172397,582.409690243,0.0,100.150657288,149.894399434,657.692718465,626.076386135,14.1616749024,17.4546574271
 04/05  06:00:00,1289.18430926,99.0382738981,583.046379681,0.0,176.471037341,302.612436532,492.926133278,447.148737653,28.3233498048,17.4540458203
 04/05  07:00:00,1399.51502637,100.713568392,583.808851374,0.0,243.2593065,310.10971186,476.81396442,407.852566917,42.4850247072,26.4763727963
 04/05  08:00:00,1443.35262561,101.347831622,585.80931391,0.0,243.2593065,310.10971186,484.094790756,391.943025139,56.6466996096,35.5050660079
 04/05  09:00:00,1479.92815689,101.812755804,588.177106365,0.0,243.2593065,302.612436532,462.230570942,384.065959956,42.4850247072,35.6795862785
 04/05  10:00:00,1490.95486009,102.220520628,590.500507108,0.0,243.2593065,310.10971186,497.215305098,372.506004072,70.808374512,53.9009265136
 04/05  11:00:00,1494.96937509,102.615112009,592.540786765,0.0,243.2593065,310.10971186,479.788638201,363.957079125,70.808374512,45.0231845632
 04/05  12:00:00,1456.22665669,103.088735554,593.645369474,0.0,243.2593065,310.10971186,472.135287169,356.598025176,70.808374512,44.7288874806
 04/05  13:00:00,1477.08150408,103.590748713,578.590213798,0.0,243.2593065,302.612436532,455.819585599,349.81163565,56.6466996096,49.3612503394
 04/05  14:00:00,1492.55237366,104.068717175,594.526985056,0.0,243.2593065,302.612436532,437.852202054,345.788790889,42.4850247072,49.5783864578
 04/05  15:00:00,1496.10518816,104.541193055,599.384736805,0.0,243.2593065,302.612436532,442.28749148,340.832942866,56.6466996096,44.8078490039
 04/05  16:00:00,1496.30626142,104.992985714,592.130479936,0.0,243.2593065,310.10971186,457.674319587,337.09121482,84.9700494144,35.6130553525
 04/05  17:00:00,1491.74848895,105.406211193,586.857495752,0.0,243.2593065,310.10971186,441.412837816,330.068577075,84.9700494144,26.3742113269
 04/05  18:00:00,1227.88044368,96.9839232332,597.671214339,0.0,166.938926447,199.110933808,426.852222207,324.363945772,84.9700494144,17.5182270206
 04/05  19:00:00,1223.47175928,96.9839232332,593.177574022,0.0,166.938926447,191.61365848,424.784386263,341.875374734,56.6466996096,26.2623119193
 04/05  20:00:00,1088.72977065,96.9839232332,585.454117047,0.0,100.150657288,124.558693486,465.919844705,391.754405972,56.6466996096,17.518739124
 04/05  21:00:00,1044.15393388,96.9839232332,580.993368968,0.0,100.150657288,124.558693486,461.670222745,401.724286637,42.4850247072,17.4609114
 04/05  22:00:00,974.631257794,96.9839232332,579.778234008,0.0,46.0930336215,124.558693486,468.090770669,422.313641098,28.3233498048,17.4537797655
 04/05  23:00:00,974.088593187,96.9839232332,578.403346427,0.0,46.0930336215,124.558693486,460.188323998,428.567468738,14.1616749024,17.4591803572
 04/05  24:00:00,962.159018646,96.9839232332,578.744334828,0.0,46.0930336215,113.312780494,455.797825072,432.673677838,5.66466996096,17.4594772736
 04/06  01:00:00,961.105013373,96.9839232332,578.310949116,0.0,46.0930336215,113.312780494,460.854380147,437.731277314,5.66466996096,17.4584328722
 04/06  02:00:00,960.132408824,96.9839232332,578.00884342,0.0,46.0930336215,113.312780494,465.820928452,442.698652912,5.66466996096,17.4576055789
 04/06  03:00:00,961.325519284,96.9839232332,579.247323399,0.0,46.0930336215,113.312780494,470.680812371,447.559246091,5.66466996096,17.4568963197
 04/06  04:00:00,1026.89856145,96.9839232332,555.221650418,0.0,100.150657288,148.969399434,454.832588652,431.711701973,5.66466996096,17.456216718
 04/06  05:00:00,948.060987369,97.4813491122,475.569189035,0.0,100.150657288,149.894399434,687.553431215,655.936184667,14.1616749024,17.4555716457
 04/06  06:00:00,1149.3394065,99.4954920566,446.410503272,0.0,176.471037341,302.612436532,513.089398864,467.311146721,28.3233498048,17.4549023376
 04/06  07:00:00,1273.91281021,101.355551154,461.256761866,0.0,243.2593065,310.10971186,488.84261701,419.880523361,42.4850247072,26.4770689416
 04/06  08:00:00,1405.51116183,102.148344317,549.707502223,0.0,243.2593065,310.10971186,481.184299075,389.032616097,56.6466996096,35.5049833685
 04/06  09:00:00,1465.24602985,102.714435993,573.209762381,0.0,243.2593065,302.612436532,447.057547579,368.893126876,42.4850247072,35.679395996
 04/06  10:00:00,1476.82810035,103.249704153,573.718836925,0.0,243.2593065,310.10971186,469.451439324,344.74473474,70.808374512,53.8983300716
 04/06  11:00:00,1454.07936821,103.455069032,546.628292675,0.0,243.2593065,310.10971186,455.203863518,339.37475544,70.808374512,45.0207335656
 04/06  12:00:00,1421.4794514,103.72618873,556.338176334,0.0,243.2593065,310.10971186,450.607664913,335.072763643,70.808374512,44.7265267578
 04/06  13:00:00,1449.17949543,104.224859355,550.507273693,0.0,243.2593065,302.612436532,437.361555009,326.689404945,56.6466996096,54.0254504553
 04/06  14:00:00,1435.14096487,105.303823502,534.749851128,0.0,243.2593065,302.612436532,398.77030498,311.37213193,42.4850247072,44.9131483433
