Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/06  15:00:00,1429.39982239,106.08331279,527.901359298,0.0,243.2593065,302.612436532,397.416581755,295.965726647,56.6466996096,44.8041554989
 04/06  16:00:00,1432.50855686,106.707295533,523.574881698,0.0,243.2593065,310.10971186,410.678194119,290.097709725,84.9700494144,35.6104349793
 04/06  17:00:00,1429.55753635,107.243997688,519.860806075,0.0,243.2593065,310.10971186,407.426415154,296.083528246,84.9700494144,26.3728374933
 04/06  18:00:00,1175.40952556,96.9839232332,536.761396144,0.0,166.938926447,199.110933808,404.713867163,302.226418765,84.9700494144,17.5173989833
 04/06  19:00:00,1182.70380538,96.9839232332,546.297781792,0.0,166.938926447,191.61365848,403.338691559,320.427480234,56.6466996096,26.2645117158
 04/06  20:00:00,1064.37757653,96.9839232332,557.149444213,0.0,100.150657288,124.558693486,442.795667564,368.631233944,56.6466996096,17.5177340105
 04/06  21:00:00,1035.79527328,96.9839232332,568.897269709,0.0,100.150657288,124.558693486,439.549507865,379.604453946,42.4850247072,17.4600292119
 04/06  22:00:00,980.52811322,96.9839232332,581.23787855,0.0,46.0930336215,124.558693486,446.972851103,401.193201343,28.3233498048,17.4562999547
 04/06  23:00:00,989.331479021,96.9839232332,588.536882828,0.0,46.0930336215,124.558693486,440.053579513,408.432851114,14.1616749024,17.4590534959
 04/06  24:00:00,975.724937298,96.9839232332,588.702594757,0.0,46.0930336215,113.312780494,436.580357981,413.457308471,5.66466996096,17.4583795489
 04/07  01:00:00,975.013897419,96.9839232332,585.673007253,0.0,46.0930336215,113.312780494,441.745808972,418.623857197,5.66466996096,17.4572818139
 04/07  02:00:00,971.906462233,96.9839232332,582.502601492,0.0,46.0930336215,113.312780494,445.375634984,422.254565354,5.66466996096,17.4563996691
 04/07  03:00:00,969.858209935,96.9839232332,582.227546767,0.0,46.0930336215,113.312780494,448.598913803,425.478607938,5.66466996096,17.4556359031
 04/07  04:00:00,1060.62718372,96.9839232332,582.513251957,0.0,100.150657288,148.969399434,432.573564554,409.4539927,5.66466996096,17.4549018933
 04/07  05:00:00,1061.072242,97.5489120237,582.265578475,0.0,100.150657288,149.894399434,622.941495415,591.325618026,14.1616749024,17.454202486
 04/07  06:00:00,1285.84173522,100.281211747,580.746734999,0.0,176.471037341,302.612436532,472.923632797,427.146804095,28.3233498048,17.453478897
 04/07  07:00:00,1397.47576387,102.186201883,579.957269118,0.0,243.2593065,310.10971186,452.29217217,383.333128961,42.4850247072,26.4740185014
 04/07  08:00:00,1444.14567729,102.969366789,583.639172775,0.0,243.2593065,310.10971186,445.751671959,353.604516128,56.6466996096,35.5004562215
 04/07  09:00:00,1467.30785663,103.483316941,570.797471176,0.0,243.2593065,302.612436532,413.880377087,335.721612184,42.4850247072,35.6737401964
 04/07  10:00:00,1442.66662833,104.023783693,535.772022182,0.0,243.2593065,310.10971186,440.743903483,316.045920671,70.808374512,53.8896083002
 04/07  11:00:00,1434.0711653,105.025817247,524.160577839,0.0,243.2593065,310.10971186,416.925139937,301.104443697,70.808374512,45.0123217279
 04/07  12:00:00,1389.97886657,106.192755055,520.523928198,0.0,243.2593065,310.10971186,409.499431766,293.964994629,70.808374512,44.7260626252
 04/07  13:00:00,1419.71315866,107.414111639,515.586032227,0.0,243.2593065,302.612436532,386.974299997,285.312851621,56.6466996096,45.0147487669
 04/07  14:00:00,1418.24370153,108.464112819,513.115664192,0.0,243.2593065,302.612436532,375.256490809,278.87769631,42.4850247072,53.8937697915
 04/07  15:00:00,1413.49604087,110.282896563,506.549577166,0.0,243.2593065,302.612436532,365.68264199,264.231696706,56.6466996096,44.8042456739
 04/07  16:00:00,1418.3769036,112.209977297,502.596559752,0.0,243.2593065,310.10971186,373.881949995,253.304739104,84.9700494144,35.6071614763
 04/07  17:00:00,1419.1532289,113.754059945,501.942912746,0.0,243.2593065,310.10971186,360.723824462,249.380730941,84.9700494144,26.3730441065
 04/07  18:00:00,1160.84674813,96.9839232332,526.849975768,0.0,166.938926447,199.110933808,360.830865397,258.346070706,84.9700494144,17.5147452764
 04/07  19:00:00,1170.03734557,96.9839232332,536.079255234,0.0,166.938926447,191.61365848,361.556843126,284.391322889,56.6466996096,20.5188206278
 04/07  20:00:00,1049.65502725,96.9839232332,542.064892291,0.0,100.150657288,124.558693486,419.409338462,339.505150791,56.6466996096,23.2574880609
 04/07  21:00:00,1015.47018578,96.9839232332,547.543650271,0.0,100.150657288,124.558693486,414.348101947,354.399147094,42.4850247072,17.4639301453
 04/07  22:00:00,952.007592077,96.9839232332,551.395227829,0.0,46.0930336215,124.558693486,422.070555314,376.290673239,28.3233498048,17.4565322703
 04/07  23:00:00,957.347958999,96.9839232332,556.198612544,0.0,46.0930336215,124.558693486,416.090333669,384.472865872,14.1616749024,17.4557928939
 04/07  24:00:00,948.61331408,96.9839232332,560.094446256,0.0,46.0930336215,113.312780494,413.762361296,390.642606335,5.66466996096,17.4550850004
 04/08  01:00:00,952.570164841,96.9839232332,564.318548958,0.0,46.0930336215,113.312780494,418.254548534,395.135942274,5.66466996096,17.4539362985
 04/08  02:00:00,954.052833988,96.9839232332,565.844269232,0.0,46.0930336215,113.312780494,422.045408355,398.927734909,5.66466996096,17.453003485
 04/08  03:00:00,961.657681048,96.9839232332,573.844543635,0.0,46.0930336215,113.312780494,426.446021205,403.329162309,5.66466996096,17.4521889355
 04/08  04:00:00,980.29134349,96.9839232332,582.709641972,0.0,55.6251445156,113.312780494,410.316598496,395.91351144,5.66466996096,8.73841709446
 04/08  05:00:00,981.397169855,96.9839232332,583.930469103,0.0,55.6251445156,113.312780494,429.354387952,397.734868885,14.1616749024,17.4578441637
 04/08  06:00:00,1053.77912773,96.9839232332,587.191938875,0.0,65.1572554096,176.889270242,383.514651959,337.734275421,28.3233498048,17.4570267339
 04/08  07:00:00,1159.60227046,97.381969823,582.545670594,0.0,109.682768182,220.96816451,533.118595138,473.176088007,42.4850247072,17.457482424
 04/08  08:00:00,1160.1533732,97.4530788843,572.292719702,0.0,109.682768182,220.96816451,505.854280574,422.874024565,56.6466996096,26.3335564002
 04/08  09:00:00,1253.82814048,98.8135867237,556.166789711,0.0,131.945524568,266.955817592,458.082275696,389.114449676,42.4850247072,26.4828013129
 04/08  10:00:00,1244.46668973,98.9793767488,537.559844494,0.0,131.945524568,274.45309292,474.345077162,368.032964534,70.808374512,35.5037381164
 04/08  11:00:00,1234.92326192,99.0935074996,526.187501429,0.0,131.945524568,274.45309292,458.031974114,351.721525499,70.808374512,35.5020741026
 04/08  12:00:00,1194.26012285,99.1892550565,516.705558236,0.0,131.945524568,274.45309292,446.8878669,340.589230816,70.808374512,35.4902615724
 04/08  13:00:00,1184.67729361,99.2759452062,514.249076556,0.0,131.945524568,266.955817592,425.761291803,333.627034862,56.6466996096,35.4875573315
 04/08  14:00:00,1183.28952872,99.3631174604,512.785678047,0.0,131.945524568,266.955817592,406.713417012,328.745162678,42.4850247072,35.4832296275
 04/08  15:00:00,1111.23313675,96.9839232332,520.383593756,0.0,109.682768182,212.545889182,355.594235817,263.462477887,56.6466996096,35.4850583203
 04/08  16:00:00,1111.30492625,96.9839232332,512.253915947,0.0,109.682768182,220.04316451,388.332969866,267.885315171,84.9700494144,35.4776052813
 04/08  17:00:00,1073.12772218,96.9839232332,516.268753536,0.0,109.682768182,220.04316451,384.462455062,273.026573586,84.9700494144,26.4658320615
 04/08  18:00:00,1035.08778047,96.9839232332,517.189515939,0.0,100.150657288,199.110933808,410.739660101,308.312835225,84.9700494144,17.456775461
 04/08  19:00:00,1031.61820585,96.9839232332,516.426819851,0.0,100.150657288,191.61365848,392.547967254,318.44533011,56.6466996096,17.4559375343
 04/08  20:00:00,938.43872491,96.9839232332,523.781593355,0.0,55.6251445156,124.558693486,439.514049385,365.412187677,56.6466996096,17.4551620982
 04/08  21:00:00,933.569338982,96.9839232332,518.612679622,0.0,55.6251445156,124.558693486,434.955227183,375.015840887,42.4850247072,17.4543615884
 04/08  22:00:00,912.172137931,96.9839232332,505.201234938,0.0,46.0930336215,124.558693486,438.932859938,393.155933125,28.3233498048,17.453577008
 04/08  23:00:00,916.83616039,96.9839232332,508.529973957,0.0,46.0930336215,124.558693486,431.407311881,399.792839686,14.1616749024,17.452797292
 04/08  24:00:00,910.621155536,96.9839232332,515.256485953,0.0,46.0930336215,113.312780494,428.255339902,405.138629602,5.66466996096,17.4520403392
 04/09  01:00:00,905.867038949,96.9839232332,522.303571696,0.0,34.9616554283,113.312780494,425.212386192,410.808768277,5.66466996096,8.73894795348
 04/09  02:00:00,905.795587405,96.9839232332,522.292883066,0.0,34.9616554283,113.312780494,436.946118584,413.824363435,5.66466996096,17.4570851881
 04/09  03:00:00,900.778259029,96.9839232332,516.872253755,0.0,34.9616554283,113.312780494,439.650909049,416.530075043,5.66466996096,17.4561640457
 04/09  04:00:00,908.834382901,96.9839232332,514.459386043,0.0,44.4937663224,113.312780494,430.721684115,407.601710085,5.66466996096,17.4553040686
 04/09  05:00:00,911.099594433,96.9839232332,516.962866922,0.0,44.4937663224,113.312780494,440.852691165,409.236556137,14.1616749024,17.4544601259
 04/09  06:00:00,981.385711251,96.9839232332,518.160750102,0.0,54.0258772165,176.889270242,395.084483133,349.307512177,28.3233498048,17.4536211517
 04/09  07:00:00,976.763803447,96.9839232332,517.818665581,0.0,54.0258772165,184.38654557,403.437267796,343.499458647,42.4850247072,17.4527844415
 04/09  08:00:00,1048.78413193,96.9839232332,509.725843855,0.0,65.1572554096,220.04316451,412.443749386,329.487591159,56.6466996096,26.3094586175
 04/09  09:00:00,1027.87820674,96.9839232332,495.220916921,0.0,65.1572554096,212.545889182,390.276102227,321.33847479,42.4850247072,26.4526027296
 04/09  10:00:00,1027.14066167,96.9839232332,487.547387868,0.0,65.1572554096,220.04316451,417.448563218,311.199847023,70.808374512,35.4403416829
 04/09  11:00:00,1054.06959749,96.9839232332,515.748822961,0.0,65.1572554096,220.04316451,390.66224574,293.265387766,70.808374512,26.5884834614
 04/09  12:00:00,1055.07869171,96.9839232332,518.673741405,0.0,65.1572554096,220.04316451,390.590337293,284.325663698,70.808374512,35.4562990837
 04/09  13:00:00,1046.70766585,96.9839232332,517.804900763,0.0,65.1572554096,212.545889182,373.105699536,281.008861355,56.6466996096,35.4501385716
 04/09  14:00:00,1043.60747013,96.9839232332,514.660348447,0.0,65.1572554096,212.545889182,349.762011196,271.832770293,42.4850247072,35.4442161963
 04/09  15:00:00,1041.22166353,96.9839232332,512.296865102,0.0,65.1572554096,212.545889182,354.156170008,262.071156982,56.6466996096,35.4383134165
 04/09  16:00:00,1017.3296979,96.9839232332,513.936392331,0.0,65.1572554096,220.04316451,364.189309962,252.619331591,84.9700494144,26.5999289561
 04/09  17:00:00,973.181613105,96.9839232332,516.842057239,0.0,54.0258772165,184.38654557,381.607692047,267.568736855,84.9700494144,29.0689057775
 04/09  18:00:00,947.140251816,96.9839232332,521.527640486,0.0,44.4937663224,163.454314868,418.324825549,318.492071392,84.9700494144,14.8627047426
 04/09  19:00:00,947.69260372,96.9839232332,525.082425774,0.0,44.4937663224,155.95703954,407.685285466,333.581798807,56.6466996096,17.4567870495
 04/09  20:00:00,957.174612618,96.9839232332,555.483840552,0.0,44.4937663224,124.558693486,461.268263791,387.165636726,56.6466996096,17.4559274551
 04/09  21:00:00,1003.37463554,96.9839232332,606.394346238,0.0,44.4937663224,124.558693486,468.532920703,408.592813184,42.4850247072,17.4550828109
 04/09  22:00:00,986.517709929,96.9839232332,599.956455701,0.0,34.9616554283,124.558693486,470.996882085,425.219289401,28.3233498048,17.4542428794
 04/09  23:00:00,986.505762288,96.9839232332,598.636656602,0.0,34.9616554283,124.558693486,461.806427663,430.191347608,14.1616749024,17.453405152
 04/09  24:00:00,973.843748249,96.9839232332,598.37650647,0.0,34.9616554283,113.312780494,457.584272954,434.465187309,5.66466996096,17.4544156838
 04/10  01:00:00,986.276074706,96.9839232332,599.041570429,0.0,46.0930336215,113.312780494,460.953242144,437.837163489,5.66466996096,17.4514086947
 04/10  02:00:00,976.621229136,96.9839232332,593.002804463,0.0,46.0930336215,113.312780494,467.846919313,444.728094321,5.66466996096,17.4541550313
 04/10  03:00:00,916.051958445,96.9839232332,511.752241288,0.0,46.0930336215,113.312780494,476.737817729,453.617028285,5.66466996096,17.4561194832
 04/10  04:00:00,939.190718334,96.9839232332,428.408809636,0.0,100.150657288,148.969399434,458.029735076,434.909852861,5.66466996096,17.455212254
 04/10  05:00:00,954.657598407,96.9839232332,436.740893266,0.0,100.150657288,149.894399434,832.401754031,800.785760963,14.1616749024,17.454318166
 04/10  06:00:00,1178.81242106,97.2443450669,438.554008615,0.0,176.471037341,302.612436532,560.000756526,514.223990441,28.3233498048,17.4534162801
 04/10  07:00:00,1291.37185025,97.5788405302,448.018429838,0.0,243.2593065,310.10971186,520.768740243,451.817872971,42.4850247072,26.465842565
 04/10  08:00:00,1342.75900666,97.9912675818,461.961915147,0.0,243.2593065,310.10971186,515.079753154,422.938151998,56.6466996096,35.4949015467
 04/10  09:00:00,1407.92407876,98.4011545566,490.718709013,0.0,243.2593065,302.612436532,493.544177141,415.39250614,42.4850247072,35.6666462932
 04/10  10:00:00,1466.53886496,98.7858706259,537.330688947,0.0,243.2593065,310.10971186,524.060631926,399.377991079,70.808374512,53.8742663346
 04/10  11:00:00,1478.46416287,99.160290288,544.563092325,0.0,243.2593065,310.10971186,503.264542832,387.458504482,70.808374512,44.9976638376
 04/10  12:00:00,1360.37020204,99.529734277,462.503125651,0.0,243.2593065,310.10971186,493.32062867,377.798348462,70.808374512,44.7139056964
 04/10  13:00:00,1366.56056296,99.7526720697,429.72942341,0.0,243.2593065,302.612436532,479.488834481,377.84458142,56.6466996096,44.9975534512
 04/10  14:00:00,1367.88887809,100.090710634,423.132266453,0.0,243.2593065,302.612436532,473.100418368,376.7423001,42.4850247072,53.8730935606
 04/10  15:00:00,1349.13109937,100.482825045,405.927940741,0.0,243.2593065,302.612436532,477.100217137,376.346180092,56.6466996096,44.1073374354
 04/10  16:00:00,1332.29880672,100.83446919,385.266850702,0.0,243.2593065,310.10971186,499.241358611,378.006825776,84.9700494144,36.2644834211
 04/10  17:00:00,1318.93015621,101.159122227,368.696559986,0.0,243.2593065,310.10971186,492.124457079,380.784645626,84.9700494144,26.3697620388
 04/10  18:00:00,1055.59978028,96.9839232332,362.508301536,0.0,166.938926447,199.110933808,473.454010872,370.970421835,84.9700494144,17.5135396231
 04/10  19:00:00,1056.72195426,96.9839232332,360.996574261,0.0,166.938926447,191.61365848,455.18857521,381.03184562,56.6466996096,17.5100299804
 04/10  20:00:00,933.121629721,96.9839232332,359.983935337,0.0,100.150657288,124.558693486,508.839378166,425.932752322,56.6466996096,26.2599262353
 04/10  21:00:00,890.970593306,96.9839232332,359.585481839,0.0,100.150657288,124.558693486,494.130250185,434.186797494,42.4850247072,17.4584279834
 04/10  22:00:00,824.139541228,96.9839232332,359.542119253,0.0,46.0930336215,124.558693486,499.905030876,454.130718162,28.3233498048,17.450962909
 04/10  23:00:00,822.059545785,96.9839232332,359.358064639,0.0,46.0930336215,124.558693486,483.819642575,460.919384109,14.1616749024,8.73858356365
 04/10  24:00:00,798.494907051,96.9839232332,353.800887515,0.0,46.0930336215,113.312780494,489.555889626,466.434704881,5.66466996096,17.4565147838
 04/11  01:00:00,796.496917595,96.9839232332,349.969939946,0.0,46.0930336215,113.312780494,494.007571677,470.887730083,5.66466996096,17.4551716336
 04/11  02:00:00,784.717992669,96.9839232332,337.7144857,0.0,46.0930336215,113.312780494,500.928508133,477.8098554,5.66466996096,17.4539827719
 04/11  03:00:00,759.30502663,96.9839232332,317.789740351,0.0,46.0930336215,113.312780494,507.971618634,484.85397674,5.66466996096,17.4529719329
 04/11  04:00:00,836.424531524,96.9839232332,308.26363071,0.0,100.150657288,148.969399434,490.632049012,467.51537329,5.66466996096,17.4520057609
 04/11  05:00:00,829.03363726,97.1672916464,300.60680456,0.0,100.150657288,149.894399434,817.117480403,785.502036983,14.1616749024,17.4537685181
 04/11  06:00:00,1040.71561616,98.0000501718,290.237276451,0.0,176.471037341,302.612436532,581.345438751,535.570118006,28.3233498048,17.45197094
 04/11  07:00:00,1149.82242109,98.9538745569,290.393758339,0.0,243.2593065,310.10971186,555.187360362,486.237835904,42.4850247072,26.4644997505
 04/11  08:00:00,1218.17096581,99.7894474564,315.047188102,0.0,243.2593065,310.10971186,545.774790276,453.627879331,56.6466996096,35.5002113351
 04/11  09:00:00,1300.72337062,100.355843349,349.755015193,0.0,243.2593065,302.612436532,526.017887672,438.950510175,42.4850247072,44.5823527901
 04/11  10:00:00,1350.59944764,100.98183987,384.226127818,0.0,243.2593065,310.10971186,527.044101273,411.351775188,70.808374512,44.8839515731
 04/11  11:00:00,1380.8540982,101.374282034,407.679416543,0.0,243.2593065,310.10971186,517.111382366,401.311206445,70.808374512,44.9918014087
 04/11  12:00:00,1374.9825242,101.94367332,440.1251287,0.0,243.2593065,310.10971186,496.155366702,380.640991578,70.808374512,44.706000612
 04/11  13:00:00,1470.73962062,102.40996431,498.375896126,0.0,243.2593065,302.612436532,479.390916876,368.746109453,56.6466996096,53.9981078142
 04/11  14:00:00,1497.25982086,102.810131946,520.266376764,0.0,243.2593065,302.612436532,444.720059074,357.344048199,42.4850247072,44.8909861673
 04/11  15:00:00,1504.44022567,103.135577203,525.685746435,0.0,243.2593065,302.612436532,439.587492355,338.151689524,56.6466996096,44.7891032211
 04/11  16:00:00,1517.90921964,103.474419305,530.436320411,0.0,243.2593065,310.10971186,445.987532997,325.421378638,84.9700494144,35.5961049448
 04/11  17:00:00,1523.89082342,104.087660995,531.280205641,0.0,243.2593065,310.10971186,437.365730717,326.028340602,84.9700494144,26.3673407009
 04/11  18:00:00,1216.42823876,96.9839232332,489.483023654,0.0,166.938926447,199.110933808,446.181992131,343.70060328,84.9700494144,17.5113394368
 04/11  19:00:00,1143.7702094,96.9839232332,419.45500641,0.0,166.938926447,191.61365848,436.403891241,362.245589448,56.6466996096,17.511602183
 04/11  20:00:00,1021.04539067,96.9839232332,412.275377957,0.0,100.150657288,124.558693486,493.544523795,410.639687199,56.6466996096,26.2581369867
 04/11  21:00:00,968.533149304,96.9839232332,399.733336939,0.0,100.150657288,124.558693486,481.053482047,421.108368023,42.4850247072,17.4600893174
 04/11  22:00:00,885.169301118,96.9839232332,390.383818224,0.0,46.0930336215,124.558693486,487.212032732,441.436132717,28.3233498048,17.4525502103
 04/11  23:00:00,862.066901384,96.9839232332,373.498321536,0.0,46.0930336215,124.558693486,482.187382188,450.574111773,14.1616749024,17.4515955126
 04/11  24:00:00,822.371676968,96.9839232332,352.535373252,0.0,46.0930336215,113.312780494,481.759806627,458.644471702,5.66466996096,17.4506649647
 04/12  01:00:00,801.999479412,96.9839232332,334.887508391,0.0,46.0930336215,113.312780494,479.76276886,465.363819845,5.66466996096,8.7342790535
 04/12  02:00:00,789.419555206,96.9839232332,324.248751382,0.0,46.0930336215,113.312780494,493.726327459,470.606271432,5.66466996096,17.4553860656
 04/12  03:00:00,781.260253884,96.9839232332,315.634698951,0.0,46.0930336215,113.312780494,499.204806818,476.085872545,5.66466996096,17.4542643114
 04/12  04:00:00,866.444643121,96.9839232332,310.968062917,0.0,100.150657288,148.969399434,482.434752333,459.316857677,5.66466996096,17.4532246948
 04/12  05:00:00,861.245094352,97.4224496183,304.172307184,0.0,100.150657288,149.894399434,766.561857169,734.946231894,14.1616749024,17.4539503721
 04/12  06:00:00,1067.25046156,98.6841241445,287.844026268,0.0,176.471037341,302.612436532,562.28509627,516.508733996,28.3233498048,17.4530124687
 04/12  07:00:00,1182.93938465,100.56133281,290.246147629,0.0,243.2593065,310.10971186,533.206862932,464.262118168,42.4850247072,26.4597200567
 04/12  08:00:00,1251.49585978,101.373011003,314.011153992,0.0,243.2593065,310.10971186,524.006498827,431.858874338,56.6466996096,35.50092488
 04/12  09:00:00,1328.57902319,101.931542132,349.520130983,0.0,243.2593065,302.612436532,501.506510513,414.444384312,42.4850247072,44.5771014945
 04/12  10:00:00,1382.75317038,102.445356839,385.859188307,0.0,243.2593065,310.10971186,506.812415553,391.121829676,70.808374512,44.8822113652
 04/12  11:00:00,1420.81585331,102.896365307,419.767963568,0.0,243.2593065,310.10971186,490.364251137,374.565984398,70.808374512,44.9898922265
 04/12  12:00:00,1408.54952647,103.333766689,449.246235645,0.0,243.2593065,310.10971186,478.977783418,363.471035211,70.808374512,44.6983736944
 04/12  13:00:00,1498.59840304,103.751150376,504.132703166,0.0,243.2593065,302.612436532,462.881505935,352.244308766,56.6466996096,53.9904975596
 04/12  14:00:00,1512.4283865,104.148980274,517.805101055,0.0,243.2593065,302.612436532,425.936467933,338.565797876,42.4850247072,44.8856453499
 04/12  15:00:00,1523.7666543,104.522604031,528.209282916,0.0,243.2593065,302.612436532,430.114336099,328.687817199,56.6466996096,44.7798192913
 04/12  16:00:00,1538.98288957,105.008720085,533.806713554,0.0,243.2593065,310.10971186,451.905271049,331.341543958,84.9700494144,35.5936776764
 04/12  17:00:00,1542.66751999,105.559256408,536.27394687,0.0,243.2593065,310.10971186,440.525274802,329.189027243,84.9700494144,26.3661981447
 04/12  18:00:00,1274.12694244,96.9839232332,537.46834857,0.0,166.938926447,199.110933808,444.119377876,341.638664719,84.9700494144,17.5106637423
 04/12  19:00:00,1271.95542771,96.9839232332,534.315934888,0.0,166.938926447,191.61365848,428.356660379,354.199092966,56.6466996096,17.5108678033
 04/12  20:00:00,1140.75928511,96.9839232332,529.640254877,0.0,100.150657288,124.558693486,481.445131818,398.541518769,56.6466996096,26.2569134396
 04/12  21:00:00,1095.85748019,96.9839232332,526.71278273,0.0,100.150657288,124.558693486,466.974588952,407.030248152,42.4850247072,17.4593160929
 04/12  22:00:00,1028.46634143,96.9839232332,525.054760728,0.0,46.0930336215,124.558693486,471.961930958,426.18684604,28.3233498048,17.4517351128
 04/12  23:00:00,1023.62982741,96.9839232332,523.334040877,0.0,46.0930336215,124.558693486,464.886347279,433.273949359,14.1616749024,17.4507230173
 04/12  24:00:00,999.115456531,96.9839232332,514.128142664,0.0,46.0930336215,113.312780494,461.86710931,438.752704643,5.66466996096,17.4497347058
 04/13  01:00:00,986.036019785,96.9839232332,505.726898653,0.0,46.0930336215,113.312780494,457.815044348,443.412714199,5.66466996096,8.73766018889
 04/13  02:00:00,985.57156121,96.9839232332,510.848316922,0.0,46.0930336215,113.312780494,470.493622078,447.374642001,5.66466996096,17.4543101154
 04/13  03:00:00,985.956095427,96.9839232332,512.933521837,0.0,46.0930336215,113.312780494,474.085537689,450.96772144,5.66466996096,17.4531462881
 04/13  04:00:00,1074.62612213,96.9839232332,513.586666368,0.0,100.150657288,148.969399434,456.800466888,433.683744168,5.66466996096,17.4520527598
 04/13  05:00:00,1016.29569038,97.5083662722,474.890080756,0.0,100.150657288,149.894399434,696.70955959,665.094685029,14.1616749024,17.4531996587
 04/13  06:00:00,1168.40837645,99.6363531859,417.819884279,0.0,176.471037341,302.612436532,519.940786208,474.165715195,28.3233498048,17.4517212082
 04/13  07:00:00,1277.58926175,101.318602452,406.876158648,0.0,243.2593065,310.10971186,502.801103013,433.853383001,42.4850247072,26.4626953055
 04/13  08:00:00,1311.32098531,101.92281016,405.921494902,0.0,243.2593065,310.10971186,508.49629972,416.353454829,56.6466996096,35.4961452817
 04/13  09:00:00,1323.62846676,102.360755553,411.715660932,0.0,243.2593065,302.612436532,495.216118658,408.159950825,42.4850247072,44.571143126
 04/13  10:00:00,1324.80231316,102.726009255,423.974823966,0.0,243.2593065,310.10971186,508.557266374,392.874265382,70.808374512,44.8746264806
 04/13  11:00:00,1334.56283421,103.034739149,437.287898433,0.0,243.2593065,310.10971186,500.673809421,384.884230117,70.808374512,44.9812047917
 04/13  12:00:00,1299.50570199,103.312454776,443.992924923,0.0,243.2593065,310.10971186,495.367349469,379.859798232,70.808374512,44.699176725
 04/13  13:00:00,1341.87786407,103.579299892,452.715467799,0.0,243.2593065,302.612436532,476.170168859,374.53421553,56.6466996096,44.9892537191
 04/13  14:00:00,1348.94887211,103.812150433,459.502216486,0.0,243.2593065,302.612436532,467.350188439,371.003852087,42.4850247072,53.8613116451
 04/13  15:00:00,1356.63271546,104.025645643,466.955062253,0.0,243.2593065,302.612436532,469.739746094,368.316782556,56.6466996096,44.7762639287
 04/13  16:00:00,1389.00788665,104.237056589,492.255597308,0.0,243.2593065,310.10971186,487.75982659,367.207190305,84.9700494144,35.5825868708
 04/13  17:00:00,1420.20410946,104.516504318,522.848644919,0.0,243.2593065,310.10971186,478.824311497,367.492932349,84.9700494144,26.3613297338
 04/13  18:00:00,1150.00695358,96.9839232332,525.624571304,0.0,166.938926447,199.110933808,472.175944479,369.694346513,84.9700494144,17.5115485513
 04/13  19:00:00,1148.26626688,96.9839232332,526.86250295,0.0,166.938926447,191.61365848,450.327549892,376.173017883,56.6466996096,17.5078323988
 04/13  20:00:00,1023.08961678,96.9839232332,524.007591998,0.0,100.150657288,124.558693486,499.753224361,416.850261124,56.6466996096,26.2562636272
 04/13  21:00:00,935.644342835,96.9839232332,476.430717449,0.0,100.150657288,124.558693486,485.460147907,425.518976917,42.4850247072,17.4561462837
 04/13  22:00:00,852.464378293,96.9839232332,461.015768326,0.0,46.0930336215,124.558693486,481.787792844,444.730037239,28.3233498048,8.73440579988
 04/13  23:00:00,843.348605776,96.9839232332,451.062989657,0.0,46.0930336215,124.558693486,483.689457805,452.073003568,14.1616749024,17.4547793347
 04/13  24:00:00,823.0367441,96.9839232332,443.294077629,0.0,46.0930336215,113.312780494,479.859898752,456.741477918,5.66466996096,17.4537508729
 04/14  01:00:00,817.161852234,96.9839232332,437.48800236,0.0,46.0930336215,113.312780494,483.870753693,460.753867041,5.66466996096,17.4522166904
 04/14  02:00:00,810.938244741,96.9839232332,429.263611578,0.0,46.0930336215,113.312780494,488.377111563,465.261585464,5.66466996096,17.4508561377
 04/14  03:00:00,807.297054348,96.9839232332,423.030516521,0.0,46.0930336215,113.312780494,492.636721046,469.522378983,5.66466996096,17.449672102
 04/14  04:00:00,896.66364281,96.9839232332,415.97508217,0.0,100.150657288,148.969399434,474.817591225,451.704388859,5.66466996096,17.4485324053
 04/14  05:00:00,895.694094555,97.5127510617,410.850339694,0.0,100.150657288,149.894399434,742.945357072,711.329520584,14.1616749024,17.454161585
 04/14  06:00:00,1121.55826935,99.4300274073,415.158417538,0.0,176.471037341,302.612436532,543.300872618,497.524571221,28.3233498048,17.4529515921
 04/14  07:00:00,1233.92602475,101.171805442,419.254059412,0.0,243.2593065,310.10971186,520.825054268,451.878129535,42.4850247072,26.4619000256
 04/14  08:00:00,1274.9841174,101.770105632,420.193490285,0.0,243.2593065,310.10971186,525.391030641,433.25782702,56.6466996096,35.4865040122
 04/14  09:00:00,1321.15851569,102.22085182,433.390120357,0.0,243.2593065,302.612436532,500.161144197,422.020285787,42.4850247072,35.6558337021
 04/14  10:00:00,1346.74529398,102.616054956,451.05394019,0.0,243.2593065,310.10971186,528.320543916,403.660270479,70.808374512,53.8518989253
 04/14  11:00:00,1362.26341258,102.957410494,465.019859154,0.0,243.2593065,310.10971186,506.932636135,391.147915913,70.808374512,44.97634571
 04/14  12:00:00,1326.57946849,103.260404878,470.947149701,0.0,243.2593065,310.10971186,498.688264499,383.185855721,70.808374512,44.694034266
 04/14  13:00:00,1355.5801546,103.498293043,466.432722316,0.0,243.2593065,302.612436532,481.912052233,380.282716766,56.6466996096,44.982635857
 04/14  14:00:00,1353.05950548,103.732314696,463.684244847,0.0,243.2593065,302.612436532,465.137281617,377.771806635,42.4850247072,44.8804502753
 04/14  15:00:00,1345.92253815,103.933780772,456.431242787,0.0,243.2593065,302.612436532,476.506523851,375.090222872,56.6466996096,44.7696013697
 04/14  16:00:00,1352.56010374,104.131531123,456.185538792,0.0,243.2593065,310.10971186,500.669602138,373.309650325,84.9700494144,42.3899023984
 04/14  17:00:00,1356.88477725,104.313207796,460.285852219,0.0,243.2593065,310.10971186,477.536936747,372.907342113,84.9700494144,19.659545219
 04/14  18:00:00,1090.32932599,96.9839232332,466.559376069,0.0,166.938926447,199.110933808,485.240937395,374.013851424,84.9700494144,26.2570365572
 04/14  19:00:00,1085.62521475,96.9839232332,465.545370227,0.0,166.938926447,191.61365848,455.25254629,381.095438428,56.6466996096,17.5104082532
 04/14  20:00:00,959.318201755,96.9839232332,461.54303406,0.0,100.150657288,124.558693486,496.614191217,422.459159717,56.6466996096,17.5083318905
 04/14  21:00:00,919.433174985,96.9839232332,460.971442579,0.0,100.150657288,124.558693486,489.376941056,429.434142326,42.4850247072,17.4577740225
 04/14  22:00:00,852.220645319,96.9839232332,460.859539706,0.0,46.0930336215,124.558693486,494.075589701,448.301943424,28.3233498048,17.4502964722
 04/14  23:00:00,853.543524206,96.9839232332,460.829019207,0.0,46.0930336215,124.558693486,487.049547908,455.438698512,14.1616749024,17.4491744939
 04/14  24:00:00,836.624665366,96.9839232332,453.325375211,0.0,46.0930336215,113.312780494,483.551388466,460.433453998,5.66466996096,17.4532645073
 04/15  01:00:00,830.272204935,96.9839232332,447.389056344,0.0,46.0930336215,113.312780494,487.446011975,464.328177443,5.66466996096,17.4531645718
 04/15  02:00:00,830.351870752,96.9839232332,446.593198965,0.0,46.0930336215,113.312780494,492.432252321,469.315818527,5.66466996096,17.4517638325
 04/15  03:00:00,837.888981629,96.9839232332,453.044655611,0.0,46.0930336215,113.312780494,495.958572839,472.843379858,5.66466996096,17.4505230203
 04/15  04:00:00,851.214417483,96.9839232332,458.21106236,0.0,55.6251445156,113.312780494,488.185215548,465.071222763,5.66466996096,17.449322824
 04/15  05:00:00,855.687004905,96.9839232332,465.594217788,0.0,55.6251445156,113.312780494,497.676914383,466.067105638,14.1616749024,17.4481338419
 04/15  06:00:00,942.665329192,96.9839232332,483.371950107,0.0,65.1572554096,176.889270242,442.71393457,405.653992492,28.3233498048,8.73659227361
 04/15  07:00:00,1071.62672231,97.3022722592,501.839326856,0.0,109.682768182,220.96816451,738.800132981,678.861843461,42.4850247072,17.4532648129
 04/15  08:00:00,1118.88006813,97.299327362,538.798019133,0.0,109.682768182,220.96816451,623.855184866,540.883258376,56.6466996096,26.32522688
 04/15  09:00:00,1262.08258741,97.8336321429,573.272052521,0.0,131.945524568,266.955817592,564.116081158,495.160125746,42.4850247072,26.4709307046
 04/15  10:00:00,1276.9165466,97.9664656322,579.39963066,0.0,131.945524568,274.45309292,579.769828627,473.478607714,70.808374512,35.4828464016
 04/15  11:00:00,1287.84439273,98.0489366277,586.824834369,0.0,131.945524568,274.45309292,561.657605483,455.369743331,70.808374512,35.4794876405
 04/15  12:00:00,1258.35986522,98.1443622161,585.975165692,0.0,131.945524568,274.45309292,545.286981155,439.012374279,70.808374512,35.4662323636
 04/15  13:00:00,1225.87486239,98.3069919483,557.900727681,0.0,131.945524568,266.955817592,515.64920228,423.540563692,56.6466996096,35.4619389783
 04/15  14:00:00,1187.92790216,98.4795955315,516.350731816,0.0,131.945524568,266.955817592,480.962514024,403.021436181,42.4850247072,35.4560531354
 04/15  15:00:00,1134.43416174,96.9839232332,543.133734726,0.0,109.682768182,212.545889182,377.13777801,293.878004558,56.6466996096,26.6130738419
 04/15  16:00:00,1177.64829028,96.9839232332,583.439130105,0.0,109.682768182,220.04316451,414.498922849,294.053488247,84.9700494144,35.4753851872
 04/15  17:00:00,1127.00683229,96.9839232332,575.890528483,0.0,109.682768182,220.04316451,408.058159113,296.639458446,84.9700494144,26.4486512526
 04/15  18:00:00,1107.8107127,96.9839232332,585.360097219,0.0,100.150657288,199.110933808,436.722374087,334.299872505,84.9700494144,17.4524521679
 04/15  19:00:00,1106.05224997,96.9839232332,580.950199792,0.0,100.150657288,191.61365848,427.579986487,353.482037335,56.6466996096,17.4512495419
 04/15  20:00:00,1002.45350851,96.9839232332,572.740925199,0.0,55.6251445156,124.558693486,482.25273814,408.154156175,56.6466996096,17.4518823552
 04/15  21:00:00,999.074070275,96.9839232332,566.372924087,0.0,55.6251445156,124.558693486,477.672137591,417.738263668,42.4850247072,17.4488492159
 04/15  22:00:00,985.119440824,96.9839232332,563.093520603,0.0,46.0930336215,124.558693486,481.075895187,435.305373283,28.3233498048,17.4471720997
 04/15  23:00:00,979.35607473,96.9839232332,561.559727912,0.0,46.0930336215,124.558693486,473.230311069,441.615456968,14.1616749024,17.4531791987
 04/15  24:00:00,961.454810223,96.9839232332,560.529541868,0.0,46.0930336215,113.312780494,469.501092828,446.384474382,5.66466996096,17.4519484857
 04/16  01:00:00,947.631527439,96.9839232332,558.776556893,0.0,34.9616554283,113.312780494,476.216562355,453.101611686,5.66466996096,17.4502807084
 04/16  02:00:00,911.777903913,96.9839232332,523.079684706,0.0,34.9616554283,113.312780494,482.011089099,458.897559245,5.66466996096,17.4488598928
 04/16  03:00:00,893.885150546,96.9839232332,508.383336749,0.0,34.9616554283,113.312780494,487.113892711,464.001650942,5.66466996096,17.447571808
 04/16  04:00:00,905.129989296,96.9839232332,513.580077513,0.0,44.4937663224,113.312780494,471.612156703,457.212401291,5.66466996096,8.73508545091
 04/16  05:00:00,905.048284428,96.9839232332,515.909329777,0.0,44.4937663224,113.312780494,491.868461198,460.254450827,14.1616749024,17.4523354681
 04/16  06:00:00,969.236040785,96.9839232332,516.978016541,0.0,54.0258772165,176.889270242,446.766670775,400.992291772,28.3233498048,17.4510291987
 04/16  07:00:00,1000.7865846,96.9839232332,554.473485508,0.0,54.0258772165,184.38654557,445.663770484,385.728979174,42.4850247072,17.4497666025
 04/16  08:00:00,1090.34679785,96.9839232332,564.68928568,0.0,65.1572554096,220.04316451,440.991905204,358.043395171,56.6466996096,26.3018104235
 04/16  09:00:00,1091.60772682,96.9839232332,572.608451222,0.0,65.1572554096,212.545889182,430.414342148,361.487838578,42.4850247072,26.4414788625
 04/16  10:00:00,1107.44077482,96.9839232332,579.659653106,0.0,65.1572554096,220.04316451,461.856652021,355.627277588,70.808374512,35.420999921
 04/16  11:00:00,1112.89079446,96.9839232332,582.404375002,0.0,65.1572554096,220.04316451,437.27578758,339.881838763,70.808374512,26.5855743048
 04/16  12:00:00,1100.64615233,96.9839232332,570.061844052,0.0,65.1572554096,220.04316451,435.097036644,328.855418275,70.808374512,35.4332438567
 04/16  13:00:00,1083.95022726,96.9839232332,560.111325754,0.0,65.1572554096,212.545889182,413.410313796,321.337786523,56.6466996096,35.4258276641
 04/16  14:00:00,1077.93765369,96.9839232332,551.895678347,0.0,65.1572554096,212.545889182,382.964651967,313.910053871,42.4850247072,26.5695733883
 04/16  15:00:00,1077.79667102,96.9839232332,545.631525706,0.0,65.1572554096,212.545889182,395.724928697,303.639752797,56.6466996096,35.4384762903
 04/16  16:00:00,1054.97952633,96.9839232332,542.982708982,0.0,65.1572554096,220.04316451,419.093606575,298.693078204,84.9700494144,35.4304789563
 04/16  17:00:00,1006.65682262,96.9839232332,542.736429619,0.0,54.0258772165,184.38654557,420.30253129,308.892007148,84.9700494144,26.4404747279
 04/16  18:00:00,977.554851545,96.9839232332,547.228441959,0.0,44.4937663224,163.454314868,451.527185007,349.107506681,84.9700494144,17.4496289124
 04/16  19:00:00,978.70144507,96.9839232332,554.690843227,0.0,44.4937663224,155.95703954,439.034287547,364.935828093,56.6466996096,17.4517598449
 04/16  20:00:00,966.435767079,96.9839232332,564.842374937,0.0,44.4937663224,124.558693486,480.157141767,406.05996728,56.6466996096,17.4504748767
 04/16  21:00:00,969.373174943,96.9839232332,570.572810175,0.0,44.4937663224,124.558693486,474.860031858,414.925789049,42.4850247072,17.4492181016
 04/16  22:00:00,971.101765835,96.9839232332,584.009137444,0.0,34.9616554283,124.558693486,480.781167447,435.009848101,28.3233498048,17.4479695413
 04/16  23:00:00,978.091866089,96.9839232332,590.871818717,0.0,34.9616554283,124.558693486,467.130506539,444.235313982,14.1616749024,8.73351765445
 04/16  24:00:00,962.826509272,96.9839232332,589.159418731,0.0,34.9616554283,113.312780494,475.272532029,452.15497572,5.66466996096,17.4528863479
 04/17  01:00:00,965.967785846,96.9839232332,582.612291504,0.0,46.0930336215,113.312780494,484.177725521,461.061939026,5.66466996096,17.4511165333
 04/17  02:00:00,952.123302087,96.9839232332,570.386650654,0.0,46.0930336215,113.312780494,490.431258999,467.317046869,5.66466996096,17.4495421693
 04/17  03:00:00,907.533243253,96.9839232332,526.175025676,0.0,46.0930336215,113.312780494,495.697245812,472.584406389,5.66466996096,17.4481694613
 04/17  04:00:00,982.324410424,96.9839232332,511.318935899,0.0,100.150657288,148.969399434,472.409662125,449.296331446,5.66466996096,17.4486607187
 04/17  05:00:00,995.566690364,96.9839232332,522.994294463,0.0,100.150657288,149.894399434,898.307423096,866.693502914,14.1616749024,17.4522452797
 04/17  06:00:00,1252.53515091,97.2472882055,558.277237619,0.0,176.471037341,302.612436532,590.729269328,544.955090765,28.3233498048,17.450828758
 04/17  07:00:00,1381.57644831,97.5490013277,571.203150546,0.0,243.2593065,310.10971186,551.729756195,482.788643899,42.4850247072,26.456087588
 04/17  08:00:00,1425.50595701,97.6842453697,573.447825307,0.0,243.2593065,310.10971186,544.490416256,452.36722733,56.6466996096,35.4764893169
 04/17  09:00:00,1466.00183167,97.9469395672,578.828397674,0.0,243.2593065,302.612436532,514.672455963,436.544115704,42.4850247072,35.6433155514
 04/17  10:00:00,1483.51277428,98.3219570362,586.684803587,0.0,243.2593065,310.10971186,517.702250124,402.03357049,70.808374512,44.8603051223
 04/17  11:00:00,1485.04613277,98.7844214332,585.051342473,0.0,243.2593065,310.10971186,503.894029487,379.120632171,70.808374512,53.9650228039
 04/17  12:00:00,1443.88923828,99.1929177105,585.084278889,0.0,243.2593065,310.10971186,482.72874733,367.238053499,70.808374512,44.6823193195
 04/17  13:00:00,1489.64906256,99.5368559155,597.986135474,0.0,243.2593065,302.612436532,461.453123917,359.847499272,56.6466996096,44.9589250351
 04/17  14:00:00,1483.4122523,100.015629961,592.871072767,0.0,243.2593065,302.612436532,440.546900739,353.203515525,42.4850247072,44.8583605074
 04/17  15:00:00,1478.66954682,100.761314539,586.869523917,0.0,243.2593065,302.612436532,434.824650204,333.423705485,56.6466996096,44.7542451094
 04/17  16:00:00,1491.93306762,101.855270905,585.700973574,0.0,243.2593065,310.10971186,438.017626113,317.465682477,84.9700494144,35.5818942213
 04/17  17:00:00,1501.99937527,103.049194865,579.413609591,0.0,243.2593065,310.10971186,420.86995522,309.542262082,84.9700494144,26.3576437237
 04/17  18:00:00,1227.8846393,96.9839232332,575.36234716,0.0,166.938926447,199.110933808,406.46973951,303.991344531,84.9700494144,17.5083455641
 04/17  19:00:00,1226.26448023,96.9839232332,571.600994146,0.0,166.938926447,191.61365848,410.581808335,327.684515778,56.6466996096,26.2505929481
 04/17  20:00:00,1100.20426053,96.9839232332,562.949707021,0.0,100.150657288,124.558693486,460.545498014,386.392000359,56.6466996096,17.5067980462
 04/17  21:00:00,1032.50178721,96.9839232332,534.099177253,0.0,100.150657288,124.558693486,460.293232392,400.35131402,42.4850247072,17.4568936646
 04/17  22:00:00,863.142247588,96.9839232332,427.810964127,0.0,46.0930336215,124.558693486,468.584313489,422.81191328,28.3233498048,17.4490504046
 04/17  23:00:00,859.334390746,96.9839232332,424.527474701,0.0,46.0930336215,124.558693486,463.352831877,431.743430555,14.1616749024,17.4477264193
 04/17  24:00:00,838.094816134,96.9839232332,414.398631526,0.0,46.0930336215,113.312780494,458.191835655,437.585158171,5.66466996096,14.9420075229
 04/18  01:00:00,823.888625519,96.9839232332,401.59928168,0.0,46.0930336215,113.312780494,460.088544932,443.184182415,5.66466996096,11.2396925564
 04/18  02:00:00,814.257972119,96.9839232332,391.348162712,0.0,46.0930336215,113.312780494,471.097090042,447.982027256,5.66466996096,17.4503928255
 04/18  03:00:00,798.075718099,96.9839232332,373.388684521,0.0,46.0930336215,113.312780494,476.917647016,453.804048432,5.66466996096,17.448928623
 04/18  04:00:00,872.100638639,96.9839232332,356.824043424,0.0,100.150657288,148.969399434,461.136509811,438.024302593,5.66466996096,17.4475372571
 04/18  05:00:00,861.062451137,97.1670100778,344.614194696,0.0,100.150657288,149.894399434,744.225173631,712.614657652,14.1616749024,17.4488410764
 04/18  06:00:00,1067.56143854,98.0546181734,332.709920383,0.0,176.471037341,302.612436532,537.062950339,491.288133065,28.3233498048,17.4514674686
 04/18  07:00:00,1190.35645112,99.2450869107,343.998312485,0.0,243.2593065,310.10971186,505.128903137,436.19322395,42.4850247072,26.4506544794
 04/18  08:00:00,1263.92189449,100.036388506,380.522003398,0.0,243.2593065,310.10971186,495.834705591,403.712378595,56.6466996096,35.4756273868
 04/18  09:00:00,1344.46708896,100.681412304,426.33542244,0.0,243.2593065,302.612436532,464.342284887,386.215193547,42.4850247072,35.6420666325
 04/18  10:00:00,1422.02759942,101.23251967,493.146134736,0.0,243.2593065,310.10971186,480.717078401,365.051597479,70.808374512,44.8571064097
 04/18  11:00:00,1473.39343869,101.726932249,541.675987275,0.0,243.2593065,310.10971186,477.849287623,353.089568467,70.808374512,53.9513446435
 04/18  12:00:00,1446.03670583,102.267494695,551.300007959,0.0,243.2593065,310.10971186,456.942961112,341.455819236,70.808374512,44.6787673641
 04/18  13:00:00,1486.66693258,102.998420216,559.148254037,0.0,243.2593065,302.612436532,432.366098828,330.765230271,56.6466996096,44.9541689465
 04/18  14:00:00,1493.85953663,103.899576096,566.065011986,0.0,243.2593065,302.612436532,410.311363316,322.973410104,42.4850247072,44.8529285041
 04/18  15:00:00,1495.85607631,104.774331916,564.63371464,0.0,243.2593065,302.612436532,414.113504628,312.717171252,56.6466996096,44.7496337671
 04/18  16:00:00,1498.90124793,105.625284272,559.635656895,0.0,243.2593065,310.10971186,427.259154423,306.707998996,84.9700494144,35.5811060126
 04/18  17:00:00,1502.23872691,106.266262316,559.25864539,0.0,243.2593065,310.10971186,422.349035253,311.023437492,84.9700494144,26.3555483467
 04/18  18:00:00,1236.60992533,96.9839232332,571.853620437,0.0,166.938926447,199.110933808,425.12590157,322.648501054,84.9700494144,17.5073511013
 04/18  19:00:00,1229.58280236,96.9839232332,572.196654786,0.0,166.938926447,191.61365848,413.535145345,336.120203626,56.6466996096,20.7682421097
 04/18  20:00:00,1097.3437601,96.9839232332,569.077349938,0.0,100.150657288,124.558693486,461.386813708,381.753687823,56.6466996096,22.9864262752
 04/18  21:00:00,1055.60251813,96.9839232332,567.498142085,0.0,100.150657288,124.558693486,451.286760802,391.34628551,42.4850247072,17.4554505847
 04/18  22:00:00,995.801257013,96.9839232332,564.052872717,0.0,46.0930336215,124.558693486,456.902188772,411.131251778,28.3233498048,17.4475871895
 04/18  23:00:00,989.264514763,96.9839232332,560.843162857,0.0,46.0930336215,124.558693486,449.669327595,418.061440863,14.1616749024,17.4462118288
 04/18  24:00:00,961.24840945,96.9839232332,560.890372829,0.0,46.0930336215,113.312780494,438.926101011,424.525472772,5.66466996096,8.73595827803
 04/19  01:00:00,952.59000974,96.9839232332,562.442733104,0.0,46.0930336215,113.312780494,451.949889673,428.834818659,5.66466996096,17.4504010528
 04/19  02:00:00,949.704668858,96.9839232332,563.046440594,0.0,46.0930336215,113.312780494,456.759546016,433.6462105,5.66466996096,17.4486655554
 04/19  03:00:00,949.618621437,96.9839232332,563.324885001,0.0,46.0930336215,113.312780494,460.753024725,437.641193449,5.66466996096,17.4471613148
 04/19  04:00:00,995.46787591,96.9839232332,519.727318391,0.0,100.150657288,148.969399434,444.420704207,421.310318789,5.66466996096,17.4457154571
 04/19  05:00:00,947.980010996,97.4067620825,469.240498024,0.0,100.150657288,149.894399434,658.173532318,626.561814097,14.1616749024,17.4500433188
 04/19  06:00:00,1168.96477038,99.2672641628,468.431607767,0.0,176.471037341,302.612436532,496.114475866,450.341721947,28.3233498048,17.4494041142
 04/19  07:00:00,1294.35257494,100.950390486,478.93473835,0.0,243.2593065,310.10971186,478.620189158,409.683003719,42.4850247072,26.4521607324
 04/19  08:00:00,1400.93366263,101.608067626,545.688578503,0.0,243.2593065,310.10971186,483.005650307,390.889234151,56.6466996096,35.4697165469
 04/19  09:00:00,1451.77206868,102.091766675,562.46284849,0.0,243.2593065,302.612436532,459.664258777,381.544377052,42.4850247072,35.6348570182
 04/19  10:00:00,1464.24745811,102.503147072,566.347426331,0.0,243.2593065,310.10971186,484.794710376,369.136845642,70.808374512,44.8494902217
 04/19  11:00:00,1471.87158823,102.883175091,571.449000928,0.0,243.2593065,310.10971186,484.930831063,360.174289978,70.808374512,53.9481665725
 04/19  12:00:00,1432.85028442,103.281466768,573.845728256,0.0,243.2593065,310.10971186,460.522759056,353.977736072,70.808374512,35.7366484719
 04/19  13:00:00,1448.41768226,103.704038613,557.136112343,0.0,243.2593065,302.612436532,461.498137317,350.901207827,56.6466996096,53.9502298804
 04/19  14:00:00,1362.90090105,104.137809636,472.490988812,0.0,243.2593065,302.612436532,437.095730785,349.761855293,42.4850247072,44.8488507853
 04/19  15:00:00,1323.17183903,104.51198411,432.994730061,0.0,243.2593065,302.612436532,450.572265793,349.179094705,56.6466996096,44.7464714779
 04/19  16:00:00,1348.05415363,104.845396166,450.887623122,0.0,243.2593065,310.10971186,470.575516636,350.038008277,84.9700494144,35.5674589442
 04/19  17:00:00,1382.23175881,105.135155658,484.567891777,0.0,243.2593065,310.10971186,463.226022279,351.901737978,84.9700494144,26.3542348863
 04/19  18:00:00,1176.14429194,96.9839232332,551.348999257,0.0,166.938926447,199.110933808,458.704588214,356.227166683,84.9700494144,17.5073721168
 04/19  19:00:00,1127.05721207,96.9839232332,505.590285945,0.0,166.938926447,191.61365848,439.080611306,364.930692856,56.6466996096,17.50321884
 04/19  20:00:00,966.209941208,96.9839232332,467.500892979,0.0,100.150657288,124.558693486,490.077824847,407.182538241,56.6466996096,26.2485869964
 04/19  21:00:00,937.116606981,96.9839232332,477.863446331,0.0,100.150657288,124.558693486,466.456541065,415.23573083,42.4850247072,8.73578552777
 04/19  22:00:00,875.425789589,96.9839232332,482.162778756,0.0,46.0930336215,124.558693486,479.777858043,434.003640268,28.3233498048,17.4508679702
 04/19  23:00:00,857.083561481,96.9839232332,463.079776375,0.0,46.0930336215,124.558693486,472.978873828,441.367868159,14.1616749024,17.4493307673
 04/19  24:00:00,840.28010747,96.9839232332,460.39197281,0.0,46.0930336215,113.312780494,470.502926155,447.390236149,5.66466996096,17.4480200449
 04/20  01:00:00,847.048378575,96.9839232332,465.580769516,0.0,46.0930336215,113.312780494,475.247153621,452.13641429,5.66466996096,17.4460693699
 04/20  02:00:00,863.819563927,96.9839232332,482.68771901,0.0,46.0930336215,113.312780494,477.122262804,454.009904897,5.66466996096,17.4476879455
 04/20  03:00:00,874.689447822,96.9839232332,494.590300805,0.0,46.0930336215,113.312780494,479.925435463,456.811423236,5.66466996096,17.4493422655
 04/20  04:00:00,960.427743408,96.9839232332,489.996915182,0.0,100.150657288,148.969399434,462.553985866,439.441538789,5.66466996096,17.4477771161
 04/20  05:00:00,966.449081413,97.4841144015,494.18063701,0.0,100.150657288,149.894399434,706.844818778,675.236849613,14.1616749024,17.4462942625
