Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/20  06:00:00,1186.21908376,99.4970074062,490.745116894,0.0,176.471037341,302.612436532,521.718309501,475.950158488,28.3233498048,17.4448012088
 04/20  07:00:00,1344.99168579,101.229351645,531.762099166,0.0,243.2593065,310.10971186,499.405242368,430.470480888,42.4850247072,26.4497367733
 04/20  08:00:00,1399.35568759,101.842496485,544.089914443,0.0,243.2593065,310.10971186,503.643185717,411.537544071,56.6466996096,35.4589420363
 04/20  09:00:00,1423.27912929,102.293001945,534.289979857,0.0,243.2593065,302.612436532,480.181881884,402.075241579,42.4850247072,35.6216155983
 04/20  10:00:00,1378.72140527,102.663143657,482.335336697,0.0,243.2593065,310.10971186,503.726478253,388.068477817,70.808374512,44.8496259237
 04/20  11:00:00,1369.40539377,103.004731694,471.801452096,0.0,243.2593065,310.10971186,494.973498129,379.2138789,70.808374512,44.9512447172
 04/20  12:00:00,1339.15161831,103.307785926,483.15489785,0.0,243.2593065,310.10971186,487.969693879,372.499093384,70.808374512,44.6622259823
 04/20  13:00:00,1421.5428242,103.600668962,531.510633672,0.0,243.2593065,302.612436532,467.020715085,365.421333158,56.6466996096,44.9526823171
 04/20  14:00:00,1455.75115214,103.859373186,564.812307048,0.0,243.2593065,302.612436532,456.714428812,360.413169227,42.4850247072,53.8162348775
 04/20  15:00:00,1441.6886707,104.094799806,550.682674992,0.0,243.2593065,302.612436532,450.538101259,358.100492184,56.6466996096,35.7909094653
 04/20  16:00:00,1377.18503413,104.397329784,479.861882947,0.0,243.2593065,310.10971186,488.020930011,358.582344041,84.9700494144,44.4685365555
 04/20  17:00:00,1367.51692476,104.667272489,470.148165926,0.0,243.2593065,310.10971186,464.151776232,361.607035666,84.9700494144,17.5746911517
 04/20  18:00:00,1068.42095902,96.9839232332,443.591534098,0.0,166.938926447,199.110933808,477.807344974,366.587855176,84.9700494144,26.2494403834
 04/20  19:00:00,1063.73776822,96.9839232332,437.245856678,0.0,166.938926447,191.61365848,449.45632549,375.304816554,56.6466996096,17.5048093261
 04/20  20:00:00,940.09095002,96.9839232332,432.278954621,0.0,100.150657288,124.558693486,491.109787382,416.958128641,56.6466996096,17.5049591307
 04/20  21:00:00,896.273314598,96.9839232332,426.167167255,0.0,100.150657288,124.558693486,485.223544951,425.286308672,42.4850247072,17.4522115717
 04/20  22:00:00,826.140868053,96.9839232332,421.301349968,0.0,46.0930336215,124.558693486,490.155687509,444.388230701,28.3233498048,17.4441070029
 04/20  23:00:00,823.989486127,96.9839232332,415.136660532,0.0,46.0930336215,124.558693486,483.191686718,451.580448757,14.1616749024,17.4495630588
 04/20  24:00:00,808.530240541,96.9839232332,410.418156772,0.0,46.0930336215,113.312780494,479.473531882,456.360847505,5.66466996096,17.4480144157
 04/21  01:00:00,807.61061105,96.9839232332,409.451752585,0.0,46.0930336215,113.312780494,483.252745807,460.142053596,5.66466996096,17.4460222508
 04/21  02:00:00,799.913556036,96.9839232332,402.422788181,0.0,46.0930336215,113.312780494,488.048966383,464.940005061,5.66466996096,17.4442913612
 04/21  03:00:00,794.142922131,96.9839232332,397.008004861,0.0,46.0930336215,113.312780494,483.993791432,469.594258492,5.66466996096,8.73486297925
 04/21  04:00:00,882.860689259,96.9839232332,390.806122448,0.0,100.150657288,148.969399434,474.917993852,451.804905525,5.66466996096,17.4484183656
 04/21  05:00:00,882.207769262,97.5160747602,386.313880932,0.0,100.150657288,149.894399434,742.706419248,711.096709578,14.1616749024,17.4480347679
 04/21  06:00:00,1100.9700111,99.4114501325,385.190060989,0.0,176.471037341,302.612436532,544.30532265,498.534954633,28.3233498048,17.4470182127
 04/21  07:00:00,1216.56845157,101.145454445,384.799442671,0.0,243.2593065,310.10971186,522.904892954,453.971284154,42.4850247072,26.4485840922
 04/21  08:00:00,1257.70156857,101.743709809,384.623067272,0.0,243.2593065,310.10971186,527.650925174,435.533529782,56.6466996096,35.4706957818
 04/21  09:00:00,1291.30720101,102.186200802,384.654251507,0.0,243.2593065,302.612436532,503.930756835,425.810584625,42.4850247072,35.6351475035
 04/21  10:00:00,1291.73749824,102.562214356,384.217447247,0.0,243.2593065,310.10971186,534.203962876,409.585728897,70.808374512,53.8098594675
 04/21  11:00:00,1296.24452903,102.886973669,384.713411204,0.0,243.2593065,310.10971186,514.456834737,398.711981261,70.808374512,44.9364789635
 04/21  12:00:00,1254.51797525,103.187156527,384.590254605,0.0,243.2593065,310.10971186,506.612119007,391.138962311,70.808374512,44.6647821841
 04/21  13:00:00,1288.65478854,103.456568506,389.926409574,0.0,243.2593065,302.612436532,487.794790643,386.211495911,56.6466996096,44.936595123
 04/21  14:00:00,1289.63687058,103.685944514,394.284077948,0.0,243.2593065,302.612436532,470.516300586,383.189054364,42.4850247072,44.8422215144
 04/21  15:00:00,1289.35350933,103.884313694,395.284867718,0.0,243.2593065,302.612436532,482.054987708,380.668703752,56.6466996096,44.739584346
 04/21  16:00:00,1301.19646119,104.069082044,402.619111883,0.0,243.2593065,310.10971186,499.975576706,379.442764753,84.9700494144,35.5627625383
 04/21  17:00:00,1300.96316195,104.216842987,401.276833591,0.0,243.2593065,310.10971186,492.139131005,380.8170671,84.9700494144,26.3520144903
 04/21  18:00:00,1023.65667579,96.9839232332,391.178823578,0.0,166.938926447,199.110933808,484.142444232,381.666300651,84.9700494144,17.5060941663
 04/21  19:00:00,1016.90011737,96.9839232332,379.915816632,0.0,166.938926447,191.61365848,464.484858637,390.336393896,56.6466996096,17.5017651312
 04/21  20:00:00,883.106321208,96.9839232332,361.943652691,0.0,100.150657288,124.558693486,516.234610823,433.341744279,56.6466996096,26.2461669338
 04/21  21:00:00,834.037156143,96.9839232332,345.34724993,0.0,100.150657288,124.558693486,494.050796962,442.830719594,42.4850247072,8.73505266136
 04/21  22:00:00,768.474117954,96.9839232332,338.859180134,0.0,46.0930336215,124.558693486,508.953324439,463.180692527,28.3233498048,17.449282107
 04/21  23:00:00,766.357045512,96.9839232332,336.870055974,0.0,46.0930336215,124.558693486,500.864280031,469.254980671,14.1616749024,17.447624458
 04/21  24:00:00,754.071227847,96.9839232332,336.198241682,0.0,46.0930336215,113.312780494,498.357990217,475.245474241,5.66466996096,17.4478460146
 04/22  01:00:00,764.958244102,96.9839232332,342.298492649,0.0,46.0930336215,113.312780494,503.214746585,480.105966216,5.66466996096,17.4441104083
 04/22  02:00:00,771.648339349,96.9839232332,347.004276339,0.0,46.0930336215,113.312780494,507.452631602,484.340146803,5.66466996096,17.4478148375
 04/22  03:00:00,766.30891341,96.9839232332,341.188005525,0.0,46.0930336215,113.312780494,513.004796266,489.893089242,5.66466996096,17.4470370635
 04/22  04:00:00,769.870431141,96.9839232332,336.592149534,0.0,55.6251445156,113.312780494,507.777091289,484.66704311,5.66466996096,17.4453782183
 04/22  05:00:00,769.749411879,96.9839232332,336.264877628,0.0,55.6251445156,113.312780494,520.389692157,488.784261487,14.1616749024,17.4437557677
 04/22  06:00:00,825.44546248,96.9839232332,335.271313344,0.0,65.1572554096,176.889270242,467.028076143,429.97012955,28.3233498048,8.73459678831
 04/22  07:00:00,936.918063992,97.3116911012,341.104469505,0.0,109.682768182,220.96816451,782.895400821,722.963742131,42.4850247072,17.4466339833
 04/22  08:00:00,948.758415439,97.3068411252,346.08860213,0.0,109.682768182,220.96816451,664.481709932,581.521304594,56.6466996096,26.3137057283
 04/22  09:00:00,1061.26322932,97.6992934972,347.302661063,0.0,131.945524568,266.955817592,611.209632837,542.267378619,42.4850247072,26.4572295107
 04/22  10:00:00,1083.63599868,97.761815438,359.607732448,0.0,131.945524568,274.45309292,629.342453363,523.077109516,70.808374512,35.4569693347
 04/22  11:00:00,1107.47806807,97.8533391972,375.806722794,0.0,131.945524568,274.45309292,616.481777106,510.221285105,70.808374512,35.4521174889
 04/22  12:00:00,1094.98588754,97.9281177552,394.289907291,0.0,131.945524568,274.45309292,603.145994866,497.608744099,70.808374512,34.728876255
 04/22  13:00:00,1104.9984995,97.9873200721,416.985333275,0.0,131.945524568,266.955817592,575.635040233,491.680687756,56.6466996096,27.3076528677
 04/22  14:00:00,1123.38665538,98.0449597994,441.197296317,0.0,131.945524568,266.955817592,562.56189524,484.625537397,42.4850247072,35.451333136
 04/22  15:00:00,1063.5371914,96.9839232332,459.186595775,0.0,109.682768182,212.545889182,451.499465947,359.401427739,56.6466996096,35.4513385983
 04/22  16:00:00,1081.99502316,96.9839232332,466.586224255,0.0,109.682768182,220.04316451,482.370651906,361.961524815,84.9700494144,35.4390776769
 04/22  17:00:00,1044.63272803,96.9839232332,468.398928305,0.0,109.682768182,220.04316451,472.861500149,361.451927803,84.9700494144,26.4395229313
 04/22  18:00:00,1027.60798379,96.9839232332,481.947118708,0.0,100.150657288,199.110933808,480.670308695,378.255385106,84.9700494144,17.4448741752
 04/22  19:00:00,1012.61795702,96.9839232332,471.714200076,0.0,100.150657288,191.61365848,462.290577489,388.200645131,56.6466996096,17.4432327484
 04/22  20:00:00,898.028693871,96.9839232332,462.277855791,0.0,55.6251445156,124.558693486,513.07955986,447.698561886,56.6466996096,8.73429836423
 04/22  21:00:00,882.32739935,96.9839232332,451.52324434,0.0,55.6251445156,124.558693486,519.023798531,459.091502925,42.4850247072,17.4472708983
 04/22  22:00:00,871.286436458,96.9839232332,440.831409059,0.0,46.0930336215,124.558693486,523.956740712,478.187784428,28.3233498048,17.445606479
 04/22  23:00:00,869.816333385,96.9839232332,435.380992294,0.0,46.0930336215,124.558693486,515.816481663,484.210824293,14.1616749024,17.4439824677
 04/22  24:00:00,854.280143393,96.9839232332,434.094415753,0.0,46.0930336215,113.312780494,512.032658129,488.920902582,5.66466996096,17.4470855862
 04/23  01:00:00,845.571384138,96.9839232332,439.12797718,0.0,34.9616554283,113.312780494,517.400302013,494.288894139,5.66466996096,17.4467379126
 04/23  02:00:00,841.483598744,96.9839232332,437.716469245,0.0,34.9616554283,113.312780494,523.50179466,500.392285114,5.66466996096,17.4448395851
 04/23  03:00:00,826.303244249,96.9839232332,426.949049328,0.0,34.9616554283,113.312780494,530.634121485,507.526339837,5.66466996096,17.4431116864
 04/23  04:00:00,817.759983573,96.9839232332,415.614912067,0.0,44.4937663224,113.312780494,517.749507038,503.350601594,5.66466996096,8.73423548328
 04/23  05:00:00,840.491976718,96.9839232332,406.012847528,0.0,44.4937663224,113.312780494,539.792025275,508.183302629,14.1616749024,17.4470477434
 04/23  06:00:00,871.428131198,96.9839232332,385.323853307,0.0,54.0258772165,176.889270242,490.139529101,444.370880729,28.3233498048,17.4452985674
 04/23  07:00:00,855.186834194,96.9839232332,386.501117489,0.0,54.0258772165,184.38654557,489.350763087,429.422131351,42.4850247072,17.4436070288
 04/23  08:00:00,972.979545347,96.9839232332,425.57632344,0.0,65.1572554096,220.04316451,485.112300868,402.176480761,56.6466996096,26.2891204975
 04/23  09:00:00,1055.85574537,96.9839232332,514.287308603,0.0,65.1572554096,212.545889182,455.443790082,386.533711723,42.4850247072,26.425053652
 04/23  10:00:00,1105.21237426,96.9839232332,549.840899188,0.0,65.1572554096,220.04316451,471.325635967,373.952423633,70.808374512,26.5648378227
 04/23  11:00:00,1119.41911741,96.9839232332,558.040136331,0.0,65.1572554096,220.04316451,475.574703287,369.353861172,70.808374512,35.4124676029
 04/23  12:00:00,1128.33197792,96.9839232332,559.887111791,0.0,65.1572554096,220.04316451,475.052365414,368.840435824,70.808374512,35.4035550781
 04/23  13:00:00,1126.81327575,96.9839232332,560.122842471,0.0,65.1572554096,212.545889182,444.503734648,361.292696881,56.6466996096,26.5643381575
 04/23  14:00:00,1128.4523298,96.9839232332,560.928405151,0.0,65.1572554096,212.545889182,437.007245282,359.110194969,42.4850247072,35.412025606
 04/23  15:00:00,1132.96467182,96.9839232332,561.945192993,0.0,65.1572554096,212.545889182,440.543236055,348.493387567,56.6466996096,35.4031488784
 04/23  16:00:00,1107.0961209,96.9839232332,563.432096212,0.0,65.1572554096,220.04316451,464.749443361,353.213550142,84.9700494144,26.5658438049
 04/23  17:00:00,1054.85466644,96.9839232332,563.895269881,0.0,54.0258772165,184.38654557,482.767974903,371.374189964,84.9700494144,26.4237355237
 04/23  18:00:00,1024.69422291,96.9839232332,563.057616006,0.0,44.4937663224,163.454314868,513.017596343,410.602117178,84.9700494144,17.4454297508
 04/23  19:00:00,1016.59683948,96.9839232332,561.55524808,0.0,44.4937663224,155.95703954,491.453690869,417.363190846,56.6466996096,17.4438004132
 04/23  20:00:00,995.141192527,96.9839232332,560.439173418,0.0,44.4937663224,124.558693486,532.820095999,458.727952818,56.6466996096,17.4454435707
 04/23  21:00:00,988.294639156,96.9839232332,558.092975305,0.0,44.4937663224,124.558693486,529.179682833,469.247734377,42.4850247072,17.4469237487
 04/23  22:00:00,976.131288127,96.9839232332,554.305671119,0.0,34.9616554283,124.558693486,534.0355582,488.26702662,28.3233498048,17.4451817752
 04/23  23:00:00,940.100294335,96.9839232332,520.745855316,0.0,34.9616554283,124.558693486,526.552521066,494.947354056,14.1616749024,17.4434921074
 04/23  24:00:00,911.938551142,96.9839232332,507.437971774,0.0,34.9616554283,113.312780494,514.356313515,499.960512976,5.66466996096,8.73113057764
 04/24  01:00:00,876.683772941,96.9839232332,468.125831744,0.0,46.0930336215,113.312780494,526.622568468,503.510772537,5.66466996096,17.4471259694
 04/24  02:00:00,854.43657037,96.9839232332,446.682399134,0.0,46.0930336215,113.312780494,531.639448653,508.529753487,5.66466996096,17.4450252049
 04/24  03:00:00,931.28316503,96.9839232332,514.551164569,0.0,46.0930336215,113.312780494,534.630385689,511.522515743,5.66466996096,17.4431999849
 04/24  04:00:00,1005.36957967,96.9839232332,499.52951272,0.0,100.150657288,148.969399434,507.452518032,484.341331136,5.66466996096,17.446516935
 04/24  05:00:00,966.590496239,96.9839232332,472.662284272,0.0,100.150657288,149.894399434,974.418716245,942.810886299,14.1616749024,17.4461550432
 04/24  06:00:00,1150.74778372,97.2589440069,455.24782643,0.0,176.471037341,302.612436532,636.688988902,590.921291899,28.3233498048,17.444347198
 04/24  07:00:00,1260.81843956,97.558515036,436.463948734,0.0,243.2593065,310.10971186,592.312237252,523.381632432,42.4850247072,26.4455801128
 04/24  08:00:00,1308.81363632,97.6875882023,422.129249004,0.0,243.2593065,310.10971186,585.59783333,493.501401247,56.6466996096,35.4497324731
 04/24  09:00:00,1353.66300217,97.7953315967,427.609533322,0.0,243.2593065,302.612436532,548.833738033,470.73865076,42.4850247072,35.6100625657
 04/24  10:00:00,1351.26278905,97.9681766869,424.888046532,0.0,243.2593065,310.10971186,572.085994622,456.453603591,70.808374512,44.8240165193
 04/24  11:00:00,1326.30761443,98.1827611088,407.853732487,0.0,243.2593065,310.10971186,561.135120011,445.398675898,70.808374512,44.9280696009
 04/24  12:00:00,1279.0672249,98.395983019,404.823214945,0.0,243.2593065,310.10971186,549.816812214,434.362099023,70.808374512,44.6463386795
 04/24  13:00:00,1306.03459973,98.6005280867,408.048080074,0.0,243.2593065,302.612436532,527.825126678,426.252846031,56.6466996096,44.9255810379
 04/24  14:00:00,1307.56995761,98.8423766059,414.144918354,0.0,243.2593065,302.612436532,505.474364602,418.16757284,42.4850247072,44.8217670544
 04/24  15:00:00,1322.49146203,99.259379451,431.269840961,0.0,243.2593065,302.612436532,494.955198119,393.589676451,56.6466996096,44.718822059
 04/24  16:00:00,1373.56047847,99.7145887558,468.891947431,0.0,243.2593065,310.10971186,497.589797476,377.057244503,84.9700494144,35.5625035578
 04/24  17:00:00,1460.11070512,100.154297125,546.744397742,0.0,243.2593065,310.10971186,478.897595872,367.57934091,84.9700494144,26.3482055474
 04/24  18:00:00,1212.17811764,96.9839232332,551.874203589,0.0,166.938926447,199.110933808,454.112012336,351.639164388,84.9700494144,17.5027985338
 04/24  19:00:00,1196.42535842,96.9839232332,533.168268556,0.0,166.938926447,191.61365848,450.145696428,368.364431656,56.6466996096,25.1345651621
 04/24  20:00:00,983.961629101,96.9839232332,438.762252045,0.0,100.150657288,124.558693486,494.952910012,419.699585437,56.6466996096,18.6066249648
 04/24  21:00:00,938.331792067,96.9839232332,439.04202223,0.0,100.150657288,124.558693486,489.03849192,429.102884695,42.4850247072,17.4505825177
 04/24  22:00:00,878.873220526,96.9839232332,448.612385805,0.0,46.0930336215,124.558693486,492.780730545,447.014929698,28.3233498048,17.4424510416
 04/24  23:00:00,876.166737908,96.9839232332,447.009151718,0.0,46.0930336215,124.558693486,476.222648011,453.327098202,14.1616749024,8.73387490661
 04/24  24:00:00,848.716743979,96.9839232332,438.060462169,0.0,46.0930336215,113.312780494,482.602928162,459.491877004,5.66466996096,17.4463811968
 04/25  01:00:00,835.20429672,96.9839232332,427.271883593,0.0,46.0930336215,113.312780494,487.126735333,464.017971075,5.66466996096,17.4440942966
 04/25  02:00:00,820.884960991,96.9839232332,415.797825843,0.0,46.0930336215,113.312780494,492.056858808,468.950161682,5.66466996096,17.4420271651
 04/25  03:00:00,820.10609233,96.9839232332,416.254551187,0.0,46.0930336215,113.312780494,496.03431667,472.926427455,5.66466996096,17.4432192542
 04/25  04:00:00,909.342388957,96.9839232332,419.231706219,0.0,100.150657288,148.969399434,475.787478738,452.678095231,5.66466996096,17.4447135459
 04/25  05:00:00,903.117451129,97.1680624249,414.104374692,0.0,100.150657288,149.894399434,807.649444674,776.044875595,14.1616749024,17.4428941764
 04/25  06:00:00,1104.83524974,97.8976107552,397.322697946,0.0,176.471037341,302.612436532,563.330850261,521.273465922,28.3233498048,13.7340345346
 04/25  07:00:00,1212.32385187,98.5580466422,392.766512839,0.0,243.2593065,310.10971186,547.698472428,475.025925992,42.4850247072,30.1875217291
 04/25  08:00:00,1277.7530091,99.0423349702,420.252600674,0.0,243.2593065,310.10971186,534.087378906,450.850912152,56.6466996096,26.5897671449
 04/25  09:00:00,1376.27310039,99.6403321998,489.565664451,0.0,243.2593065,302.612436532,518.727023482,431.732752786,42.4850247072,44.509245989
 04/25  10:00:00,1455.42202563,100.350588322,559.242881589,0.0,243.2593065,310.10971186,512.783258431,397.159064212,70.808374512,44.8158197065
 04/25  11:00:00,1475.39364759,100.908574673,574.984021061,0.0,243.2593065,310.10971186,489.865128279,374.133837937,70.808374512,44.9229158304
 04/25  12:00:00,1443.91368903,101.383476796,581.857552944,0.0,243.2593065,310.10971186,479.384010539,363.931138443,70.808374512,44.6444975846
 04/25  13:00:00,1462.48371245,101.839583901,565.325566551,0.0,243.2593065,302.612436532,454.217624859,352.651568787,56.6466996096,44.9193564625
 04/25  14:00:00,1462.24673084,102.503102005,562.629883808,0.0,243.2593065,302.612436532,426.482995972,339.18191756,42.4850247072,44.8160537043
 04/25  15:00:00,1456.02799335,103.495256027,549.834402405,0.0,243.2593065,302.612436532,425.470639529,324.102767782,56.6466996096,44.7211721377
 04/25  16:00:00,1449.58673415,104.63384804,531.38320236,0.0,243.2593065,310.10971186,438.015177625,317.49197254,84.9700494144,35.5531556707
 04/25  17:00:00,1459.57650899,105.561638359,532.685172894,0.0,243.2593065,310.10971186,430.667792006,319.352977535,84.9700494144,26.3447650566
 04/25  18:00:00,1205.55114141,96.9839232332,547.470008895,0.0,166.938926447,199.110933808,430.852106471,328.380476381,84.9700494144,17.5015806758
 04/25  19:00:00,1219.08483259,96.9839232332,565.079357647,0.0,166.938926447,191.61365848,414.22353438,340.075668181,56.6466996096,17.5011665898
 04/25  20:00:00,1108.13657665,96.9839232332,579.171092698,0.0,100.150657288,124.558693486,458.811258126,384.661804771,56.6466996096,17.5027537462
 04/25  21:00:00,1058.72596763,96.9839232332,578.007706145,0.0,100.150657288,124.558693486,454.499951863,394.562513035,42.4850247072,17.4524141208
 04/25  22:00:00,989.155906288,96.9839232332,574.894892185,0.0,46.0930336215,124.558693486,460.421417913,414.653760671,28.3233498048,17.4443074377
 04/25  23:00:00,985.925827612,96.9839232332,571.330764291,0.0,46.0930336215,124.558693486,452.590184971,420.986044746,14.1616749024,17.4424653226
 04/25  24:00:00,969.979853302,96.9839232332,568.850189113,0.0,46.0930336215,113.312780494,448.752983432,425.642603907,5.66466996096,17.4457095643
 04/26  01:00:00,968.212069985,96.9839232332,567.045459118,0.0,46.0930336215,113.312780494,452.175798617,429.066360548,5.66466996096,17.4447681079
 04/26  02:00:00,966.443238067,96.9839232332,565.991214314,0.0,46.0930336215,113.312780494,455.690014648,432.582687293,5.66466996096,17.4426573934
 04/26  03:00:00,964.315963344,96.9839232332,564.278585091,0.0,46.0930336215,113.312780494,459.609947431,436.504540013,5.66466996096,17.4407374577
 04/26  04:00:00,1049.66445299,96.9839232332,564.16970539,0.0,100.150657288,148.969399434,433.300894131,418.90330974,5.66466996096,8.7329144295
 04/26  05:00:00,1051.7790093,97.4093926768,566.239961753,0.0,100.150657288,149.894399434,652.089568237,620.482870625,14.1616749024,17.4450227091
 04/26  06:00:00,1270.26555124,98.9341353276,566.079049778,0.0,176.471037341,302.612436532,491.583211138,445.815726068,28.3233498048,17.4441352655
 04/26  07:00:00,1389.09261572,100.640111298,566.294649661,0.0,243.2593065,310.10971186,473.079071809,404.154404933,42.4850247072,26.4396421679
 04/26  08:00:00,1435.24496163,101.318814702,568.471861234,0.0,243.2593065,310.10971186,476.949703105,384.848565572,56.6466996096,35.4544379234
 04/26  09:00:00,1469.42070755,101.832983982,572.475854845,0.0,243.2593065,302.612436532,452.098681195,373.998867438,42.4850247072,35.614789049
 04/26  10:00:00,1476.55293015,102.24755423,577.891711909,0.0,243.2593065,310.10971186,479.967685159,364.346531265,70.808374512,44.8127793819
 04/26  11:00:00,1487.49313483,102.757355614,585.465775433,0.0,243.2593065,310.10971186,480.150263423,355.441602035,70.808374512,53.9002868766
 04/26  12:00:00,1435.6889069,103.665037371,570.858229174,0.0,243.2593065,310.10971186,443.741068769,337.22663998,70.808374512,35.7060542768
 04/26  13:00:00,1453.99031887,104.604204897,554.148988614,0.0,243.2593065,302.612436532,428.939113733,322.063001354,56.6466996096,50.2294127695
 04/26  14:00:00,1439.76454416,105.490837449,538.964754665,0.0,243.2593065,302.612436532,403.245865831,312.290611069,42.4850247072,48.4702300542
 04/26  15:00:00,1431.04812504,106.501591862,528.91921723,0.0,243.2593065,302.612436532,389.778923007,297.366046533,56.6466996096,35.7661768637
 04/26  16:00:00,1433.18673505,107.909497812,522.794164935,0.0,243.2593065,310.10971186,405.170576892,284.638856681,84.9700494144,35.5616707962
 04/26  17:00:00,1428.75141905,109.089649229,517.082349694,0.0,243.2593065,310.10971186,393.079077272,281.760780176,84.9700494144,26.3482476811
 04/26  18:00:00,1173.65367045,96.9839232332,540.259115419,0.0,166.938926447,199.110933808,406.669767644,304.197799258,84.9700494144,17.5019189716
 04/26  19:00:00,1179.5361969,96.9839232332,553.349021459,0.0,166.938926447,191.61365848,403.695219108,320.810815734,56.6466996096,26.2377037645
 04/26  20:00:00,1069.47349985,96.9839232332,562.300523526,0.0,100.150657288,124.558693486,440.565991716,366.419160775,56.6466996096,17.5001313317
 04/26  21:00:00,1037.43541787,96.9839232332,570.230154151,0.0,100.150657288,124.558693486,437.553261708,377.617474195,42.4850247072,17.450762806
 04/26  22:00:00,983.201744552,96.9839232332,584.462228373,0.0,46.0930336215,124.558693486,444.869708851,399.103890429,28.3233498048,17.4424686173
 04/26  23:00:00,994.542279185,96.9839232332,595.601177139,0.0,46.0930336215,124.558693486,438.452413135,406.850159093,14.1616749024,17.4405791402
 04/26  24:00:00,979.073911898,96.9839232332,592.468575116,0.0,46.0930336215,113.312780494,425.293887405,410.896381876,5.66466996096,8.73283556779
 04/27  01:00:00,979.744004351,96.9839232332,593.31255635,0.0,46.0930336215,113.312780494,437.90093,414.792494538,5.66466996096,17.443765501
 04/27  02:00:00,980.219328938,96.9839232332,594.180313835,0.0,46.0930336215,113.312780494,441.46603612,418.359841016,5.66466996096,17.4415251433
 04/27  03:00:00,978.615935164,96.9839232332,592.966731986,0.0,46.0930336215,113.312780494,444.87908104,421.771612578,5.66466996096,17.442798501
 04/27  04:00:00,1066.88861139,96.9839232332,591.447438697,0.0,100.150657288,148.969399434,429.819712003,406.711101384,5.66466996096,17.4439406581
 04/27  05:00:00,1065.44880594,97.4805344099,588.912878692,0.0,100.150657288,149.894399434,600.636379072,569.032749697,14.1616749024,17.4419544736
 04/27  06:00:00,1287.63704527,100.044813689,587.611560102,0.0,176.471037341,302.612436532,464.21859595,418.45523375,28.3233498048,17.4400123944
 04/27  07:00:00,1406.27689567,101.872751782,588.619933352,0.0,243.2593065,310.10971186,445.094507396,376.173291205,42.4850247072,26.4361914841
 04/27  08:00:00,1443.854707,102.592751536,581.500769255,0.0,243.2593065,310.10971186,432.571786819,349.338475355,56.6466996096,26.5866118548
 04/27  09:00:00,1451.74080492,103.25494246,553.035932403,0.0,243.2593065,302.612436532,416.545528789,329.559302194,42.4850247072,44.5012018881
 04/27  10:00:00,1432.9695257,103.978367821,523.695905972,0.0,243.2593065,310.10971186,428.809776332,313.189199463,70.808374512,44.8122023568
 04/27  11:00:00,1427.185777,105.031098413,515.638289205,0.0,243.2593065,310.10971186,412.720580407,297.003274395,70.808374512,44.9089314993
 04/27  12:00:00,1381.25897777,105.83542279,510.483981935,0.0,243.2593065,310.10971186,409.086568269,293.638444672,70.808374512,44.6397490855
 04/27  13:00:00,1414.19112826,106.77148572,509.249474302,0.0,243.2593065,302.612436532,391.202423115,289.651966187,56.6466996096,44.9037573191
 04/27  14:00:00,1410.9886718,107.614592141,505.099292316,0.0,243.2593065,302.612436532,374.841263723,287.547826648,42.4850247072,44.8084123679
 04/27  15:00:00,1411.34779332,108.443440606,504.601800554,0.0,243.2593065,302.612436532,388.202586717,286.842322515,56.6466996096,44.7135645919
 04/27  16:00:00,1415.62799843,109.24518772,501.192097477,0.0,243.2593065,310.10971186,406.378180789,285.871460816,84.9700494144,35.5366705584
 04/27  17:00:00,1414.47348553,109.827760584,499.240477956,0.0,243.2593065,310.10971186,388.904201071,286.36426684,84.9700494144,17.5698848162
 04/27  18:00:00,1154.39481705,96.9839232332,518.064923523,0.0,166.938926447,199.110933808,399.379419505,288.171649662,84.9700494144,26.237720429
 04/27  19:00:00,1153.15722945,96.9839232332,523.54760301,0.0,166.938926447,191.61365848,374.023553825,299.876988342,56.6466996096,17.4998658732
 04/27  20:00:00,1039.04632436,96.9839232332,528.178977641,0.0,100.150657288,124.558693486,420.374407393,346.228292194,56.6466996096,17.4994155897
 04/27  21:00:00,1004.70728301,96.9839232332,533.756684974,0.0,100.150657288,124.558693486,418.44428187,358.512078122,42.4850247072,17.4471790414
 04/27  22:00:00,940.101386662,96.9839232332,537.074532925,0.0,46.0930336215,124.558693486,424.109272067,378.343563239,28.3233498048,17.4423590228
 04/27  23:00:00,936.760529806,96.9839232332,532.508744027,0.0,46.0930336215,124.558693486,416.79286888,385.187653457,14.1616749024,17.4435405203
 04/27  24:00:00,907.429162949,96.9839232332,512.698070322,0.0,46.0930336215,113.312780494,413.405081041,390.298838471,5.66466996096,17.4415726089
 04/28  01:00:00,912.753556398,96.9839232332,517.717870285,0.0,46.0930336215,113.312780494,410.017257106,394.818624693,5.66466996096,9.53396245234
 04/28  02:00:00,917.468801531,96.9839232332,522.843063322,0.0,46.0930336215,113.312780494,421.512594113,399.208502154,5.66466996096,16.6394219986
 04/28  03:00:00,939.71237646,96.9839232332,546.963805782,0.0,46.0930336215,113.312780494,431.066388681,407.959514813,5.66466996096,17.442203907
 04/28  04:00:00,1050.05175914,96.9839232332,565.46630204,0.0,100.150657288,148.969399434,418.644947628,395.540118591,5.66466996096,17.4401590762
 04/28  05:00:00,1035.02767303,97.8173213548,547.990288352,0.0,100.150657288,149.894399434,566.770872038,535.164759624,14.1616749024,17.4444375113
 04/28  06:00:00,1256.4713991,100.609004121,550.840352674,0.0,176.471037341,302.612436532,441.89220365,396.126366545,28.3233498048,17.4424873006
 04/28  07:00:00,1357.7911261,102.346452193,530.923158285,0.0,243.2593065,310.10971186,426.918360739,357.996967533,42.4850247072,26.4363684996
 04/28  08:00:00,1374.85053346,103.169777657,504.008010828,0.0,243.2593065,310.10971186,431.69605421,339.611650651,56.6466996096,35.4377039493
 04/28  09:00:00,1393.80927788,103.920535152,487.598435813,0.0,243.2593065,302.612436532,402.439165084,324.359158742,42.4850247072,35.5949816344
 04/28  10:00:00,1404.74650855,104.608048615,491.876430642,0.0,243.2593065,310.10971186,426.419960059,310.806113026,70.808374512,44.8054725205
 04/28  11:00:00,1407.6485432,105.318221416,493.462139839,0.0,243.2593065,310.10971186,415.054072083,299.345045776,70.808374512,44.9006517943
 04/28  12:00:00,1362.62764614,106.142025271,489.176938865,0.0,243.2593065,310.10971186,407.290699907,291.849935416,70.808374512,44.6323899785
 04/28  13:00:00,1395.59480113,106.962007604,487.939002211,0.0,243.2593065,302.612436532,388.373401117,286.823027848,56.6466996096,44.9036736598
 04/28  14:00:00,1396.6167422,107.710620892,488.316123295,0.0,243.2593065,302.612436532,370.386026989,283.100165204,42.4850247072,44.8008370777
 04/28  15:00:00,1395.15188401,108.476638415,486.096402472,0.0,243.2593065,302.612436532,381.7264151,280.375276561,56.6466996096,44.7044389296
 04/28  16:00:00,1394.25804441,109.30865503,477.587176319,0.0,243.2593065,310.10971186,395.157047552,274.650341015,84.9700494144,35.536657122
 04/28  17:00:00,1388.37522192,110.022351507,471.887993616,0.0,243.2593065,310.10971186,385.482633933,274.174969697,84.9700494144,26.3376148213
 04/28  18:00:00,1133.57396261,96.9839232332,495.451088822,0.0,166.938926447,199.110933808,389.926920645,287.45988928,84.9700494144,17.496981951
 04/28  19:00:00,1135.25180949,96.9839232332,504.661255651,0.0,166.938926447,191.61365848,371.353627741,297.20649296,56.6466996096,17.5004351715
 04/28  20:00:00,1020.06147936,96.9839232332,508.015886628,0.0,100.150657288,124.558693486,414.707659594,340.563145934,56.6466996096,17.4978140505
 04/28  21:00:00,985.238095448,96.9839232332,512.907839195,0.0,100.150657288,124.558693486,412.469729952,352.537075876,42.4850247072,17.4476293683
 04/28  22:00:00,924.095578529,96.9839232332,519.304951145,0.0,46.0930336215,124.558693486,419.921827734,374.158995997,28.3233498048,17.4394819321
 04/28  23:00:00,927.389648838,96.9839232332,521.999079383,0.0,46.0930336215,124.558693486,412.408293731,380.802715414,14.1616749024,17.4439034155
 04/28  24:00:00,891.721346473,96.9839232332,496.298290908,0.0,46.0930336215,113.312780494,408.328433508,385.221973972,5.66466996096,17.4417895757
 04/29  01:00:00,883.505520274,96.9839232332,487.484857593,0.0,46.0930336215,113.312780494,412.321292087,389.217358874,5.66466996096,17.4392632516
 04/29  02:00:00,888.030563064,96.9839232332,491.662074135,0.0,46.0930336215,113.312780494,409.612266845,395.215585811,5.66466996096,8.73201107328
 04/29  03:00:00,906.935234295,96.9839232332,511.162621785,0.0,46.0930336215,113.312780494,425.423184483,402.316257721,5.66466996096,17.4422568008
 04/29  04:00:00,930.336923095,96.9839232332,525.533613457,0.0,55.6251445156,113.312780494,419.611021523,396.506243049,5.66466996096,17.4401085135
 04/29  05:00:00,942.787566072,96.9839232332,539.192342811,0.0,55.6251445156,113.312780494,431.909542912,400.306580246,14.1616749024,17.4412877637
 04/29  06:00:00,1008.46615889,96.9839232332,543.836685807,0.0,65.1572554096,176.889270242,386.378290601,340.612654669,28.3233498048,17.4422861273
 04/29  07:00:00,1112.60236382,97.2914259905,529.206094458,0.0,109.682768182,220.96816451,539.855485183,479.930285409,42.4850247072,17.4401750664
 04/29  08:00:00,1102.68408808,97.3072937462,507.499550663,0.0,109.682768182,220.96816451,493.438079992,419.250371045,56.6466996096,17.5410093371
 04/29  09:00:00,1187.75794923,98.6709059108,483.530562419,0.0,131.945524568,266.955817592,446.174717551,377.247670635,42.4850247072,26.4420222082
 04/29  10:00:00,1209.43045067,98.8582044688,499.094925346,0.0,131.945524568,274.45309292,465.194133426,358.944681452,70.808374512,35.4410774616
 04/29  11:00:00,1221.98497795,98.9753815326,511.448670548,0.0,131.945524568,274.45309292,454.33506544,348.092819454,70.808374512,35.4338714739
 04/29  12:00:00,1179.80189328,99.0748740186,500.475529921,0.0,131.945524568,274.45309292,441.990031638,335.763963798,70.808374512,35.4176933272
 04/29  13:00:00,1170.67591227,99.1153378767,498.524801536,0.0,131.945524568,266.955817592,415.662388615,332.433239617,56.6466996096,26.5824493877
 04/29  14:00:00,1166.79719561,99.211241465,494.106006322,0.0,131.945524568,266.955817592,402.45079176,324.538261097,42.4850247072,35.4275059561
 04/29  15:00:00,1088.09966975,96.9839232332,494.444946249,0.0,109.682768182,212.545889182,337.870411887,245.799523487,56.6466996096,35.424188791
 04/29  16:00:00,1093.57590385,96.9839232332,492.557888038,0.0,109.682768182,220.04316451,362.556741065,251.015375412,84.9700494144,26.5713162382
 04/29  17:00:00,1052.23709865,96.9839232332,493.647057456,0.0,109.682768182,220.04316451,363.561910244,252.16671765,84.9700494144,26.4251431794
 04/29  18:00:00,1023.34173892,96.9839232332,504.46111827,0.0,100.150657288,199.110933808,399.6004458,297.187532277,84.9700494144,17.4428641088
 04/29  19:00:00,1024.712219,96.9839232332,513.123857853,0.0,100.150657288,191.61365848,386.058147242,311.970739261,56.6466996096,17.4407083716
 04/29  20:00:00,934.138803167,96.9839232332,519.178394829,0.0,55.6251445156,124.558693486,435.022813357,360.935715522,56.6466996096,17.4403982246
 04/29  21:00:00,944.281958158,96.9839232332,530.150806853,0.0,55.6251445156,124.558693486,435.12909957,375.201129388,42.4850247072,17.442945475
 04/29  22:00:00,936.251677374,96.9839232332,532.226628231,0.0,46.0930336215,124.558693486,439.501308242,393.737193491,28.3233498048,17.4407649462
 04/29  23:00:00,940.566051968,96.9839232332,535.773518186,0.0,46.0930336215,124.558693486,431.029034072,399.428671487,14.1616749024,17.438687683
 04/29  24:00:00,924.310387506,96.9839232332,531.678944269,0.0,46.0930336215,113.312780494,416.82818555,402.431716152,5.66466996096,8.73179943716
 04/30  01:00:00,895.96141379,96.9839232332,512.580283855,0.0,34.9616554283,113.312780494,427.534451324,404.428267193,5.66466996096,17.4415141699
 04/30  02:00:00,885.215025223,96.9839232332,499.843671601,0.0,34.9616554283,113.312780494,429.148942566,406.045203651,5.66466996096,17.4390689539
 04/30  03:00:00,875.342073586,96.9839232332,490.101948361,0.0,34.9616554283,113.312780494,427.958636784,404.85389066,5.66466996096,17.4400761635
 04/30  04:00:00,866.340175699,96.9839232332,472.778282771,0.0,44.4937663224,113.312780494,406.56398666,383.458323391,5.66466996096,17.440993308
 04/30  05:00:00,850.056158737,96.9839232332,457.97996755,0.0,44.4937663224,113.312780494,405.940240751,374.339751861,14.1616749024,17.4388139875
 04/30  06:00:00,906.452162993,96.9839232332,453.535586591,0.0,54.0258772165,176.889270242,350.827186873,313.775227526,28.3233498048,8.72860954175
 04/30  07:00:00,924.371302117,96.9839232332,466.929583078,0.0,54.0258772165,184.38654557,375.103310632,315.176337323,42.4850247072,17.4419486018
 04/30  08:00:00,1050.22764773,96.9839232332,511.880508399,0.0,65.1572554096,220.04316451,390.604927899,307.67628044,56.6466996096,26.281947849
 04/30  09:00:00,1073.59021573,96.9839232332,545.442297734,0.0,65.1572554096,212.545889182,367.864981453,298.964802175,42.4850247072,26.4151545703
 04/30  10:00:00,1079.85522712,96.9839232332,545.263861009,0.0,65.1572554096,220.04316451,388.166574366,290.813621344,70.808374512,26.5445785102
 04/30  11:00:00,1082.00223297,96.9839232332,546.789044941,0.0,65.1572554096,220.04316451,401.755361839,295.554934508,70.808374512,35.3920528189
 04/30  12:00:00,1081.34267637,96.9839232332,547.325396677,0.0,65.1572554096,220.04316451,394.681104496,289.011351056,70.808374512,34.8613789278
 04/30  13:00:00,1081.72520853,96.9839232332,555.933466867,0.0,65.1572554096,212.545889182,367.875818865,284.156862416,56.6466996096,27.0722568399
 04/30  14:00:00,1079.2697938,96.9839232332,553.87252339,0.0,65.1572554096,212.545889182,358.757623199,280.886284706,42.4850247072,35.3863137865
 04/30  15:00:00,1075.42940985,96.9839232332,550.209348935,0.0,65.1572554096,212.545889182,353.108950188,269.916915466,56.6466996096,26.5453351126
 04/30  16:00:00,1047.92446194,96.9839232332,546.257528015,0.0,65.1572554096,220.04316451,384.95710676,264.59574401,84.9700494144,35.3913133355
 04/30  17:00:00,1013.32268319,96.9839232332,542.555620641,0.0,54.0258772165,184.38654557,380.597110274,269.213192855,84.9700494144,26.4138680053
 04/30  18:00:00,993.620950188,96.9839232332,541.001712539,0.0,44.4937663224,163.454314868,414.145080271,311.734003702,84.9700494144,17.4410271549
 04/30  19:00:00,985.87368986,96.9839232332,545.280136633,0.0,44.4937663224,155.95703954,403.440393938,329.354895986,56.6466996096,17.4387983426
 04/30  20:00:00,975.630137131,96.9839232332,554.174781875,0.0,44.4937663224,124.558693486,443.750078927,378.37478305,56.6466996096,8.72859626694
 04/30  21:00:00,979.409370643,96.9839232332,557.851797741,0.0,44.4937663224,124.558693486,449.847238412,389.920299642,42.4850247072,17.4419140629
 04/30  22:00:00,988.548711203,96.9839232332,571.693387079,0.0,34.9616554283,124.558693486,455.575203743,409.812169182,28.3233498048,17.4396847564
 04/30  23:00:00,1004.82878758,96.9839232332,576.766546837,0.0,34.9616554283,124.558693486,451.201009885,419.601746654,14.1616749024,17.437588329
 04/30  24:00:00,988.977592036,96.9839232332,565.321407974,0.0,34.9616554283,113.312780494,450.572961042,427.466549679,5.66466996096,17.4417414026
 05/01  01:00:00,950.199735374,96.9839232332,548.057873693,0.0,46.0930336215,113.312780494,457.224511672,434.120825908,5.66466996096,17.4390158032
 05/01  02:00:00,819.986204869,96.9839232332,424.926013212,0.0,46.0930336215,113.312780494,458.509395653,444.116126177,5.66466996096,8.72859951464
 05/01  03:00:00,822.842347315,96.9839232332,408.00250271,0.0,46.0930336215,113.312780494,475.9636893,452.857148805,5.66466996096,17.4418705348
 05/01  04:00:00,895.189474605,96.9839232332,377.439453036,0.0,100.150657288,148.969399434,460.786034716,437.68173181,5.66466996096,17.439632945
 05/01  05:00:00,885.549664658,96.9839232332,361.972221436,0.0,100.150657288,149.894399434,828.865712079,797.264185109,14.1616749024,17.4398520681
 05/01  06:00:00,1099.09508001,97.2487828645,360.095097864,0.0,176.471037341,302.612436532,560.465860927,514.701090182,28.3233498048,17.4414209404
 05/01  07:00:00,1233.71291595,97.6152849131,377.587991254,0.0,243.2593065,310.10971186,520.46573594,451.551824735,42.4850247072,26.4288864981
 05/01  08:00:00,1314.09004941,98.0289700061,421.18250115,0.0,243.2593065,310.10971186,514.837519541,422.761780033,56.6466996096,35.429039898
 05/01  09:00:00,1419.77218475,98.4423757229,500.770405927,0.0,243.2593065,302.612436532,490.145199436,412.076026991,42.4850247072,35.5841477376
 05/01  10:00:00,1467.34791608,98.8469200798,543.575385643,0.0,243.2593065,310.10971186,506.989692427,391.393464905,70.808374512,44.7878530097
 05/01  11:00:00,1453.06564745,99.1761224134,535.906681979,0.0,243.2593065,310.10971186,499.165236499,383.466854595,70.808374512,44.8900073918
 05/01  12:00:00,1368.135471,99.4840616654,498.334711924,0.0,243.2593065,310.10971186,493.891160925,378.460850391,70.808374512,44.6219360217
 05/01  13:00:00,1397.8443397,99.785415142,497.65130033,0.0,243.2593065,302.612436532,474.043823807,372.516368691,56.6466996096,44.8807555062
 05/01  14:00:00,1366.08167308,100.158770113,469.513733165,0.0,243.2593065,302.612436532,455.374772056,368.104961844,42.4850247072,44.7847855053
 05/01  15:00:00,1363.57336357,100.566294948,470.257079604,0.0,243.2593065,302.612436532,465.398160555,365.274301234,56.6466996096,43.4771597112
 05/01  16:00:00,1411.44252453,100.956237234,512.525944303,0.0,243.2593065,310.10971186,482.295336142,360.601745385,84.9700494144,36.7235413428
 05/01  17:00:00,1456.2158194,101.347277272,556.123505172,0.0,243.2593065,310.10971186,447.278443391,344.745851452,84.9700494144,17.5625425248
 05/01  18:00:00,1191.23877548,96.9839232332,560.806520251,0.0,166.938926447,199.110933808,443.713586368,341.245512984,84.9700494144,17.4980239701
 05/01  19:00:00,1185.88697204,96.9839232332,564.983835213,0.0,166.938926447,191.61365848,438.467073547,355.588384501,56.6466996096,26.2319894367
 05/01  20:00:00,957.588103374,96.9839232332,454.921518231,0.0,100.150657288,124.558693486,481.242090254,407.099520412,56.6466996096,17.4958702324
 05/01  21:00:00,874.268956469,96.9839232332,410.462002467,0.0,100.150657288,124.558693486,479.638272186,419.706439132,42.4850247072,17.4468083467
 05/01  22:00:00,821.947495771,96.9839232332,420.677824294,0.0,46.0930336215,124.558693486,485.520825836,439.759202838,28.3233498048,17.4382731925
 05/01  23:00:00,829.178201313,96.9839232332,426.641095864,0.0,46.0930336215,124.558693486,468.745055805,445.855073305,14.1616749024,8.72830759801
 05/01  24:00:00,815.875852203,96.9839232332,429.34851249,0.0,46.0930336215,113.312780494,474.950077292,451.84402213,5.66466996096,17.4413852002
 05/02  01:00:00,815.4012408,96.9839232332,425.227208937,0.0,46.0930336215,113.312780494,480.135993202,457.032733272,5.66466996096,17.4385899694
 05/02  02:00:00,825.305372881,96.9839232332,421.580416697,0.0,46.0930336215,113.312780494,484.108002691,461.00405382,5.66466996096,17.4392789099
 05/02  03:00:00,846.982039843,96.9839232332,421.715809344,0.0,46.0930336215,113.312780494,487.391154392,464.286510685,5.66466996096,17.4399737457
 05/02  04:00:00,941.85610868,96.9839232332,414.028773918,0.0,100.150657288,148.969399434,468.39215411,445.289856109,5.66466996096,17.43762804
 05/02  05:00:00,908.030677004,97.1637968069,406.866983872,0.0,100.150657288,149.894399434,747.494987224,724.605330486,14.1616749024,8.72798183487
 05/02  06:00:00,1103.00311967,98.1253439156,406.155746653,0.0,176.471037341,302.612436532,544.721092315,498.957098199,28.3233498048,17.4406443118
 05/02  07:00:00,1230.51055755,99.310839708,419.166837644,0.0,243.2593065,310.10971186,514.335930255,445.425337699,42.4850247072,26.425567849
 05/02  08:00:00,1302.10566391,100.127611974,449.644755206,0.0,243.2593065,310.10971186,503.11517168,411.030463653,56.6466996096,35.438008418
 05/02  09:00:00,1401.82529695,100.7840893,514.938559538,0.0,243.2593065,302.612436532,469.885959477,391.807574482,42.4850247072,35.5933602884
 05/02  10:00:00,1462.26869584,101.290159519,566.214285374,0.0,243.2593065,310.10971186,486.671623705,371.085086371,70.808374512,44.7781628221
 05/02  11:00:00,1474.88267662,101.752632552,574.956865742,0.0,243.2593065,310.10971186,473.78644044,358.098204791,70.808374512,44.879861137
 05/02  12:00:00,1456.25910158,102.211712664,578.492072787,0.0,243.2593065,310.10971186,463.262735114,347.850080939,70.808374512,44.6042796628
 05/02  13:00:00,1503.3637382,102.760678112,569.170788477,0.0,243.2593065,302.612436532,437.749341773,336.223648085,56.6466996096,44.8789940788
 05/02  14:00:00,1490.52496485,103.686354349,553.893635588,0.0,243.2593065,302.612436532,413.340762747,326.073079905,42.4850247072,44.7826581345
 05/02  15:00:00,1484.9279565,104.598368208,543.217856428,0.0,243.2593065,302.612436532,410.575617146,309.242738694,56.6466996096,44.6861788424
 05/02  16:00:00,1483.54114647,105.72032377,535.291502293,0.0,243.2593065,310.10971186,420.056009306,299.557923363,84.9700494144,35.5280365288
 05/02  17:00:00,1485.72235478,106.227966637,537.707401645,0.0,243.2593065,310.10971186,422.049906408,310.748622461,84.9700494144,26.3312345321
 05/02  18:00:00,1237.30910883,96.9839232332,559.803237713,0.0,166.938926447,199.110933808,425.152874224,322.689708826,84.9700494144,17.493115983
 05/02  19:00:00,1241.21254965,96.9839232332,572.187864284,0.0,166.938926447,191.61365848,408.709179821,334.566306255,56.6466996096,17.496173957
 05/02  20:00:00,1115.92618843,96.9839232332,570.260878761,0.0,100.150657288,124.558693486,454.620524006,380.48042404,56.6466996096,17.4934003566
 05/02  21:00:00,1075.72339235,96.9839232332,566.474120654,0.0,100.150657288,124.558693486,450.412208564,390.483760192,42.4850247072,17.4434236657
 05/02  22:00:00,1016.28720539,96.9839232332,563.101480477,0.0,46.0930336215,124.558693486,454.722041703,408.960416854,28.3233498048,17.4382750438
 05/02  23:00:00,1009.81581425,96.9839232332,561.554063201,0.0,46.0930336215,124.558693486,446.893891567,415.293147805,14.1616749024,17.4390688597
 05/02  24:00:00,991.424534378,96.9839232332,561.14635228,0.0,46.0930336215,113.312780494,443.477574735,420.376106988,5.66466996096,17.4367977857
 05/03  01:00:00,985.053394545,96.9839232332,561.279882262,0.0,46.0930336215,113.312780494,438.582351861,424.187195984,5.66466996096,8.73048591607
 05/03  02:00:00,969.992498067,96.9839232332,562.217651255,0.0,46.0930336215,113.312780494,451.814321264,428.710747735,5.66466996096,17.4389035686
 05/03  03:00:00,960.253996536,96.9839232332,563.232199198,0.0,46.0930336215,113.312780494,456.165327298,433.064202108,5.66466996096,17.4364552282
 05/03  04:00:00,1040.82150534,96.9839232332,564.613852426,0.0,100.150657288,148.969399434,440.672601277,417.567472262,5.66466996096,17.4404590534
 05/03  05:00:00,1042.23266774,97.4081798874,566.114139401,0.0,100.150657288,149.894399434,642.166396683,610.566752428,14.1616749024,17.4379693526
 05/03  06:00:00,1260.66900917,99.4146670435,566.758098821,0.0,176.471037341,302.612436532,486.295157184,440.536184281,28.3233498048,17.4356230985
 05/03  07:00:00,1384.88049441,101.096662804,569.910018015,0.0,243.2593065,310.10971186,469.0181947,400.109528211,42.4850247072,26.4236417814
 05/03  08:00:00,1432.59911008,101.776740772,575.174597423,0.0,243.2593065,310.10971186,464.304066495,381.078122417,56.6466996096,26.5792444683
 05/03  09:00:00,1476.10709486,102.442415823,583.391728924,0.0,243.2593065,302.612436532,446.80138726,359.82481792,42.4850247072,44.4915446332
 05/03  10:00:00,1493.79081348,102.733544434,591.814007998,0.0,243.2593065,310.10971186,459.684721009,353.05845742,70.808374512,35.8178890773
 05/03  11:00:00,1496.71880824,103.17022958,592.39137729,0.0,243.2593065,310.10971186,469.407063161,344.744159738,70.808374512,53.854528911
 05/03  12:00:00,1440.03512076,104.0182673,575.606714219,0.0,243.2593065,310.10971186,434.778765701,328.292765473,70.808374512,35.6776257157
 05/03  13:00:00,1449.99881668,104.57636229,549.774063016,0.0,243.2593065,302.612436532,425.209635373,323.683262311,56.6466996096,44.8796734524
 05/03  14:00:00,1434.37597476,105.20477433,532.034412979,0.0,243.2593065,302.612436532,405.480213297,318.221367358,42.4850247072,44.773821232
 05/03  15:00:00,1422.88454977,105.885765053,518.631284305,0.0,243.2593065,302.612436532,413.884310587,312.559389692,56.6466996096,44.6782212862
 05/03  16:00:00,1424.04323649,106.601628052,511.9767814,0.0,243.2593065,310.10971186,423.065518727,302.570551334,84.9700494144,35.5249179795
 05/03  17:00:00,1419.44783356,107.036663027,506.55095203,0.0,243.2593065,310.10971186,419.182575006,307.880320566,84.9700494144,26.3322050263
 05/03  18:00:00,1175.13015339,96.9839232332,539.507291994,0.0,166.938926447,199.110933808,419.94357768,317.479557573,84.9700494144,17.4939706917
 05/03  19:00:00,1172.1908744,96.9839232332,543.635170628,0.0,166.938926447,191.61365848,401.251269948,327.111537419,56.6466996096,17.4930329194
 05/03  20:00:00,1057.83950204,96.9839232332,547.791334322,0.0,100.150657288,124.558693486,444.551846309,370.41124972,56.6466996096,17.4938969793
 05/03  21:00:00,1021.95979246,96.9839232332,551.718998867,0.0,100.150657288,124.558693486,439.942922011,380.013802393,42.4850247072,17.4440949107
