Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/03  22:00:00,972.866221275,96.9839232332,571.928705273,0.0,46.0930336215,124.558693486,446.886263084,401.127222333,28.3233498048,17.4356909467
 05/03  23:00:00,964.112455109,96.9839232332,562.065355176,0.0,46.0930336215,124.558693486,438.285907304,406.68460679,14.1616749024,17.4396256116
 05/03  24:00:00,957.357674008,96.9839232332,567.400811115,0.0,46.0930336215,113.312780494,434.727121466,411.625243234,5.66466996096,17.4372082709
 05/04  01:00:00,963.395966193,96.9839232332,573.81348696,0.0,46.0930336215,113.312780494,430.029226325,415.637035889,5.66466996096,8.72752047485
 05/04  02:00:00,969.819689209,96.9839232332,580.662086565,0.0,46.0930336215,113.312780494,443.33848341,420.234537665,5.66466996096,17.439275784
 05/04  03:00:00,979.838127109,96.9839232332,591.260406392,0.0,46.0930336215,113.312780494,448.789222075,425.687875492,5.66466996096,17.4366766223
 05/04  04:00:00,1073.91418664,96.9839232332,595.123427894,0.0,100.150657288,148.969399434,432.402828347,409.300716268,5.66466996096,17.4374421179
 05/04  05:00:00,1079.1303548,97.4968468823,598.968595984,0.0,100.150657288,149.894399434,606.12750525,574.527764991,14.1616749024,17.4380653562
 05/04  06:00:00,1292.64399596,100.150525149,592.208654174,0.0,176.471037341,302.612436532,466.891161045,421.132197476,28.3233498048,17.4356137633
 05/04  07:00:00,1408.17152111,101.804877442,586.205929718,0.0,243.2593065,310.10971186,454.791464316,385.883573434,42.4850247072,26.4228661743
 05/04  08:00:00,1457.32023892,102.394153736,593.925508651,0.0,243.2593065,310.10971186,454.91731076,371.695116265,56.6466996096,26.5754948852
 05/04  09:00:00,1466.74861716,102.881349408,567.90371511,0.0,243.2593065,302.612436532,444.564073677,357.595338002,42.4850247072,44.483710968
 05/04  10:00:00,1445.4073318,103.435689111,536.254110476,0.0,243.2593065,310.10971186,448.909816113,342.287560616,70.808374512,35.8138809849
 05/04  11:00:00,1436.5649074,104.070451519,524.834000715,0.0,243.2593065,310.10971186,455.862491435,331.206596224,70.808374512,53.8475206987
 05/04  12:00:00,1393.33111712,104.690717223,522.724819126,0.0,243.2593065,310.10971186,430.529358707,324.047759949,70.808374512,35.673224246
 05/04  13:00:00,1413.77068918,105.377910599,508.100189266,0.0,243.2593065,302.612436532,416.556893237,315.037340185,56.6466996096,44.8728534424
 05/04  14:00:00,1404.10370493,105.978968548,496.985864602,0.0,243.2593065,302.612436532,396.508470229,309.256534055,42.4850247072,44.7669114669
 05/04  15:00:00,1404.69898139,106.586781743,497.322401627,0.0,243.2593065,302.612436532,406.446963086,305.128988552,56.6466996096,44.6712749245
 05/04  16:00:00,1411.49686821,107.152839645,497.602293711,0.0,243.2593065,310.10971186,424.093910687,303.604476179,84.9700494144,35.5193850936
 05/04  17:00:00,1409.94353883,107.640233761,494.63882689,0.0,243.2593065,310.10971186,419.251422935,307.952405045,84.9700494144,26.3289684752
 05/04  18:00:00,1176.10371666,96.9839232332,539.411422706,0.0,166.938926447,199.110933808,422.91909846,320.457209629,84.9700494144,17.4918394165
 05/04  19:00:00,1197.56358385,96.9839232332,569.601820195,0.0,166.938926447,191.61365848,409.27160213,335.130183119,56.6466996096,17.4947194014
 05/04  20:00:00,1095.23498946,96.9839232332,586.971745691,0.0,100.150657288,124.558693486,456.090113734,381.951661688,56.6466996096,17.4917524371
 05/04  21:00:00,1063.45292341,96.9839232332,595.306201975,0.0,100.150657288,124.558693486,452.472755501,392.545792881,42.4850247072,17.4419379123
 05/04  22:00:00,999.56700563,96.9839232332,601.488475746,0.0,46.0930336215,124.558693486,460.731160184,414.971662501,28.3233498048,17.4361478785
 05/04  23:00:00,989.016501043,96.9839232332,593.185592277,0.0,46.0930336215,124.558693486,455.449916223,423.850949285,14.1616749024,17.4372920349
 05/04  24:00:00,969.533641365,96.9839232332,587.029957176,0.0,46.0930336215,113.312780494,451.639394313,428.539826497,5.66466996096,17.4348978551
 05/05  01:00:00,966.773015979,96.9839232332,584.654527866,0.0,46.0930336215,113.312780494,447.436630683,433.042537989,5.66466996096,8.729422733
 05/05  02:00:00,938.396575488,96.9839232332,557.052452526,0.0,46.0930336215,113.312780494,460.879679531,437.778282005,5.66466996096,17.4367275648
 05/05  03:00:00,868.360277846,96.9839232332,487.80806887,0.0,46.0930336215,113.312780494,465.078624396,441.979778902,5.66466996096,17.4341755329
 05/05  04:00:00,957.247882979,96.9839232332,484.035549724,0.0,100.150657288,148.969399434,448.073616256,424.971045771,5.66466996096,17.4379005245
 05/05  05:00:00,932.004600621,97.5023445631,457.971445482,0.0,100.150657288,149.894399434,645.261786898,613.664747214,14.1616749024,17.435364782
 05/05  06:00:00,1139.62510573,100.086902669,446.844056584,0.0,176.471037341,302.612436532,484.227516562,447.177401325,28.3233498048,8.72676543251
 05/05  07:00:00,1266.21855082,101.841750838,453.214572775,0.0,243.2593065,310.10971186,473.385127158,404.477690513,42.4850247072,26.4224119379
 05/05  08:00:00,1307.7682421,102.367230742,453.114886834,0.0,243.2593065,310.10971186,483.945785267,391.867501592,56.6466996096,35.4315840656
 05/05  09:00:00,1343.86853351,102.783886293,455.513175433,0.0,243.2593065,302.612436532,463.209509032,385.140248546,42.4850247072,35.584235779
 05/05  10:00:00,1422.02673542,103.192525744,524.98985134,0.0,243.2593065,310.10971186,484.510381265,368.939622097,70.808374512,44.7623846561
 05/05  11:00:00,1475.01840437,103.622068962,573.750448592,0.0,243.2593065,310.10971186,469.245110783,353.574860343,70.808374512,44.8618759283
 05/05  12:00:00,1449.0098256,103.997580211,586.86112634,0.0,243.2593065,310.10971186,455.420377168,340.024318801,70.808374512,44.5876838547
 05/05  13:00:00,1475.10130296,104.486252271,577.536892135,0.0,243.2593065,302.612436532,434.228219598,332.715789578,56.6466996096,44.8657304105
 05/05  14:00:00,1471.16350575,105.381183512,572.186376054,0.0,243.2593065,302.612436532,408.303053809,321.056325526,42.4850247072,44.7617035755
 05/05  15:00:00,1471.10362968,105.975776073,571.775167928,0.0,243.2593065,302.612436532,423.960661555,322.640039522,56.6466996096,44.6739224237
 05/05  16:00:00,1489.30635473,106.561469686,583.454939558,0.0,243.2593065,310.10971186,446.464676246,325.986993689,84.9700494144,35.507633142
 05/05  17:00:00,1499.16973342,107.010994288,592.943757819,0.0,243.2593065,310.10971186,433.304261612,330.774966182,84.9700494144,17.5592460163
 05/05  18:00:00,1228.04407512,96.9839232332,597.968098602,0.0,166.938926447,199.110933808,443.660352997,341.195739987,84.9700494144,17.4945635962
 05/05  19:00:00,1213.20701026,96.9839232332,593.12143779,0.0,166.938926447,191.61365848,434.875318044,352.001653048,56.6466996096,26.2269653865
 05/05  20:00:00,1085.86595936,96.9839232332,585.874066873,0.0,100.150657288,124.558693486,470.532265203,396.393446653,56.6466996096,17.49211894
 05/05  21:00:00,1042.69235511,96.9839232332,581.997132071,0.0,100.150657288,124.558693486,463.883601842,403.955251491,42.4850247072,17.4433256433
 05/05  22:00:00,973.858355755,96.9839232332,580.495358109,0.0,46.0930336215,124.558693486,468.073856318,422.315895815,28.3233498048,17.4346106983
 05/05  23:00:00,931.259133334,96.9839232332,537.696694887,0.0,46.0930336215,124.558693486,452.086836829,429.195623862,14.1616749024,8.72953806482
 05/05  24:00:00,945.393840764,96.9839232332,564.031538728,0.0,46.0930336215,113.312780494,457.027091191,433.925240377,5.66466996096,17.4371808531
 05/06  01:00:00,959.279431323,96.9839232332,577.685695839,0.0,46.0930336215,113.312780494,460.859873385,437.761053019,5.66466996096,17.4341504043
 05/06  02:00:00,933.671612748,96.9839232332,552.513717701,0.0,46.0930336215,113.312780494,464.84900066,441.746765342,5.66466996096,17.4375653572
 05/06  03:00:00,866.443036616,96.9839232332,485.965170843,0.0,46.0930336215,113.312780494,470.387796077,447.288265002,5.66466996096,17.4348611139
 05/06  04:00:00,831.486812206,96.9839232332,441.444916304,0.0,55.6251445156,113.312780494,456.211878429,441.82073141,5.66466996096,8.72647705868
 05/06  05:00:00,839.561340419,96.9839232332,449.642814208,0.0,55.6251445156,113.312780494,475.868957613,444.270035566,14.1616749024,17.4372471445
 05/06  06:00:00,906.614920007,96.9839232332,455.192482321,0.0,65.1572554096,176.889270242,428.427083899,382.669124777,28.3233498048,17.4346093166
 05/06  07:00:00,1033.46588768,97.29742675,464.093515005,0.0,109.682768182,220.96816451,653.617920615,593.695642999,42.4850247072,17.4372529087
 05/06  08:00:00,1097.62621252,97.2957310239,517.906794601,0.0,109.682768182,220.96816451,571.7251127,497.541930082,56.6466996096,17.5364830078
 05/06  09:00:00,1257.72554391,97.9890367209,568.761334885,0.0,131.945524568,266.955817592,523.395735932,454.479378916,42.4850247072,26.4313323093
 05/06  10:00:00,1275.43857199,98.2926518488,577.143400742,0.0,131.945524568,274.45309292,532.785914923,426.556208349,70.808374512,35.4213320625
 05/06  11:00:00,1287.00827647,98.4466374414,585.999694672,0.0,131.945524568,274.45309292,517.682003316,411.461977515,70.808374512,35.4116512882
 05/06  12:00:00,1259.32591281,98.5564538291,590.318096844,0.0,131.945524568,274.45309292,498.384140184,401.024371123,70.808374512,26.5513945499
 05/06  13:00:00,1251.83398335,98.6081044135,590.211204636,0.0,131.945524568,266.955817592,491.068164875,399.010222415,56.6466996096,35.4112428503
 05/06  14:00:00,1255.08714469,98.7437230258,592.220811951,0.0,131.945524568,266.955817592,463.154587541,385.269693417,42.4850247072,35.3998694171
 05/06  15:00:00,1178.30591113,96.9839232332,593.828033188,0.0,109.682768182,212.545889182,377.816537808,294.609431063,56.6466996096,26.560407136
 05/06  16:00:00,1184.41165466,96.9839232332,592.852706254,0.0,109.682768182,220.04316451,420.368462086,299.991080431,84.9700494144,35.4073322407
 05/06  17:00:00,1141.69544598,96.9839232332,592.487422275,0.0,109.682768182,220.04316451,421.537405562,310.155273944,84.9700494144,26.4120822034
 05/06  18:00:00,1098.53158631,96.9839232332,589.079605681,0.0,100.150657288,199.110933808,452.985314228,350.577686374,84.9700494144,17.4375784393
 05/06  19:00:00,1082.99444713,96.9839232332,581.39207383,0.0,100.150657288,191.61365848,434.414069544,360.332471689,56.6466996096,17.4348982448
 05/06  20:00:00,982.891123778,96.9839232332,574.362403797,0.0,55.6251445156,124.558693486,472.826033384,407.452823002,56.6466996096,8.72651077158
 05/06  21:00:00,980.557441153,96.9839232332,564.470651008,0.0,55.6251445156,124.558693486,476.312100007,416.389772054,42.4850247072,17.4373032458
 05/06  22:00:00,934.188162763,96.9839232332,514.91905303,0.0,46.0930336215,124.558693486,480.495100055,434.737093797,28.3233498048,17.4346564528
 05/06  23:00:00,856.446602928,96.9839232332,429.828065241,0.0,46.0930336215,124.558693486,473.974595444,442.377680407,14.1616749024,17.4352401343
 05/06  24:00:00,853.015084896,96.9839232332,437.493882401,0.0,46.0930336215,113.312780494,470.998715212,447.898324067,5.66466996096,17.4357211837
 05/07  01:00:00,852.090607377,96.9839232332,447.669675414,0.0,34.9616554283,113.312780494,467.159623676,452.768263719,5.66466996096,8.72668999545
 05/07  02:00:00,851.058023144,96.9839232332,446.543050375,0.0,34.9616554283,113.312780494,480.62559906,457.523476264,5.66466996096,17.4374528353
 05/07  03:00:00,837.676245431,96.9839232332,437.124582187,0.0,34.9616554283,113.312780494,486.183429118,463.084160069,5.66466996096,17.4345990879
 05/07  04:00:00,844.909553707,96.9839232332,438.73784486,0.0,44.4937663224,113.312780494,478.910092231,455.810299221,5.66466996096,17.435123049
 05/07  05:00:00,854.379359685,96.9839232332,443.997173917,0.0,44.4937663224,113.312780494,489.259545913,457.66238643,14.1616749024,17.4354845807
 05/07  06:00:00,912.249773605,96.9839232332,444.100606406,0.0,54.0258772165,176.889270242,443.732644715,397.976451304,28.3233498048,17.4328436059
 05/07  07:00:00,919.003775837,96.9839232332,449.932615844,0.0,54.0258772165,184.38654557,443.177510627,391.963923125,42.4850247072,8.72856279488
 05/07  08:00:00,1017.59214837,96.9839232332,472.40691709,0.0,65.1572554096,220.04316451,458.5614709,375.645930973,56.6466996096,26.268840318
 05/07  09:00:00,1073.54302229,96.9839232332,540.61033985,0.0,65.1572554096,212.545889182,439.062425583,370.176165018,42.4850247072,26.4012358584
 05/07  10:00:00,1092.45375181,96.9839232332,553.52232824,0.0,65.1572554096,220.04316451,462.583141146,365.241983901,70.808374512,26.5327827337
 05/07  11:00:00,1093.82282897,96.9839232332,560.448080759,0.0,65.1572554096,220.04316451,465.439679959,359.26498551,70.808374512,35.3663199377
 05/07  12:00:00,1094.38704458,96.9839232332,567.924987684,0.0,65.1572554096,220.04316451,453.868970686,356.52855531,70.808374512,26.5320408643
 05/07  13:00:00,1088.43589943,96.9839232332,570.454339279,0.0,65.1572554096,212.545889182,448.202559117,356.18820614,56.6466996096,35.3676533672
 05/07  14:00:00,984.979996343,96.9839232332,468.663663533,0.0,65.1572554096,212.545889182,430.723589285,361.709584365,42.4850247072,26.5289802128
 05/07  15:00:00,951.110139263,96.9839232332,435.407712234,0.0,65.1572554096,212.545889182,458.903437464,366.887658969,56.6466996096,35.3690788852
 05/07  16:00:00,932.759477011,96.9839232332,442.504667999,0.0,65.1572554096,220.04316451,481.84527984,370.345085111,84.9700494144,26.5301453144
 05/07  17:00:00,888.253378488,96.9839232332,444.786245285,0.0,54.0258772165,184.38654557,497.769053394,386.400068367,84.9700494144,26.3989356123
 05/07  18:00:00,853.378188999,96.9839232332,440.394443171,0.0,44.4937663224,163.454314868,527.575513266,425.170643761,84.9700494144,17.4348200899
 05/07  19:00:00,841.856600352,96.9839232332,435.774939552,0.0,44.4937663224,155.95703954,508.546597071,434.464468016,56.6466996096,17.4354294459
 05/07  20:00:00,824.992936384,96.9839232332,434.924610807,0.0,44.4937663224,124.558693486,546.924309304,472.841812374,56.6466996096,17.4357973205
 05/07  21:00:00,831.641746744,96.9839232332,441.836323874,0.0,44.4937663224,124.558693486,538.520072283,478.601904022,42.4850247072,17.4331435533
 05/07  22:00:00,827.073915639,96.9839232332,447.227780331,0.0,34.9616554283,124.558693486,532.065323672,495.013236663,28.3233498048,8.72873720345
 05/07  23:00:00,834.234859104,96.9839232332,453.180531197,0.0,34.9616554283,124.558693486,531.417687807,499.820657978,14.1616749024,17.435354926
 05/07  24:00:00,826.320705131,96.9839232332,457.701234984,0.0,34.9616554283,113.312780494,526.64280823,503.543693652,5.66466996096,17.434444617
 05/08  01:00:00,838.733833349,96.9839232332,458.958401513,0.0,46.0930336215,113.312780494,528.9967117,505.896278518,5.66466996096,17.4357632206
 05/08  02:00:00,839.382039042,96.9839232332,459.603749071,0.0,46.0930336215,113.312780494,534.42239099,511.32489532,5.66466996096,17.432825709
 05/08  03:00:00,839.544220629,96.9839232332,459.760863967,0.0,46.0930336215,113.312780494,530.591655989,516.198441729,5.66466996096,8.72854429897
 05/08  04:00:00,939.146908399,96.9839232332,468.956648433,0.0,100.150657288,148.969399434,512.648511857,489.548847712,5.66466996096,17.4349941839
 05/08  05:00:00,955.2019172,96.9839232332,483.387078909,0.0,100.150657288,149.894399434,955.531797832,923.936461453,14.1616749024,17.4336614763
 05/08  06:00:00,1180.64668168,97.2449362427,491.306663307,0.0,176.471037341,302.612436532,636.619495795,590.860501089,28.3233498048,17.4356449003
 05/08  07:00:00,1324.55725599,97.5468247541,515.265285297,0.0,243.2593065,310.10971186,594.504263978,525.605814249,42.4850247072,26.4134250227
 05/08  08:00:00,1413.76248616,97.6743822686,562.682583856,0.0,243.2593065,310.10971186,569.827489475,486.622907332,56.6466996096,26.5578825332
 05/08  09:00:00,1464.6469259,97.7790878515,578.42430505,0.0,243.2593065,302.612436532,554.053032682,467.118487017,42.4850247072,44.4495209574
 05/08  10:00:00,1484.27211812,97.9868471308,587.565328625,0.0,243.2593065,310.10971186,558.015978772,445.877168079,70.808374512,41.3304361807
 05/08  11:00:00,1485.97364909,98.2373470493,584.696135257,0.0,243.2593065,310.10971186,540.652229218,421.575762602,70.808374512,48.2680921042
 05/08  12:00:00,1425.62433925,98.5125610437,563.966976237,0.0,243.2593065,310.10971186,508.223516577,401.759461888,70.808374512,35.6556801766
 05/08  13:00:00,1448.20022941,98.9181610294,551.803147544,0.0,243.2593065,302.612436532,482.572980381,381.080605289,56.6466996096,44.8456754828
 05/08  14:00:00,1438.55163199,99.3072641754,540.786362942,0.0,243.2593065,302.612436532,454.225993579,366.992874874,42.4850247072,44.7480939984
 05/08  15:00:00,1425.09258409,99.785673144,525.668763536,0.0,243.2593065,302.612436532,452.289647448,350.991143028,56.6466996096,44.6518048108
 05/08  16:00:00,1432.62846014,100.361426044,525.909628797,0.0,243.2593065,310.10971186,464.889096966,344.417644014,84.9700494144,35.5014035368
 05/08  17:00:00,1433.27246521,101.215243067,525.721943485,0.0,243.2593065,310.10971186,446.068356271,343.542500291,84.9700494144,17.5558065654
 05/08  18:00:00,1169.5820091,96.9839232332,531.896716678,0.0,166.938926447,199.110933808,438.385290599,335.923806262,84.9700494144,17.4914349223
 05/08  19:00:00,1167.35085628,96.9839232332,536.702979219,0.0,166.938926447,191.61365848,430.65525311,347.786631395,56.6466996096,26.2219221052
 05/08  20:00:00,1046.40974705,96.9839232332,538.227484664,0.0,100.150657288,124.558693486,468.065382413,393.930302527,56.6466996096,17.488380277
 05/08  21:00:00,1010.63503238,96.9839232332,538.095680551,0.0,100.150657288,124.558693486,461.689718624,401.764853881,42.4850247072,17.4398400354
 05/08  22:00:00,935.174061458,96.9839232332,529.610157069,0.0,46.0930336215,124.558693486,454.627421062,417.57822548,28.3233498048,8.72584577758
 05/08  23:00:00,931.984157469,96.9839232332,525.158625152,0.0,46.0930336215,124.558693486,452.33277367,420.735246305,14.1616749024,17.4358524623
 05/08  24:00:00,917.201379435,96.9839232332,522.535710369,0.0,46.0930336215,113.312780494,445.87248892,422.773039333,5.66466996096,17.4347796252
 05/09  01:00:00,918.671627621,96.9839232332,524.130812232,0.0,46.0930336215,113.312780494,448.12682378,425.026038811,5.66466996096,17.4361150083
 05/09  02:00:00,928.127651535,96.9839232332,534.394290142,0.0,46.0930336215,113.312780494,452.611145271,429.513468462,5.66466996096,17.4330068479
 05/09  03:00:00,935.35703553,96.9839232332,542.287005305,0.0,46.0930336215,113.312780494,447.84341872,433.45329217,5.66466996096,8.72545658935
 05/09  04:00:00,1039.90325838,96.9839232332,554.552413424,0.0,100.150657288,148.969399434,440.603207672,417.503545516,5.66466996096,17.4349921951
 05/09  05:00:00,1034.77293247,97.1490554362,548.220993144,0.0,100.150657288,149.894399434,686.251183489,654.655285834,14.1616749024,17.4342227521
 05/09  06:00:00,1232.8316583,97.9994518676,527.757073623,0.0,176.471037341,302.612436532,496.461488237,450.702525841,28.3233498048,17.4356125914
 05/09  07:00:00,1335.51574245,98.939421017,509.80336773,0.0,243.2593065,310.10971186,474.235898466,405.338576001,42.4850247072,26.412297758
 05/09  08:00:00,1371.68327919,99.6136960084,503.627063904,0.0,243.2593065,310.10971186,474.052680894,385.040274889,56.6466996096,32.3657063952
 05/09  09:00:00,1393.03532668,100.207976047,490.337891629,0.0,243.2593065,302.612436532,451.436936382,370.352012696,42.4850247072,38.5998989786
 05/09  10:00:00,1385.03357074,100.728979941,475.510770752,0.0,243.2593065,310.10971186,463.672075403,350.64596981,70.808374512,42.2177310808
 05/09  11:00:00,1377.16539982,101.200277059,467.065480293,0.0,243.2593065,310.10971186,456.441964197,338.266557251,70.808374512,47.3670324339
 05/09  12:00:00,1331.47632355,101.850664428,462.98606371,0.0,243.2593065,310.10971186,434.133255132,327.673738272,70.808374512,35.6511423479
 05/09  13:00:00,1353.8088183,102.73812461,451.882654427,0.0,243.2593065,302.612436532,398.485278614,296.999873977,56.6466996096,44.8387050276
 05/09  14:00:00,1355.54396309,103.550429506,452.92219103,0.0,243.2593065,302.612436532,340.459885873,253.233855074,42.4850247072,44.7410060916
 05/09  15:00:00,1359.31025064,104.393554718,456.832937697,0.0,243.2593065,302.612436532,348.518474771,247.21896292,56.6466996096,44.6528122413
 05/09  16:00:00,1368.74038267,105.405284369,458.208116134,0.0,243.2593065,310.10971186,355.367229368,234.904929032,84.9700494144,35.4922509215
 05/09  17:00:00,1369.56279075,106.086395941,458.0221612,0.0,243.2593065,310.10971186,340.127047695,237.603538311,84.9700494144,17.5534599689
 05/09  18:00:00,1099.99976474,96.9839232332,463.711819253,0.0,166.938926447,199.110933808,368.871682835,266.413402376,84.9700494144,17.4882310443
 05/09  19:00:00,1113.9024729,96.9839232332,483.311744055,0.0,166.938926447,191.61365848,379.704908136,296.835739624,56.6466996096,26.2224689026
 05/09  20:00:00,1011.79380684,96.9839232332,503.416659764,0.0,100.150657288,124.558693486,420.931359297,346.798639708,56.6466996096,17.4860199793
 05/09  21:00:00,984.111840933,96.9839232332,511.885954409,0.0,100.150657288,124.558693486,419.135278082,359.212663684,42.4850247072,17.4375896908
 05/09  22:00:00,922.211639092,96.9839232332,517.531272109,0.0,46.0930336215,124.558693486,418.045686908,380.994518749,28.3233498048,8.72781835438
 05/09  23:00:00,926.291296906,96.9839232332,521.042192086,0.0,46.0930336215,124.558693486,420.109840874,388.514724499,14.1616749024,17.4334414727
 05/09  24:00:00,919.12352239,96.9839232332,526.638026433,0.0,46.0930336215,113.312780494,417.390339636,394.290127667,5.66466996096,17.4355420076
 05/10  01:00:00,923.051143396,96.9839232332,530.910922866,0.0,46.0930336215,113.312780494,422.062508721,398.964330712,5.66466996096,17.4335080481
 05/10  02:00:00,923.80681745,96.9839232332,531.761303538,0.0,46.0930336215,113.312780494,422.182722517,401.340410079,5.66466996096,15.1776424769
 05/10  03:00:00,916.037328391,96.9839232332,522.994597521,0.0,46.0930336215,113.312780494,421.55639668,404.912245042,5.66466996096,10.9794816767
 05/10  04:00:00,991.244639521,96.9839232332,504.90400173,0.0,100.150657288,148.969399434,412.017863819,388.920961079,5.66466996096,17.4322327784
 05/10  05:00:00,993.040566257,97.3907168211,504.906189956,0.0,100.150657288,149.894399434,577.190385857,545.593228923,14.1616749024,17.4354820313
 05/10  06:00:00,1206.1419299,99.4752422396,502.443129913,0.0,176.471037341,302.612436532,445.613658374,399.857644244,28.3233498048,17.4326643253
 05/10  07:00:00,1326.32834117,101.34118875,497.319204554,0.0,243.2593065,310.10971186,419.552745175,350.655167541,42.4850247072,26.4125529273
 05/10  08:00:00,1361.68110724,102.397690771,491.017326104,0.0,243.2593065,310.10971186,401.628472666,318.424654849,56.6466996096,26.5571182065
 05/10  09:00:00,1395.29053581,103.342056822,491.27828082,0.0,243.2593065,302.612436532,375.79727854,297.742472168,42.4850247072,35.569781665
 05/10  10:00:00,1394.53764332,104.252220909,481.78522365,0.0,243.2593065,310.10971186,398.461540665,282.91665132,70.808374512,44.7365148337
 05/10  11:00:00,1388.69945824,105.212600939,474.836324932,0.0,243.2593065,310.10971186,388.937356212,273.296397313,70.808374512,44.8325843867
 05/10  12:00:00,1340.26587993,106.30345603,467.952903793,0.0,243.2593065,310.10971186,377.113015388,261.739086321,70.808374512,44.5655545553
 05/10  13:00:00,1368.44012681,107.459187367,462.353961467,0.0,243.2593065,302.612436532,351.924391427,250.444659066,56.6466996096,44.833032751
 05/10  14:00:00,1365.65518064,108.704671479,458.810256435,0.0,243.2593065,302.612436532,329.994802827,242.774400363,42.4850247072,44.7353777562
 05/10  15:00:00,1368.52020912,110.757732562,459.823369703,0.0,243.2593065,302.612436532,328.97544242,236.617427146,56.6466996096,35.7113156648
 05/10  16:00:00,1381.57655425,112.994736726,463.223790241,0.0,243.2593065,310.10971186,351.521988384,231.04135968,84.9700494144,35.5105792901
 05/10  17:00:00,1381.71718002,114.233270967,462.214052356,0.0,243.2593065,310.10971186,338.96313841,227.672000559,84.9700494144,26.3210884369
 05/10  18:00:00,1124.4177247,96.9839232332,486.399713034,0.0,166.938926447,199.110933808,358.246617779,255.789670527,84.9700494144,17.4868978377
 05/10  19:00:00,1137.26980539,96.9839232332,506.26504778,0.0,166.938926447,191.61365848,348.324386626,274.192595289,56.6466996096,17.4850917276
 05/10  20:00:00,1021.36409025,96.9839232332,513.240252143,0.0,100.150657288,124.558693486,396.232586573,322.099089516,56.6466996096,17.4867974477
 05/10  21:00:00,986.310841799,96.9839232332,513.928651701,0.0,100.150657288,124.558693486,393.932555041,334.007410199,42.4850247072,17.4401201357
 05/10  22:00:00,924.406652986,96.9839232332,519.946505782,0.0,46.0930336215,124.558693486,403.580763785,357.826125413,28.3233498048,17.4312885672
 05/10  23:00:00,914.155555555,96.9839232332,506.359232004,0.0,46.0930336215,124.558693486,403.627404451,372.031084631,14.1616749024,17.4346449179
 05/10  24:00:00,907.115119909,96.9839232332,511.387136435,0.0,46.0930336215,113.312780494,403.03178687,379.935415875,5.66466996096,17.4317010341
 05/11  01:00:00,905.340527411,96.9839232332,509.47790414,0.0,46.0930336215,113.312780494,398.784733806,384.392380937,5.66466996096,8.7276829079
 05/11  02:00:00,905.238864859,96.9839232332,509.385402563,0.0,46.0930336215,113.312780494,411.151320732,388.05384047,5.66466996096,17.4328103009
 05/11  03:00:00,906.490952819,96.9839232332,510.753019375,0.0,46.0930336215,113.312780494,415.85905782,392.764569218,5.66466996096,17.4298186407
 05/11  04:00:00,1000.04529385,96.9839232332,514.156171979,0.0,100.150657288,148.969399434,400.77317072,377.6755054,5.66466996096,17.432995359
 05/11  05:00:00,1000.8945243,97.915804203,513.063302392,0.0,100.150657288,149.894399434,531.662980024,500.071236457,14.1616749024,17.4300686648
 05/11  06:00:00,1215.56988357,100.750668821,511.595390542,0.0,176.471037341,302.612436532,410.265271165,373.214887371,28.3233498048,8.72703398899
 05/11  07:00:00,1331.76309762,103.055229392,501.706837801,0.0,243.2593065,310.10971186,410.613401249,341.720207382,42.4850247072,26.4081691601
 05/11  08:00:00,1365.42748876,104.053651457,492.572538715,0.0,243.2593065,310.10971186,417.077928986,325.024952212,56.6466996096,35.4062771639
 05/11  09:00:00,1390.77778095,104.819391791,483.530877789,0.0,243.2593065,302.612436532,387.330572348,309.29138566,42.4850247072,35.554161981
 05/11  10:00:00,1379.32884798,105.476913156,465.542018557,0.0,243.2593065,310.10971186,409.57587926,294.032832494,70.808374512,44.7346722537
 05/11  11:00:00,1393.8225808,106.397415567,479.052898801,0.0,243.2593065,310.10971186,408.318912426,292.680628507,70.808374512,44.8299094066
 05/11  12:00:00,1459.97877647,106.898990839,593.781738592,0.0,243.2593065,310.10971186,416.252196026,309.789459201,70.808374512,35.6543623131
 05/11  13:00:00,1375.63299867,107.544687552,481.524803156,0.0,243.2593065,302.612436532,412.387159788,310.911368641,56.6466996096,44.8290915378
 05/11  14:00:00,1315.82794065,108.349408292,421.818124528,0.0,243.2593065,302.612436532,396.019110803,308.803016969,42.4850247072,44.7310691265
 05/11  15:00:00,1319.99913318,109.259991584,425.265870915,0.0,243.2593065,302.612436532,407.127169275,305.846071342,56.6466996096,44.6343983235
 05/11  16:00:00,1330.69304179,109.95000758,428.63010525,0.0,243.2593065,310.10971186,425.278473567,304.816410181,84.9700494144,35.4920139718
 05/11  17:00:00,1327.69988241,110.006135977,424.951674698,0.0,243.2593065,310.10971186,414.618209016,312.09349315,84.9700494144,17.5546664516
 05/11  18:00:00,1040.80108957,96.9839232332,414.291362,0.0,166.938926447,199.110933808,438.275868756,327.084294169,84.9700494144,26.2215251723
 05/11  19:00:00,1021.10735496,96.9839232332,396.509734624,0.0,166.938926447,191.61365848,416.903685489,342.772405068,56.6466996096,17.484580811
 05/11  20:00:00,884.819179138,96.9839232332,373.914428347,0.0,100.150657288,124.558693486,465.370821574,391.237234897,56.6466996096,17.4868870677
 05/11  21:00:00,850.117240864,96.9839232332,363.293091947,0.0,100.150657288,124.558693486,462.440316947,402.51681926,42.4850247072,17.43847298
 05/11  22:00:00,775.846938193,96.9839232332,349.231433488,0.0,46.0930336215,124.558693486,461.188266471,424.139823789,28.3233498048,8.72509287715
 05/11  23:00:00,766.970812367,96.9839232332,338.960274442,0.0,46.0930336215,124.558693486,464.739757007,433.143884917,14.1616749024,17.4341971879
 05/11  24:00:00,752.225659766,96.9839232332,337.01766985,0.0,46.0930336215,113.312780494,462.180776404,439.084498205,5.66466996096,17.4316082388
 05/12  01:00:00,754.386600829,96.9839232332,336.319281074,0.0,46.0930336215,113.312780494,467.472581407,444.377636079,5.66466996096,17.4302753671
 05/12  02:00:00,755.682465222,96.9839232332,335.930364131,0.0,46.0930336215,113.312780494,473.174263036,450.078987968,5.66466996096,17.4306051066
 05/12  03:00:00,756.284861538,96.9839232332,329.676763065,0.0,46.0930336215,113.312780494,470.927362493,456.538509995,5.66466996096,8.72418253684
 05/12  04:00:00,851.250933232,96.9839232332,320.204595164,0.0,100.150657288,148.969399434,464.766348089,441.669495083,5.66466996096,17.4321830452
 05/12  05:00:00,840.659837493,97.5184070285,310.098281871,0.0,100.150657288,149.894399434,676.382857594,644.791499825,14.1616749024,17.4296828669
 05/12  06:00:00,1039.32787564,100.043304775,299.494549918,0.0,176.471037341,302.612436532,514.233156403,468.477520613,28.3233498048,17.4322859857
 05/12  07:00:00,1175.12345766,101.912112144,310.924666019,0.0,243.2593065,310.10971186,487.92523959,419.034050672,42.4850247072,26.4061642102
 05/12  08:00:00,1241.77468545,102.513189065,332.877608249,0.0,243.2593065,310.10971186,480.831170347,397.631445283,56.6466996096,26.5530254545
 05/12  09:00:00,1306.58327866,103.097178483,366.897779821,0.0,243.2593065,302.612436532,457.702009622,379.653887283,42.4850247072,35.5630976327
 05/12  10:00:00,1373.31095185,103.472482197,412.899778725,0.0,243.2593065,310.10971186,477.565278138,362.031752306,70.808374512,44.72515132
 05/12  11:00:00,1391.9527999,103.759212741,429.028078856,0.0,243.2593065,310.10971186,472.036953193,356.408864411,70.808374512,44.8197142709
 05/12  12:00:00,1351.25360924,104.043056619,435.256166373,0.0,243.2593065,310.10971186,468.676785784,353.311541423,70.808374512,44.5568698493
 05/12  13:00:00,1394.82580199,104.451322038,447.367708162,0.0,243.2593065,302.612436532,445.851877949,344.386957164,56.6466996096,44.8182211755
 05/12  14:00:00,1399.78540415,104.913918471,453.200712008,0.0,243.2593065,302.612436532,422.76535271,335.551684821,42.4850247072,44.7286431822
 05/12  15:00:00,1408.74839927,105.867050904,461.330235166,0.0,243.2593065,302.612436532,415.400661851,323.055573945,56.6466996096,35.6983882964
 05/12  16:00:00,1421.17027646,106.916153922,460.610592068,0.0,243.2593065,310.10971186,436.527370432,316.058994716,84.9700494144,35.4983263013
 05/12  17:00:00,1418.33916209,107.53353806,450.549851345,0.0,243.2593065,310.10971186,429.622906409,318.33418732,84.9700494144,26.3186696753
 05/12  18:00:00,1137.0342336,96.9839232332,438.916083289,0.0,166.938926447,199.110933808,431.787333858,329.331347745,84.9700494144,17.4859366981
 05/12  19:00:00,1115.8754119,96.9839232332,420.646863474,0.0,166.938926447,191.61365848,421.20564602,347.070851518,56.6466996096,17.4880948924
 05/12  20:00:00,966.310379434,96.9839232332,397.648293836,0.0,100.150657288,124.558693486,473.501456554,399.370283807,56.6466996096,17.484473137
 05/12  21:00:00,898.354718324,96.9839232332,368.141153695,0.0,100.150657288,124.558693486,474.089545305,414.169241923,42.4850247072,17.4352786745
 05/12  22:00:00,817.91773053,96.9839232332,352.351676622,0.0,46.0930336215,124.558693486,481.739651088,435.983754259,28.3233498048,17.4325470242
 05/12  23:00:00,801.408549448,96.9839232332,338.017585225,0.0,46.0930336215,124.558693486,476.155528867,444.564344736,14.1616749024,17.4295092294
 05/12  24:00:00,769.611560005,96.9839232332,323.519483103,0.0,46.0930336215,113.312780494,466.540183847,452.14877167,5.66466996096,8.72674221592
 05/13  01:00:00,753.689219866,96.9839232332,311.810750003,0.0,46.0930336215,113.312780494,482.781449303,459.686072759,5.66466996096,17.4307065831
 05/13  02:00:00,731.77928418,96.9839232332,294.643572594,0.0,46.0930336215,113.312780494,489.750559128,466.655419132,5.66466996096,17.4304700356
 05/13  03:00:00,720.676755291,96.9839232332,285.39548226,0.0,46.0930336215,113.312780494,494.947657908,471.852691525,5.66466996096,17.4302964219
 05/13  04:00:00,723.379353248,96.9839232332,278.743096577,0.0,55.6251445156,113.312780494,484.657176703,470.268501356,5.66466996096,8.72400538646
 05/13  05:00:00,720.224351607,96.9839232332,274.603979794,0.0,55.6251445156,113.312780494,509.020589078,477.427103852,14.1616749024,17.431810323
 05/13  06:00:00,777.422403983,96.9839232332,278.232101221,0.0,65.1572554096,176.889270242,454.331802679,408.579763528,28.3233498048,17.4286893464
 05/13  07:00:00,916.711089545,97.3181531827,297.801624767,0.0,109.682768182,220.96816451,701.830607576,641.913824566,42.4850247072,17.4317583034
 05/13  08:00:00,968.562719847,97.3124105264,338.580511992,0.0,109.682768182,220.96816451,590.776131619,516.602144088,56.6466996096,17.5272879214
 05/13  09:00:00,1104.57149627,98.0705765234,368.300399809,0.0,131.945524568,266.955817592,557.710355883,488.806386015,42.4850247072,26.4189451608
 05/13  10:00:00,1124.03404305,98.1635190762,394.952459706,0.0,131.945524568,274.45309292,575.729748002,469.53052493,70.808374512,35.3908485605
 05/13  11:00:00,1178.43990419,98.2364926611,420.315316075,0.0,131.945524568,274.45309292,548.351602813,451.001754322,70.808374512,26.5414739783
 05/13  12:00:00,1181.47090317,98.3389093138,434.679702422,0.0,131.945524568,274.45309292,543.498510208,437.302642198,70.808374512,35.3874934976
 05/13  13:00:00,1192.07314552,98.408072402,453.549836283,0.0,131.945524568,266.955817592,526.669350753,434.646627581,56.6466996096,35.3760235627
 05/13  14:00:00,1185.07348639,98.5574056473,457.451235788,0.0,131.945524568,266.955817592,491.292207363,422.260538609,42.4850247072,26.5466440469
 05/13  15:00:00,1093.71108777,96.9839232332,448.743358049,0.0,109.682768182,212.545889182,423.279480179,331.252365829,56.6466996096,35.3804147406
 05/13  16:00:00,1109.33906456,96.9839232332,457.195043561,0.0,109.682768182,220.04316451,448.012278413,336.498881163,84.9700494144,26.5433478355
 05/13  17:00:00,1070.62393487,96.9839232332,459.840510621,0.0,109.682768182,220.04316451,446.09473499,334.724282032,84.9700494144,26.4004035436
 05/13  18:00:00,1027.04943867,96.9839232332,450.278736773,0.0,100.150657288,199.110933808,472.727651241,370.32885448,84.9700494144,17.4287473466
 05/13  19:00:00,1018.08454065,96.9839232332,445.489692192,0.0,100.150657288,191.61365848,452.974587225,378.895975808,56.6466996096,17.4319118079
 05/13  20:00:00,914.112245134,96.9839232332,438.064292693,0.0,55.6251445156,124.558693486,503.177876748,429.102363815,56.6466996096,17.4288133236
 05/13  21:00:00,902.222743306,96.9839232332,426.572671953,0.0,55.6251445156,124.558693486,492.229058782,441.017690933,42.4850247072,8.72634314198
 05/13  22:00:00,865.168475439,96.9839232332,397.380562846,0.0,46.0930336215,124.558693486,508.012954275,462.259345301,28.3233498048,17.4302591694
 05/13  23:00:00,844.755871875,96.9839232332,371.74182126,0.0,46.0930336215,124.558693486,503.504977624,471.913007273,14.1616749024,17.4302954485
 05/13  24:00:00,822.906202673,96.9839232332,357.508920336,0.0,46.0930336215,113.312780494,501.190856988,478.095980205,5.66466996096,17.4302068215
 05/14  01:00:00,807.84022153,96.9839232332,351.724742253,0.0,34.9616554283,113.312780494,499.388198993,484.999774384,5.66466996096,8.72375464835
 05/14  02:00:00,808.28162992,96.9839232332,350.657573642,0.0,34.9616554283,113.312780494,514.702151519,491.606503129,5.66466996096,17.4309784295
 05/14  03:00:00,789.969680645,96.9839232332,338.270855822,0.0,34.9616554283,113.312780494,522.612563459,499.520155921,5.66466996096,17.4277375777
 05/14  04:00:00,765.860042058,96.9839232332,322.875106489,0.0,44.4937663224,113.312780494,521.112322816,498.017003489,5.66466996096,17.4306493663
 05/14  05:00:00,743.878277984,96.9839232332,306.446193387,0.0,44.4937663224,113.312780494,536.149538886,506.590018432,14.1616749024,15.3978455518
 05/14  06:00:00,783.455830383,96.9839232332,291.196035391,0.0,54.0258772165,176.889270242,482.956029015,443.877994277,28.3233498048,10.7546849327
 05/14  07:00:00,819.174871226,96.9839232332,318.204551949,0.0,54.0258772165,184.38654557,484.223372992,424.309540631,42.4850247072,17.4288076536
 05/14  08:00:00,958.862131015,96.9839232332,382.092087039,0.0,65.1572554096,220.04316451,467.521502348,393.362741977,56.6466996096,17.5120607617
 05/14  09:00:00,1027.51398857,96.9839232332,438.294963549,0.0,65.1572554096,212.545889182,448.584409708,379.713457224,42.4850247072,26.3859277768
 05/14  10:00:00,1076.93580155,96.9839232332,470.950697706,0.0,65.1572554096,220.04316451,476.558756621,370.404577001,70.808374512,35.3458051077
 05/14  11:00:00,1131.92137785,96.9839232332,519.457554509,0.0,65.1572554096,220.04316451,463.079255016,365.753898165,70.808374512,26.5169823392
 05/14  12:00:00,1141.60370028,96.9839232332,525.736596239,0.0,65.1572554096,220.04316451,465.859377993,359.707713044,70.808374512,35.3432904375
 05/14  13:00:00,1134.35494282,96.9839232332,532.662258979,0.0,65.1572554096,212.545889182,434.353960651,351.192432844,56.6466996096,26.5148281971
 05/14  14:00:00,1139.02927941,96.9839232332,542.400518635,0.0,65.1572554096,212.545889182,418.484508866,340.658409888,42.4850247072,35.3410742706
 05/14  15:00:00,1146.26972904,96.9839232332,548.897442114,0.0,65.1572554096,212.545889182,417.169022811,334.003577467,56.6466996096,26.5187457347
 05/14  16:00:00,1122.77875997,96.9839232332,551.349866457,0.0,65.1572554096,220.04316451,442.648889482,331.165198137,84.9700494144,26.5136419305
 05/14  17:00:00,1077.8430332,96.9839232332,553.80804295,0.0,54.0258772165,184.38654557,449.102675179,337.745176334,84.9700494144,26.3874494303
 05/14  18:00:00,1048.79147742,96.9839232332,553.180696858,0.0,44.4937663224,163.454314868,476.145834766,373.74566395,84.9700494144,17.4301214022
 05/14  19:00:00,1035.75230023,96.9839232332,551.267805315,0.0,44.4937663224,155.95703954,464.19697987,390.120162113,56.6466996096,17.4301181468
 05/14  20:00:00,1010.94286872,96.9839232332,548.613773094,0.0,44.4937663224,124.558693486,507.335092165,433.258474651,56.6466996096,17.4299179047
 05/14  21:00:00,1012.38293037,96.9839232332,546.673655146,0.0,44.4937663224,124.558693486,493.563241542,442.354429765,42.4850247072,8.72378706923
 05/14  22:00:00,997.181025693,96.9839232332,545.65588596,0.0,34.9616554283,124.558693486,507.659422667,461.904733288,28.3233498048,17.4313395737
 05/14  23:00:00,988.909194961,96.9839232332,544.003091823,0.0,34.9616554283,124.558693486,502.415101914,470.82530556,14.1616749024,17.4281214518
 05/14  24:00:00,946.833302002,96.9839232332,511.607393008,0.0,34.9616554283,113.312780494,501.180988526,478.085208401,5.66466996096,17.431110164
 05/15  01:00:00,982.63290704,96.9839232332,529.103439892,0.0,46.0930336215,113.312780494,503.773002969,480.680945948,5.66466996096,17.4273870593
 05/15  02:00:00,988.425091082,96.9839232332,535.397631481,0.0,46.0930336215,113.312780494,498.194880445,483.804762699,5.66466996096,8.72544778471
 05/15  03:00:00,984.837269424,96.9839232332,536.78827074,0.0,46.0930336215,113.312780494,510.427430936,487.334402843,5.66466996096,17.4283581322
 05/15  04:00:00,1048.93567914,96.9839232332,515.459364551,0.0,100.150657288,148.969399434,486.246484983,463.152996224,5.66466996096,17.428818798
 05/15  05:00:00,1030.76548435,96.9839232332,502.13478189,0.0,100.150657288,149.894399434,921.016638733,889.426992055,14.1616749024,17.4279717751
 05/15  06:00:00,1238.4080933,97.26730275,504.815856549,0.0,176.471037341,302.612436532,592.627239458,555.577995877,28.3233498048,8.72589377689
 05/15  07:00:00,1392.74713057,97.5706879739,537.198613258,0.0,243.2593065,310.10971186,564.933254631,496.04746149,42.4850247072,26.4007684347
 05/15  08:00:00,1438.65936063,97.6979812729,544.143045776,0.0,243.2593065,310.10971186,561.864610914,469.825195635,56.6466996096,35.3927156695
 05/15  09:00:00,1476.25002105,97.883568416,547.540529189,0.0,243.2593065,302.612436532,532.967007554,454.944682105,42.4850247072,35.5373007421
 05/15  10:00:00,1468.87879915,98.1535485563,553.177540214,0.0,243.2593065,310.10971186,548.252803825,432.734669185,70.808374512,44.7097601273
 05/15  11:00:00,1465.32797963,98.3858245576,562.532589564,0.0,243.2593065,310.10971186,532.65383567,417.044967864,70.808374512,44.8004932942
 05/15  12:00:00,1424.64798804,98.5975172994,567.733326359,0.0,243.2593065,310.10971186,512.291850415,405.852986634,70.808374512,35.6304892691
 05/15  13:00:00,1415.69264952,98.8519744504,518.146981811,0.0,243.2593065,302.612436532,501.800548845,400.349058325,56.6466996096,44.8047909102
 05/15  14:00:00,1317.4776955,99.2213048646,429.575402552,0.0,243.2593065,302.612436532,482.970879955,395.779768441,42.4850247072,44.7060868061
 05/15  15:00:00,1336.84761625,99.6347562656,451.529939663,0.0,243.2593065,302.612436532,486.170241065,393.828236864,56.6466996096,35.6953045912
 05/15  16:00:00,1349.47579893,100.014925224,457.146475067,0.0,243.2593065,310.10971186,513.581528517,393.116291116,84.9700494144,35.4951879865
 05/15  17:00:00,1350.52104585,100.39406671,457.838159692,0.0,243.2593065,310.10971186,504.163769817,392.88053768,84.9700494144,26.3131827223
 05/15  18:00:00,1070.34989481,96.9839232332,446.740442702,0.0,166.938926447,199.110933808,477.526389916,375.0740405,84.9700494144,17.4823000016
 05/15  19:00:00,1054.69864494,96.9839232332,438.019490676,0.0,166.938926447,191.61365848,458.243087536,384.116260753,56.6466996096,17.4801271738
 05/15  20:00:00,930.303535533,96.9839232332,435.943365585,0.0,100.150657288,124.558693486,501.956213177,427.825493641,56.6466996096,17.484019926
 05/15  21:00:00,893.028035944,96.9839232332,434.276062189,0.0,100.150657288,124.558693486,494.100178746,434.180126083,42.4850247072,17.4350279559
 05/15  22:00:00,824.785564895,96.9839232332,433.37190514,0.0,46.0930336215,124.558693486,498.091728115,452.339317033,28.3233498048,17.429061278
 05/15  23:00:00,825.538909268,96.9839232332,433.377490899,0.0,46.0930336215,124.558693486,489.989523666,458.399067017,14.1616749024,17.4287817462
 05/15  24:00:00,813.01775319,96.9839232332,433.340732674,0.0,46.0930336215,113.312780494,476.956514052,462.568630817,5.66466996096,8.7232132738
 05/16  01:00:00,812.894018165,96.9839232332,433.248534964,0.0,46.0930336215,113.312780494,489.064002242,465.969678553,5.66466996096,17.4296537278
 05/16  02:00:00,813.072314654,96.9839232332,433.439154462,0.0,46.0930336215,113.312780494,492.838474739,469.748144684,5.66466996096,17.4256600945
 05/16  03:00:00,820.512735387,96.9839232332,440.829084655,0.0,46.0930336215,113.312780494,496.229587318,473.136191733,5.66466996096,17.4287256241
 05/16  04:00:00,919.320096417,96.9839232332,446.682154362,0.0,100.150657288,148.969399434,467.41957219,453.031776258,5.66466996096,8.72312597045
 05/16  05:00:00,927.047295232,97.1626366148,453.366606469,0.0,100.150657288,149.894399434,789.049501443,757.457690273,14.1616749024,17.4301362674
 05/16  06:00:00,1153.63477234,97.9469403837,466.654640796,0.0,176.471037341,302.612436532,558.057443188,512.305891001,28.3233498048,17.4282023827
 05/16  07:00:00,1309.77014462,98.6510104453,499.560280233,0.0,243.2593065,310.10971186,534.517391259,465.631321192,42.4850247072,26.4010453602
 05/16  08:00:00,1381.57737875,99.2099407202,529.377072353,0.0,243.2593065,310.10971186,537.001909019,444.976248184,56.6466996096,35.3789612258
 05/16  09:00:00,1462.18742658,99.7925167733,574.926995342,0.0,243.2593065,302.612436532,511.379450201,433.372305568,42.4850247072,35.5221199257
 05/16  10:00:00,1482.26889114,100.298739068,584.168622879,0.0,243.2593065,310.10971186,520.659358416,414.092163095,70.808374512,35.7588208098
 05/16  11:00:00,1494.57055558,100.770117664,592.11279219,0.0,243.2593065,310.10971186,515.077552528,399.471920012,70.808374512,44.7972580044
 05/16  12:00:00,1431.03088433,101.217858446,567.178154674,0.0,243.2593065,310.10971186,500.948919004,385.604490642,70.808374512,44.5360538496
 05/16  13:00:00,1446.34773902,101.642726531,547.105176321,0.0,243.2593065,302.612436532,473.069802585,371.622355784,56.6466996096,44.8007471909
 05/16  14:00:00,1428.45232937,102.019215278,527.245293275,0.0,243.2593065,302.612436532,438.943776863,360.696099935,42.4850247072,35.762652221
 05/16  15:00:00,1428.9502405,102.357803414,527.300103875,0.0,243.2593065,302.612436532,455.522212774,354.271346053,56.6466996096,44.604167111
 05/16  16:00:00,1442.16777463,102.710623658,534.000911942,0.0,243.2593065,310.10971186,471.076756704,350.629803399,84.9700494144,35.4769038914
 05/16  17:00:00,1442.80981393,103.302542504,534.092561982,0.0,243.2593065,310.10971186,452.338972918,349.824064204,84.9700494144,17.5448592998
 05/16  18:00:00,1172.11758222,96.9839232332,534.800022214,0.0,166.938926447,199.110933808,458.648831312,347.466688114,84.9700494144,26.2120937843
 05/16  19:00:00,1161.95295883,96.9839232332,531.709810166,0.0,166.938926447,191.61365848,426.597615923,352.471355928,56.6466996096,17.479560385
 05/16  20:00:00,1046.38656301,96.9839232332,538.933515436,0.0,100.150657288,124.558693486,469.237923889,395.109841481,56.6466996096,17.4813827982
 05/16  21:00:00,1024.7041012,96.9839232332,553.84766797,0.0,100.150657288,124.558693486,464.540899204,404.622506993,42.4850247072,17.4333675039
 05/16  22:00:00,965.707532457,96.9839232332,562.668463739,0.0,46.0930336215,124.558693486,461.141623229,424.092712105,28.3233498048,8.72556131891
 05/16  23:00:00,967.600600692,96.9839232332,563.828292521,0.0,46.0930336215,124.558693486,461.550923048,429.960795733,14.1616749024,17.4284524124
 05/16  24:00:00,951.521782556,96.9839232332,559.907263498,0.0,46.0930336215,113.312780494,454.98525379,431.890656589,5.66466996096,17.4299272404
 05/17  01:00:00,944.380611577,96.9839232332,552.237054475,0.0,46.0930336215,113.312780494,457.232330162,434.140284798,5.66466996096,17.4273754037
 05/17  02:00:00,947.155907176,96.9839232332,555.188756276,0.0,46.0930336215,113.312780494,451.33166799,436.944629123,5.66466996096,8.72236890624
 05/17  03:00:00,955.123341786,96.9839232332,563.788469386,0.0,46.0930336215,113.312780494,464.234195677,441.141383921,5.66466996096,17.4281417957
 05/17  04:00:00,1050.97052403,96.9839232332,569.703142582,0.0,100.150657288,148.969399434,447.283643828,424.191135782,5.66466996096,17.4278380852
 05/17  05:00:00,1053.00670698,97.3934473628,570.179844465,0.0,100.150657288,149.894399434,685.71192103,654.122834793,14.1616749024,17.427411334
 05/17  06:00:00,1265.34492817,98.7578360285,567.622351223,0.0,176.471037341,302.612436532,500.461581143,463.41576478,28.3233498048,8.72246655816
 05/17  07:00:00,1392.84670479,100.41641045,570.49481548,0.0,243.2593065,310.10971186,489.280247262,420.397421046,42.4850247072,26.3978015087
 05/17  08:00:00,1432.08707716,101.114750565,567.828545503,0.0,243.2593065,310.10971186,490.563393405,398.52969346,56.6466996096,35.3870003357
 05/17  09:00:00,1460.72752063,101.609805024,562.385665593,0.0,243.2593065,302.612436532,466.506711547,388.491801317,42.4850247072,35.5298855219
 05/17  10:00:00,1456.11405394,102.040938105,548.965963991,0.0,243.2593065,310.10971186,488.242531284,372.736331764,70.808374512,44.6978250084
 05/17  11:00:00,1440.53541364,102.448584483,530.549740539,0.0,243.2593065,310.10971186,475.031739037,359.427925866,70.808374512,44.7954386594
 05/17  12:00:00,1344.82612001,102.883935166,473.87183451,0.0,243.2593065,310.10971186,434.9174557,328.489114775,70.808374512,35.6199664129
 05/17  13:00:00,1353.62643058,103.455941709,452.035273122,0.0,243.2593065,302.612436532,378.475326173,277.0393183,56.6466996096,44.7893082632
