Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/17  14:00:00,1359.9044745,104.219462342,457.822541975,0.0,243.2593065,302.612436532,351.817724813,264.633831877,42.4850247072,44.6988682292
 05/17  15:00:00,1361.49537556,105.002155488,458.330239921,0.0,243.2593065,302.612436532,349.546394725,257.218605511,56.6466996096,35.6810896036
 05/17  16:00:00,1369.9280819,105.911520914,458.76072222,0.0,243.2593065,310.10971186,360.443129864,239.990761193,84.9700494144,35.4823192567
 05/17  17:00:00,1376.25889757,107.029539144,460.808520154,0.0,243.2593065,310.10971186,310.650790064,199.370364272,84.9700494144,26.3103763779
 05/17  18:00:00,1098.80696652,96.9839232332,461.413422261,0.0,166.938926447,199.110933808,316.651860639,214.2008562,84.9700494144,17.4809550247
 05/17  19:00:00,1087.1488721,96.9839232332,458.285123565,0.0,166.938926447,191.61365848,330.744603741,256.615270896,56.6466996096,17.4826332357
 05/17  20:00:00,985.841730601,96.9839232332,477.527546117,0.0,100.150657288,124.558693486,422.703570847,348.576296234,56.6466996096,17.4805750033
 05/17  21:00:00,973.251031687,96.9839232332,499.242989089,0.0,100.150657288,124.558693486,422.459511543,362.541483083,42.4850247072,17.4330037521
 05/17  22:00:00,895.489104283,96.9839232332,488.925869958,0.0,46.0930336215,124.558693486,422.759378917,377.009273526,28.3233498048,17.4267555861
 05/17  23:00:00,882.930268969,96.9839232332,476.365562756,0.0,46.0930336215,124.558693486,400.797157737,377.910248496,14.1616749024,8.72523433795
 05/17  24:00:00,888.578183991,96.9839232332,493.466214069,0.0,46.0930336215,113.312780494,410.425840703,387.333304436,5.66466996096,17.4278663061
 05/18  01:00:00,886.83062269,96.9839232332,491.823157435,0.0,46.0930336215,113.312780494,414.25632843,391.164650942,5.66466996096,17.4270075271
 05/18  02:00:00,890.073788276,96.9839232332,495.664016906,0.0,46.0930336215,113.312780494,418.132440658,395.041517089,5.66466996096,17.4262536079
 05/18  03:00:00,888.262165504,96.9839232332,493.032633612,0.0,46.0930336215,113.312780494,413.305452291,398.919090594,5.66466996096,8.72169173571
 05/18  04:00:00,976.172930479,96.9839232332,489.897402812,0.0,100.150657288,148.969399434,406.250621166,383.15890458,5.66466996096,17.4270466252
 05/18  05:00:00,958.226266243,97.4727325004,470.80250902,0.0,100.150657288,149.894399434,562.886755607,531.297386389,14.1616749024,17.4276943154
 05/18  06:00:00,1158.61716675,100.0004808,457.11144808,0.0,176.471037341,302.612436532,425.87682553,380.127298349,28.3233498048,17.4261773762
 05/18  07:00:00,1276.73943426,101.845696707,450.455826665,0.0,243.2593065,310.10971186,384.938263853,316.058403499,42.4850247072,26.3948356472
 05/18  08:00:00,1320.31291697,102.782972124,452.884392403,0.0,243.2593065,310.10971186,359.517389923,276.324509091,56.6466996096,26.5461812219
 05/18  09:00:00,1364.23399686,103.665336794,461.970986363,0.0,243.2593065,302.612436532,359.706183362,281.689360773,42.4850247072,35.531797882
 05/18  10:00:00,1378.93116223,104.503852852,467.670987628,0.0,243.2593065,310.10971186,389.77836704,274.280501882,70.808374512,44.6894906463
 05/18  11:00:00,1376.36109524,105.40688577,463.404637783,0.0,243.2593065,310.10971186,375.574205289,259.979211026,70.808374512,44.7866197509
 05/18  12:00:00,1332.43390241,106.472345533,460.689285256,0.0,243.2593065,310.10971186,337.870556897,231.441287791,70.808374512,35.6208945935
 05/18  13:00:00,1375.24624296,107.858726417,463.718217086,0.0,243.2593065,302.612436532,280.954777721,179.519918333,56.6466996096,44.7881597777
 05/18  14:00:00,1390.19721619,111.286032634,471.498936724,0.0,243.2593065,302.612436532,219.203581031,132.02954654,42.4850247072,44.6890097844
 05/18  15:00:00,1395.48556436,116.550871842,471.5033443,0.0,243.2593065,302.612436532,190.016293484,97.6888338605,56.6466996096,35.6807600135
 05/18  16:00:00,1405.86890555,120.804140971,470.988385277,0.0,243.2593065,310.10971186,202.298718495,81.8469803307,84.9700494144,35.48168875
 05/18  17:00:00,1409.20719618,124.026873439,471.095354221,0.0,243.2593065,310.10971186,186.049420233,74.7734525501,84.9700494144,26.3059182685
 05/18  18:00:00,1118.29512383,96.9839232332,472.766977238,0.0,166.938926447,199.110933808,199.42195365,96.9706605208,84.9700494144,17.4812437146
 05/18  19:00:00,1113.57787272,96.9839232332,474.690835764,0.0,166.938926447,191.61365848,190.879217988,116.751044447,56.6466996096,17.4814739309
 05/18  20:00:00,988.05882121,96.9839232332,472.286950711,0.0,100.150657288,124.558693486,256.83793035,182.712445804,56.6466996096,17.4787849364
 05/18  21:00:00,938.369730997,96.9839232332,462.929134962,0.0,100.150657288,124.558693486,278.843647094,218.925431382,42.4850247072,17.4331910053
 05/18  22:00:00,866.363692583,96.9839232332,461.015453438,0.0,46.0930336215,124.558693486,303.585283399,257.835099632,28.3233498048,17.4268339619
 05/18  23:00:00,864.816944027,96.9839232332,460.166163056,0.0,46.0930336215,124.558693486,307.485933457,284.60211173,14.1616749024,8.72214682509
 05/18  24:00:00,850.540065378,96.9839232332,459.492583797,0.0,46.0930336215,113.312780494,341.747093353,318.654575855,5.66466996096,17.4278475367
 05/19  01:00:00,856.903972125,96.9839232332,464.60056111,0.0,46.0930336215,113.312780494,363.244909617,340.153330026,5.66466996096,17.4269096298
 05/19  02:00:00,870.550517324,96.9839232332,476.676252296,0.0,46.0930336215,113.312780494,378.972367899,355.881656364,5.66466996096,17.4260415748
 05/19  03:00:00,881.291480616,96.9839232332,486.459331007,0.0,46.0930336215,113.312780494,380.880057829,366.493683377,5.66466996096,8.72170449086
 05/19  04:00:00,984.760603304,96.9839232332,496.038705154,0.0,100.150657288,148.969399434,375.794980459,352.703572143,5.66466996096,17.4267383547
 05/19  05:00:00,984.28903917,98.2759425347,493.740516739,0.0,100.150657288,149.894399434,496.696999548,465.106584489,14.1616749024,17.4287401562
 05/19  06:00:00,1196.07681265,101.673247016,489.74889416,0.0,176.471037341,302.612436532,384.204055016,338.455028907,28.3233498048,17.4256763043
 05/19  07:00:00,1312.62247807,104.607045472,481.353416738,0.0,243.2593065,310.10971186,365.533865401,296.655910468,42.4850247072,26.3929302259
 05/19  08:00:00,1341.76519749,105.768348352,469.397745984,0.0,243.2593065,310.10971186,349.557463457,266.367010783,56.6466996096,26.5437530647
 05/19  09:00:00,1365.55949077,107.016257137,460.186269745,0.0,243.2593065,302.612436532,317.802601877,239.78981529,42.4850247072,35.5277618805
 05/19  10:00:00,1377.34155567,108.324348728,461.286220884,0.0,243.2593065,310.10971186,314.654650009,199.162463555,70.808374512,44.6838119425
 05/19  11:00:00,1389.96149401,110.091761014,465.95476195,0.0,243.2593065,310.10971186,273.701182479,158.11337504,70.808374512,44.7794329266
 05/19  12:00:00,1358.32176987,113.132112792,471.111497905,0.0,243.2593065,310.10971186,238.944655212,132.521083454,70.808374512,35.6151972455
 05/19  13:00:00,1395.0602316,116.323847531,471.290849541,0.0,243.2593065,302.612436532,215.983974998,114.557171067,56.6466996096,44.780104321
 05/19  14:00:00,1398.84820548,119.866326194,471.463002699,0.0,243.2593065,302.612436532,185.039399393,97.8650432282,42.4850247072,44.6893314581
 05/19  15:00:00,1404.46173531,125.762883418,471.169203886,0.0,243.2593065,302.612436532,163.647314074,71.3272914564,56.6466996096,35.6733230078
 05/19  16:00:00,1414.29048821,129.737613471,470.372432031,0.0,243.2593065,310.10971186,181.562703722,61.1176325252,84.9700494144,35.4750217825
 05/19  17:00:00,1415.90174438,131.480664218,470.25143889,0.0,243.2593065,310.10971186,172.637384081,61.3608482101,84.9700494144,26.3064864566
 05/19  18:00:00,1117.73747216,96.9839232332,472.157685881,0.0,166.938926447,199.110933808,201.580329491,99.1317263106,84.9700494144,17.4785537663
 05/19  19:00:00,1111.86075713,96.9839232332,474.117954604,0.0,166.938926447,191.61365848,195.121312212,120.994582885,56.6466996096,17.4800297175
 05/19  20:00:00,975.862297973,96.9839232332,464.419869501,0.0,100.150657288,124.558693486,257.579384961,183.451098869,56.6466996096,17.4815864826
 05/19  21:00:00,933.381155812,96.9839232332,460.771378439,0.0,100.150657288,124.558693486,282.263452704,222.344874905,42.4850247072,17.4335530917
 05/19  22:00:00,862.635620863,96.9839232332,459.296353478,0.0,46.0930336215,124.558693486,316.924590496,271.177143957,28.3233498048,17.4240967344
 05/19  23:00:00,864.002316015,96.9839232332,460.128045866,0.0,46.0930336215,124.558693486,331.984562947,309.099145247,14.1616749024,8.7237427971
 05/19  24:00:00,870.756777533,96.9839232332,476.935553288,0.0,46.0930336215,113.312780494,365.016663975,341.925527121,5.66466996096,17.4264668932
 05/20  01:00:00,890.512096836,96.9839232332,495.75031114,0.0,46.0930336215,113.312780494,375.852334181,352.760854237,5.66466996096,17.4268099837
 05/20  02:00:00,890.671966091,96.9839232332,495.781081095,0.0,46.0930336215,113.312780494,372.261859331,357.587354189,5.66466996096,9.00983518101
 05/20  03:00:00,892.863296953,96.9839232332,498.16484423,0.0,46.0930336215,113.312780494,384.614516054,361.810830316,5.66466996096,17.1390157767
 05/20  04:00:00,904.980474946,96.9839232332,500.080366442,0.0,55.6251445156,113.312780494,378.188908457,355.100701336,5.66466996096,17.4235371595
 05/20  05:00:00,902.057621686,96.9839232332,496.940103578,0.0,55.6251445156,113.312780494,388.211739432,356.62412554,14.1616749024,17.4259389896
 05/20  06:00:00,958.216969834,96.9839232332,495.306403047,0.0,65.1572554096,176.889270242,330.892485399,293.847515338,28.3233498048,8.72162025657
 05/20  07:00:00,1072.35894036,97.9717232829,486.922023464,0.0,109.682768182,220.96816451,434.908614503,374.996758859,42.4850247072,17.4268309374
 05/20  08:00:00,1072.09231264,98.1031886407,477.534361447,0.0,109.682768182,220.96816451,404.130108249,321.213594052,56.6466996096,26.2698145868
 05/20  09:00:00,1166.70934759,99.6604548957,464.847562109,0.0,131.945524568,266.955817592,340.664874611,271.778398498,42.4850247072,26.401451405
 05/20  10:00:00,1173.15988986,99.9096033775,463.458204968,0.0,131.945524568,274.45309292,331.430663734,234.086290717,70.808374512,26.5359985055
 05/20  11:00:00,1183.55089618,100.371467173,466.876623314,0.0,131.945524568,274.45309292,289.459790601,183.288227612,70.808374512,35.3631884767
 05/20  12:00:00,1161.49483561,101.388967341,473.004016866,0.0,131.945524568,274.45309292,257.724948735,160.386026206,70.808374512,26.5305480166
 05/20  13:00:00,1156.11742691,102.395139825,473.714866242,0.0,131.945524568,266.955817592,236.896816578,144.895103205,56.6466996096,35.3550137633
 05/20  14:00:00,1156.79122357,102.989413158,473.726240417,0.0,131.945524568,266.955817592,208.953903861,139.939517504,42.4850247072,26.5293616498
 05/20  15:00:00,1073.10057914,96.9839232332,472.770995689,0.0,109.682768182,212.545889182,181.149137599,89.1457947684,56.6466996096,35.3566432208
 05/20  16:00:00,1081.15989816,96.9839232332,474.00617748,0.0,109.682768182,220.04316451,204.63751908,93.1384223374,84.9700494144,26.5290473283
 05/20  17:00:00,1029.43506568,96.9839232332,467.349526637,0.0,109.682768182,220.04316451,213.042204152,101.690013054,84.9700494144,26.3821416834
 05/20  18:00:00,983.217497874,96.9839232332,462.563894713,0.0,100.150657288,199.110933808,247.300341313,144.904376686,84.9700494144,17.4259152123
 05/20  19:00:00,973.893936157,96.9839232332,461.529039889,0.0,100.150657288,191.61365848,238.657632482,173.289331182,56.6466996096,8.72160169074
 05/20  20:00:00,869.234559825,96.9839232332,459.698122321,0.0,55.6251445156,124.558693486,329.631188713,255.557853754,56.6466996096,17.426635349
 05/20  21:00:00,875.464517953,96.9839232332,462.30431547,0.0,55.6251445156,124.558693486,359.588133553,299.677147955,42.4850247072,17.4259608901
 05/20  22:00:00,884.303875767,96.9839232332,479.100502965,0.0,46.0930336215,124.558693486,385.323237125,339.574629036,28.3233498048,17.4252582838
 05/20  23:00:00,899.093914707,96.9839232332,491.815525749,0.0,46.0930336215,124.558693486,374.003936249,351.120954114,14.1616749024,8.72130723207
 05/20  24:00:00,891.072344325,96.9839232332,496.303127487,0.0,46.0930336215,113.312780494,380.682370653,357.591698039,5.66466996096,17.4260026527
 05/21  01:00:00,879.493316752,96.9839232332,495.875423375,0.0,34.9616554283,113.312780494,386.07556439,362.986002983,5.66466996096,17.4248914456
 05/21  02:00:00,881.119949979,96.9839232332,497.641477936,0.0,34.9616554283,113.312780494,390.883701349,367.795139336,5.66466996096,17.4238920524
 05/21  03:00:00,884.263756338,96.9839232332,501.067853257,0.0,34.9616554283,113.312780494,387.075153654,372.68686526,5.66466996096,8.72361843271
 05/21  04:00:00,896.784163825,96.9839232332,503.413002414,0.0,44.4937663224,113.312780494,388.371656848,365.282684584,5.66466996096,17.4243023029
 05/21  05:00:00,898.802670377,96.9839232332,505.634274249,0.0,44.4937663224,113.312780494,399.548880874,367.963539698,14.1616749024,17.4236662741
 05/21  06:00:00,955.706177654,96.9839232332,504.862814741,0.0,54.0258772165,176.889270242,348.161211656,302.41490843,28.3233498048,17.4229534215
 05/21  07:00:00,959.572680177,96.9839232332,501.241458706,0.0,54.0258772165,184.38654557,336.019173435,284.811029028,42.4850247072,8.72311970016
 05/21  08:00:00,1034.01642091,96.9839232332,495.821462346,0.0,65.1572554096,220.04316451,358.007556724,275.11123817,56.6466996096,26.2496189451
 05/21  09:00:00,1020.46862786,96.9839232332,489.269051645,0.0,65.1572554096,212.545889182,329.23698784,269.163631447,42.4850247072,17.5883316855
 05/21  10:00:00,1025.93102154,96.9839232332,487.214495909,0.0,65.1572554096,220.04316451,370.952172493,264.816998232,70.808374512,35.3267997486
 05/21  11:00:00,1031.61508346,96.9839232332,492.084856206,0.0,65.1572554096,220.04316451,367.382175168,270.073515498,70.808374512,26.5002851585
 05/21  12:00:00,1010.25853107,96.9839232332,472.759843821,0.0,65.1572554096,220.04316451,378.444078972,272.315453366,70.808374512,35.3202510934
 05/21  13:00:00,1025.43352261,96.9839232332,493.52572373,0.0,65.1572554096,212.545889182,367.123844969,283.975630832,56.6466996096,26.501514527
 05/21  14:00:00,1036.73286537,96.9839232332,504.471199327,0.0,65.1572554096,212.545889182,352.915998741,283.933373767,42.4850247072,26.4976002667
 05/21  15:00:00,1032.9889749,96.9839232332,500.452963429,0.0,65.1572554096,212.545889182,361.580734409,269.609791271,56.6466996096,35.3242435285
 05/21  16:00:00,1028.93604378,96.9839232332,524.930335607,0.0,65.1572554096,220.04316451,371.693231315,260.223965766,84.9700494144,26.4992161337
 05/21  17:00:00,981.452884926,96.9839232332,525.103433366,0.0,54.0258772165,184.38654557,370.956903539,259.616050357,84.9700494144,26.3708037676
 05/21  18:00:00,957.357186278,96.9839232332,532.095152319,0.0,44.4937663224,163.454314868,402.102979714,299.708191045,84.9700494144,17.4247392549
 05/21  19:00:00,964.109700748,96.9839232332,546.578535464,0.0,44.4937663224,155.95703954,382.790833905,317.423132012,56.6466996096,8.7210022836
 05/21  20:00:00,957.485117213,96.9839232332,560.456650584,0.0,44.4937663224,124.558693486,447.271200184,373.199297587,56.6466996096,17.4252029869
 05/21  21:00:00,970.709952099,96.9839232332,570.975012854,0.0,44.4937663224,124.558693486,450.018235021,390.108646542,42.4850247072,17.4245637724
 05/21  22:00:00,962.251152866,96.9839232332,572.607685814,0.0,34.9616554283,124.558693486,455.737314709,409.990152643,28.3233498048,17.4238122612
 05/21  23:00:00,977.023179928,96.9839232332,587.09241677,0.0,34.9616554283,124.558693486,441.386098989,418.500823648,14.1616749024,8.72360043863
 05/21  24:00:00,973.05771371,96.9839232332,596.298848941,0.0,34.9616554283,113.312780494,447.466441332,424.377360649,5.66466996096,17.4244107224
 05/22  01:00:00,989.731200921,96.9839232332,602.616814106,0.0,46.0930336215,113.312780494,450.692246189,427.604380141,5.66466996096,17.4231960867
 05/22  02:00:00,986.343944316,96.9839232332,600.142379393,0.0,46.0930336215,113.312780494,454.750570468,431.663734468,5.66466996096,17.4221660383
 05/22  03:00:00,983.631728599,96.9839232332,597.68188311,0.0,46.0930336215,113.312780494,450.933039941,436.545711559,5.66466996096,8.72265842055
 05/22  04:00:00,1073.11157458,96.9839232332,596.673563916,0.0,100.150657288,148.969399434,441.50515014,418.416374056,5.66466996096,17.4241061232
 05/22  05:00:00,1073.60445547,96.9839232332,596.019777052,0.0,100.150657288,149.894399434,748.324413928,716.738030955,14.1616749024,17.424708071
 05/22  06:00:00,1286.99336778,97.2356381704,595.618916358,0.0,176.471037341,302.612436532,501.348961124,464.304663103,28.3233498048,8.72094821605
 05/22  07:00:00,1412.72322993,98.0501769114,596.820105857,0.0,243.2593065,310.10971186,469.33968606,400.466246801,42.4850247072,26.3884145518
 05/22  08:00:00,1439.77309174,98.7156676146,579.979298559,0.0,243.2593065,310.10971186,460.692192154,368.675722124,56.6466996096,35.3697704206
 05/22  09:00:00,1460.77647068,99.2387855472,566.223830596,0.0,243.2593065,302.612436532,430.431045741,352.437357787,42.4850247072,35.508663247
 05/22  10:00:00,1455.16684505,99.6615123633,552.52040808,0.0,243.2593065,310.10971186,451.682656398,336.201436792,70.808374512,44.6728450938
 05/22  11:00:00,1441.08829323,99.9972575262,536.107900737,0.0,243.2593065,310.10971186,435.976216849,329.360461367,70.808374512,35.8073809704
 05/22  12:00:00,1399.54192794,100.704580904,535.613769368,0.0,243.2593065,310.10971186,439.148980415,323.84083535,70.808374512,44.4997705528
 05/22  13:00:00,1432.30678878,101.876992614,534.117207785,0.0,243.2593065,302.612436532,418.664782628,317.253451711,56.6466996096,44.7646313081
 05/22  14:00:00,1431.57821337,103.154489065,532.35239254,0.0,243.2593065,302.612436532,388.716357488,310.499096579,42.4850247072,35.7322362018
 05/22  15:00:00,1426.83231694,104.724365153,526.063862061,0.0,243.2593065,302.612436532,399.422715148,298.200906868,56.6466996096,44.5751086704
 05/22  16:00:00,1427.86671207,106.216934471,518.55214692,0.0,243.2593065,310.10971186,410.860923445,290.439109724,84.9700494144,35.4517643061
 05/22  17:00:00,1430.81533936,108.300610567,519.48286359,0.0,243.2593065,310.10971186,379.877281838,277.364664472,84.9700494144,17.5425679522
 05/22  18:00:00,1177.41460355,96.9839232332,544.109402065,0.0,166.938926447,199.110933808,372.669250109,270.222290426,84.9700494144,17.4769102687
 05/22  19:00:00,1177.26722831,96.9839232332,551.044709003,0.0,166.938926447,191.61365848,361.296036643,287.174195704,56.6466996096,17.4751413299
 05/22  20:00:00,1062.98371888,96.9839232332,559.588714861,0.0,100.150657288,124.558693486,421.632209643,347.508917321,56.6466996096,17.4765927125
 05/22  21:00:00,1036.20464823,96.9839232332,569.08469908,0.0,100.150657288,124.558693486,425.431354854,365.516464256,42.4850247072,17.4298658908
 05/22  22:00:00,973.263195364,96.9839232332,574.183241212,0.0,46.0930336215,124.558693486,433.32009394,387.573309584,28.3233498048,17.4234345514
 05/22  23:00:00,988.042184177,96.9839232332,588.910623642,0.0,46.0930336215,124.558693486,428.639146398,397.054853941,14.1616749024,17.4226175544
 05/22  24:00:00,980.12845246,96.9839232332,594.410738695,0.0,46.0930336215,113.312780494,418.946488767,404.558874175,5.66466996096,8.72294463084
 05/23  01:00:00,977.228072922,96.9839232332,592.380079,0.0,46.0930336215,113.312780494,434.463855385,411.376614906,5.66466996096,17.422570519
 05/23  02:00:00,975.863363909,96.9839232332,591.089356565,0.0,46.0930336215,113.312780494,439.199241756,416.110099921,5.66466996096,17.4244718745
 05/23  03:00:00,975.129838549,96.9839232332,590.285744473,0.0,46.0930336215,113.312780494,433.424629236,419.039205786,5.66466996096,8.72075348947
 05/23  04:00:00,1067.43049354,96.9839232332,589.620142341,0.0,100.150657288,148.969399434,425.817264196,402.72784094,5.66466996096,17.4247532949
 05/23  05:00:00,1064.74516353,97.1498678461,587.26658763,0.0,100.150657288,149.894399434,600.950894116,569.364621531,14.1616749024,17.4245976828
 05/23  06:00:00,1276.13304015,98.9946234063,584.575497886,0.0,176.471037341,302.612436532,461.07844669,415.332221132,28.3233498048,17.4228757532
 05/23  07:00:00,1403.13930813,100.21112731,586.942554919,0.0,243.2593065,310.10971186,445.436921609,376.566976438,42.4850247072,26.3849204645
 05/23  08:00:00,1448.82966666,100.91752305,588.78817241,0.0,243.2593065,310.10971186,440.441576655,357.262196843,56.6466996096,26.5326802024
 05/23  09:00:00,1447.76136117,101.607508302,550.735811128,0.0,243.2593065,302.612436532,419.86197877,341.866908255,42.4850247072,35.5100458079
 05/23  10:00:00,1428.2261713,102.482538272,520.424486721,0.0,243.2593065,310.10971186,439.389177562,323.915987116,70.808374512,44.6648159343
 05/23  11:00:00,1430.70975935,103.636980827,521.075428953,0.0,243.2593065,310.10971186,424.812050263,309.246410268,70.808374512,44.7572654826
 05/23  12:00:00,1386.98572396,104.874864135,518.39029605,0.0,243.2593065,310.10971186,408.229372236,301.829568999,70.808374512,35.591428725
 05/23  13:00:00,1415.7626304,106.266654272,512.435867076,0.0,243.2593065,302.612436532,394.004378143,292.602971997,56.6466996096,44.7547065363
 05/23  14:00:00,1411.0183439,107.864119163,505.920640357,0.0,243.2593065,302.612436532,361.463165734,283.246865512,42.4850247072,35.7312755145
 05/23  15:00:00,1408.92500496,108.963364317,502.497007965,0.0,243.2593065,302.612436532,383.140523638,281.929318583,56.6466996096,44.5645054452
 05/23  16:00:00,1420.79131953,109.886440564,507.14289433,0.0,243.2593065,310.10971186,405.275173536,284.858169438,84.9700494144,35.4469546839
 05/23  17:00:00,1421.66491437,110.568970319,507.320473628,0.0,243.2593065,310.10971186,390.505866144,287.997673212,84.9700494144,17.5381435176
 05/23  18:00:00,1164.15133308,96.9839232332,529.257741318,0.0,166.938926447,199.110933808,395.669560846,293.223103317,84.9700494144,17.476408114
 05/23  19:00:00,1164.97465706,96.9839232332,537.821721821,0.0,166.938926447,191.61365848,378.631418871,304.509607495,56.6466996096,17.4751117666
 05/23  20:00:00,1048.31699588,96.9839232332,548.021401013,0.0,100.150657288,124.558693486,426.456512952,352.333353389,56.6466996096,17.4764599536
 05/23  21:00:00,1035.13825941,96.9839232332,567.781452394,0.0,100.150657288,124.558693486,427.892849538,367.978039679,42.4850247072,17.4297851512
 05/23  22:00:00,981.251844991,96.9839232332,582.134738385,0.0,46.0930336215,124.558693486,435.002597569,389.255954534,28.3233498048,17.4232932293
 05/23  23:00:00,992.908619465,96.9839232332,593.561783061,0.0,46.0930336215,124.558693486,429.19063708,397.606592001,14.1616749024,17.4223701771
 05/23  24:00:00,986.324130591,96.9839232332,599.649313547,0.0,46.0930336215,113.312780494,417.63146621,403.243984542,5.66466996096,8.72281170705
 05/24  01:00:00,987.007350728,96.9839232332,600.310536156,0.0,46.0930336215,113.312780494,430.639194884,407.55232637,5.66466996096,17.4221985526
 05/24  02:00:00,986.832077756,96.9839232332,600.1432555,0.0,46.0930336215,113.312780494,434.14312114,411.054417583,5.66466996096,17.4240335965
 05/24  03:00:00,986.888393808,96.9839232332,600.156578488,0.0,46.0930336215,113.312780494,428.883722965,414.498559401,5.66466996096,8.72049360291
 05/24  04:00:00,1077.44698662,96.9839232332,600.226206481,0.0,100.150657288,148.969399434,421.206810213,398.11806379,5.66466996096,17.4240764618
 05/24  05:00:00,1078.48347707,97.5492814829,599.77709798,0.0,100.150657288,149.894399434,567.850437525,536.266929953,14.1616749024,17.4218326695
 05/24  06:00:00,1293.72134167,100.085372584,599.004549634,0.0,176.471037341,302.612436532,446.938664639,401.193181536,28.3233498048,17.4221332978
 05/24  07:00:00,1416.14176496,101.845351607,595.670172734,0.0,243.2593065,310.10971186,437.026625909,368.158777963,42.4850247072,26.3828232384
 05/24  08:00:00,1443.31269537,102.764124987,579.397108654,0.0,243.2593065,310.10971186,438.315631028,355.13908593,56.6466996096,26.5298454879
 05/24  09:00:00,1472.64752263,103.473543954,574.183275052,0.0,243.2593065,302.612436532,422.89131447,344.900728354,42.4850247072,35.5055614087
 05/24  10:00:00,1471.19802364,104.243717508,563.725065153,0.0,243.2593065,310.10971186,450.469768571,334.999607653,70.808374512,44.6617864063
 05/24  11:00:00,1453.00187321,105.057114782,542.027248908,0.0,243.2593065,310.10971186,440.245803726,324.688040433,70.808374512,44.7493887812
 05/24  12:00:00,1411.56760842,105.825872889,541.613466855,0.0,243.2593065,310.10971186,425.006622999,318.612663682,70.808374512,35.5855848044
 05/24  13:00:00,1441.8351554,106.567671704,537.790221196,0.0,243.2593065,302.612436532,414.532580617,313.13136153,56.6466996096,44.7545194777
 05/24  14:00:00,1443.04576952,107.249379468,538.426875695,0.0,243.2593065,302.612436532,388.44417613,310.235522997,42.4850247072,35.7236284257
 05/24  15:00:00,1433.32261546,107.954092062,527.14617088,0.0,243.2593065,302.612436532,408.437098592,307.226248743,56.6466996096,44.5641502389
 05/24  16:00:00,1436.21548154,108.565517033,522.329919,0.0,243.2593065,310.10971186,427.090571361,306.680526187,84.9700494144,35.4399957588
 05/24  17:00:00,1426.42758859,109.070424649,510.930668692,0.0,243.2593065,310.10971186,409.682159446,307.172812604,84.9700494144,17.5392974283
 05/24  18:00:00,1169.10970403,96.9839232332,531.577563636,0.0,166.938926447,199.110933808,411.383608263,308.938913381,84.9700494144,17.4746454678
 05/24  19:00:00,1171.28072989,96.9839232332,540.940203667,0.0,166.938926447,191.61365848,396.830537743,322.711713406,56.6466996096,17.4721247276
 05/24  20:00:00,1046.23165374,96.9839232332,542.198514232,0.0,100.150657288,124.558693486,442.016520615,367.894650809,56.6466996096,17.4751701963
 05/24  21:00:00,1014.36831203,96.9839232332,542.14043445,0.0,100.150657288,124.558693486,437.012035596,377.100180322,42.4850247072,17.4268305672
 05/24  22:00:00,970.70264388,96.9839232332,567.976437313,0.0,46.0930336215,124.558693486,445.231103107,399.484532563,28.3233498048,17.4232207395
 05/24  23:00:00,1003.15674868,96.9839232332,603.558661464,0.0,46.0930336215,124.558693486,434.624924779,411.743106729,14.1616749024,8.72014314789
 05/24  24:00:00,982.033524271,96.9839232332,596.993846386,0.0,46.0930336215,113.312780494,439.747588316,416.659480295,5.66466996096,17.4234380603
 05/25  01:00:00,973.095230556,96.9839232332,588.137202962,0.0,46.0930336215,113.312780494,443.844636837,420.757980832,5.66466996096,17.4219860439
 05/25  02:00:00,968.691496987,96.9839232332,578.415037605,0.0,46.0930336215,113.312780494,448.81223048,425.726890417,5.66466996096,17.4206701027
 05/25  03:00:00,964.222132812,96.9839232332,569.98700039,0.0,46.0930336215,113.312780494,445.61063861,431.224131419,5.66466996096,8.72183722995
 05/25  04:00:00,1046.0387712,96.9839232332,562.709429869,0.0,100.150657288,148.969399434,439.365294042,416.280036996,5.66466996096,17.420587085
 05/25  05:00:00,1009.76481381,97.4965367794,518.971230421,0.0,100.150657288,149.894399434,611.494115646,579.909839763,14.1616749024,17.4226009812
 05/25  06:00:00,1220.53522758,100.375482214,504.089592696,0.0,176.471037341,302.612436532,460.812598826,423.769443836,28.3233498048,8.71980518473
 05/25  07:00:00,1395.15249038,102.271191273,548.549500173,0.0,243.2593065,310.10971186,442.481286779,373.614195089,42.4850247072,26.3820669832
 05/25  08:00:00,1441.61887075,102.953590717,553.097608017,0.0,243.2593065,310.10971186,440.71089157,348.705738382,56.6466996096,35.3584535785
 05/25  09:00:00,1486.02021989,103.449662315,559.025901456,0.0,243.2593065,302.612436532,415.677894795,337.697778248,42.4850247072,35.49509184
 05/25  10:00:00,1503.51345119,103.945111385,564.556259187,0.0,243.2593065,310.10971186,433.055845318,326.524708753,70.808374512,35.7227620524
 05/25  11:00:00,1483.71966893,104.706147173,555.182050874,0.0,243.2593065,310.10971186,437.188062247,321.636414842,70.808374512,44.7432728925
 05/25  12:00:00,1417.28848277,105.839433313,544.902734759,0.0,243.2593065,310.10971186,425.807769905,314.933971595,70.808374512,40.0654237987
 05/25  13:00:00,1438.47227609,106.86144759,537.011321873,0.0,243.2593065,302.612436532,408.097123779,311.195990137,56.6466996096,40.254434033
 05/25  14:00:00,1433.13057709,108.160218721,530.117023566,0.0,243.2593065,302.612436532,388.434362906,301.302602935,42.4850247072,44.6467352634
 05/25  15:00:00,1430.02229689,109.471863878,525.350249078,0.0,243.2593065,302.612436532,384.528184322,292.227910092,56.6466996096,35.65357462
 05/25  16:00:00,1434.97035205,111.678006318,520.825080659,0.0,243.2593065,310.10971186,398.081668537,277.655663861,84.9700494144,35.4559552615
 05/25  17:00:00,1440.73008419,113.315003871,515.450137149,0.0,243.2593065,310.10971186,383.326505234,272.059705189,84.9700494144,26.2967506306
 05/25  18:00:00,1199.06846948,96.9839232332,535.831493048,0.0,166.938926447,199.110933808,377.45546441,275.012665535,84.9700494144,17.4727494611
 05/25  19:00:00,1209.57272798,96.9839232332,540.861001554,0.0,166.938926447,191.61365848,361.946384987,287.826007508,56.6466996096,17.4736778701
 05/25  20:00:00,1097.62731055,96.9839232332,551.859712656,0.0,100.150657288,124.558693486,419.187670464,345.066303742,56.6466996096,17.474667113
 05/25  21:00:00,1079.21295541,96.9839232332,563.994990476,0.0,100.150657288,124.558693486,424.451445659,364.539267903,42.4850247072,17.4271530489
 05/25  22:00:00,1005.75537128,96.9839232332,574.61020887,0.0,46.0930336215,124.558693486,426.008682666,388.965283049,28.3233498048,8.72004981234
 05/25  23:00:00,988.260754033,96.9839232332,573.727948247,0.0,46.0930336215,124.558693486,431.151733507,399.568781514,14.1616749024,17.4212770904
 05/25  24:00:00,973.955099379,96.9839232332,573.038645564,0.0,46.0930336215,113.312780494,428.714053287,405.626882783,5.66466996096,17.4225005433
 05/26  01:00:00,982.503630395,96.9839232332,569.862504364,0.0,46.0930336215,113.312780494,423.816523873,409.431930864,5.66466996096,8.71992304786
 05/26  02:00:00,985.348043856,96.9839232332,565.864201409,0.0,46.0930336215,113.312780494,436.481072589,413.393839382,5.66466996096,17.4225632455
 05/26  03:00:00,975.563516946,96.9839232332,563.760176401,0.0,46.0930336215,113.312780494,440.630573139,417.544497105,5.66466996096,17.421406073
 05/26  04:00:00,1057.84395328,96.9839232332,563.8726508,0.0,100.150657288,148.969399434,425.48818507,402.403290536,5.66466996096,17.4202245733
 05/26  05:00:00,1056.76897488,97.7801239074,563.723681375,0.0,100.150657288,149.894399434,565.971286932,543.087982595,14.1616749024,8.72162943456
 05/26  06:00:00,1265.59994331,100.61336333,564.577690761,0.0,176.471037341,302.612436532,452.496280225,406.752711399,28.3233498048,17.4202190206
 05/26  07:00:00,1387.15750476,102.301983307,569.162628314,0.0,243.2593065,310.10971186,439.914937921,371.045821713,42.4850247072,26.3840915009
 05/26  08:00:00,1438.31842297,103.090998901,577.992662402,0.0,243.2593065,310.10971186,437.320871423,354.159919017,56.6466996096,26.514252797
 05/26  09:00:00,1481.5078477,103.878285474,586.354661469,0.0,243.2593065,302.612436532,422.217055224,344.224081163,42.4850247072,35.5079493541
 05/26  10:00:00,1494.48984299,104.695876679,590.593065443,0.0,243.2593065,310.10971186,450.151130018,334.69537881,70.808374512,44.6473766967
 05/26  11:00:00,1497.46254326,105.41794187,591.811494866,0.0,243.2593065,310.10971186,444.9119549,329.364521248,70.808374512,44.7390591405
 05/26  12:00:00,1457.08406796,106.102836138,592.835412064,0.0,243.2593065,310.10971186,432.564963276,326.172049793,70.808374512,35.5845389709
 05/26  13:00:00,1492.36980546,106.797824235,594.053768388,0.0,243.2593065,302.612436532,424.645714393,323.257133745,56.6466996096,44.7418810389
 05/26  14:00:00,1492.692075,107.452642783,593.928563354,0.0,243.2593065,302.612436532,400.467869593,321.076346518,42.4850247072,36.9064983681
 05/26  15:00:00,1491.62504994,108.097900776,592.665402289,0.0,243.2593065,302.612436532,418.174757969,318.162633002,56.6466996096,43.3654253566
 05/26  16:00:00,1495.93040269,108.568990879,590.391130114,0.0,243.2593065,310.10971186,439.049728753,318.642783851,84.9700494144,35.4368954878
 05/26  17:00:00,1492.67873315,108.872689407,587.333471897,0.0,243.2593065,310.10971186,425.872868101,323.368201225,84.9700494144,17.5346174617
 05/26  18:00:00,1211.71881129,96.9839232332,584.561723969,0.0,166.938926447,199.110933808,436.040393814,333.597598121,84.9700494144,17.4727462788
 05/26  19:00:00,1200.71474851,96.9839232332,581.611346889,0.0,166.938926447,191.61365848,417.56749926,343.449158033,56.6466996096,17.4716416173
 05/26  20:00:00,1071.60589489,96.9839232332,579.1815257,0.0,100.150657288,124.558693486,461.275136162,387.155702846,56.6466996096,17.4727337063
 05/26  21:00:00,1037.40120587,96.9839232332,576.855152917,0.0,100.150657288,124.558693486,456.868500971,396.957208102,42.4850247072,17.4262681617
 05/26  22:00:00,965.72984664,96.9839232332,572.645437776,0.0,46.0930336215,124.558693486,462.216669427,416.472504667,28.3233498048,17.4208149544
 05/26  23:00:00,963.159347938,96.9839232332,569.35032091,0.0,46.0930336215,124.558693486,445.903117143,423.021720845,14.1616749024,8.71972139563
 05/26  24:00:00,906.179905143,96.9839232332,525.229923318,0.0,46.0930336215,113.312780494,451.493970651,428.406799516,5.66466996096,17.4225011742
 05/27  01:00:00,858.241113894,96.9839232332,477.850702338,0.0,46.0930336215,113.312780494,456.584702109,433.499151574,5.66466996096,17.4208805747
 05/27  02:00:00,867.626393828,96.9839232332,487.348828076,0.0,46.0930336215,113.312780494,461.031491327,437.947430364,5.66466996096,17.4193910016
 05/27  03:00:00,858.771777892,96.9839232332,478.683043511,0.0,46.0930336215,113.312780494,457.208654145,442.822851035,5.66466996096,8.72113314849
 05/27  04:00:00,875.617260963,96.9839232332,485.395208551,0.0,55.6251445156,113.312780494,458.713252441,435.629517366,5.66466996096,17.4190651145
 05/27  05:00:00,877.859767168,96.9839232332,491.52608341,0.0,55.6251445156,113.312780494,468.732437189,437.149890403,14.1616749024,17.4208718833
 05/27  06:00:00,953.567000548,96.9839232332,505.619710278,0.0,65.1572554096,176.889270242,413.056031073,376.013785956,28.3233498048,8.7188953118
 05/27  07:00:00,1093.84025537,97.2968178497,523.970714228,0.0,109.682768182,220.96816451,630.907036911,571.000739886,42.4850247072,17.4212723176
 05/27  08:00:00,1126.15235904,97.2952554819,546.051914539,0.0,109.682768182,220.96816451,560.029926329,485.870654121,56.6466996096,17.5125725985
 05/27  09:00:00,1263.34037833,98.036387444,574.411764423,0.0,131.945524568,266.955817592,519.185385107,450.310574775,42.4850247072,26.3897856247
 05/27  10:00:00,1275.72814531,98.2537041698,578.446689794,0.0,131.945524568,274.45309292,540.122942217,433.967293382,70.808374512,35.3472743229
 05/27  11:00:00,1279.11422266,98.365382357,580.441247825,0.0,131.945524568,274.45309292,522.094640199,424.774278813,70.808374512,26.5119868737
 05/27  12:00:00,1247.67230634,98.4472867739,581.03719009,0.0,131.945524568,274.45309292,523.50196434,417.35777782,70.808374512,35.3358120081
 05/27  13:00:00,1240.79277617,98.5278776563,581.207972821,0.0,131.945524568,266.955817592,496.615550685,413.460093944,56.6466996096,26.5087571306
 05/27  14:00:00,1240.04199749,98.5806697264,580.834966343,0.0,131.945524568,266.955817592,490.263481409,412.44773546,42.4850247072,35.3307212421
 05/27  15:00:00,1103.35343481,96.9839232332,523.710007076,0.0,109.682768182,212.545889182,413.817683808,330.66062386,56.6466996096,26.5103603386
 05/27  16:00:00,1118.49566463,96.9839232332,531.713933456,0.0,109.682768182,220.04316451,446.42388308,334.952267527,84.9700494144,26.5015661383
 05/27  17:00:00,1098.93540171,96.9839232332,554.306109153,0.0,109.682768182,220.04316451,449.733956638,338.394754302,84.9700494144,26.3691529214
 05/27  18:00:00,1055.70513887,96.9839232332,549.975864349,0.0,100.150657288,199.110933808,476.866208821,374.475434841,84.9700494144,17.4207245656
 05/27  19:00:00,998.732623482,96.9839232332,500.32279286,0.0,100.150657288,191.61365848,456.233592911,382.167334011,56.6466996096,17.4195592898
 05/27  20:00:00,882.727704524,96.9839232332,488.481589075,0.0,55.6251445156,124.558693486,493.79024447,428.422272669,56.6466996096,8.72127219157
 05/27  21:00:00,911.60150665,96.9839232332,509.906850884,0.0,55.6251445156,124.558693486,495.228904855,435.324566114,42.4850247072,17.4193140334
 05/27  22:00:00,913.49105744,96.9839232332,521.714557655,0.0,46.0930336215,124.558693486,498.105282195,452.360792538,28.3233498048,17.4211398521
 05/27  23:00:00,913.250044315,96.9839232332,520.344637975,0.0,46.0930336215,124.558693486,480.402246395,457.521554626,14.1616749024,8.71901686609
 05/27  24:00:00,901.121921072,96.9839232332,520.646588003,0.0,46.0930336215,113.312780494,484.400231259,461.314594623,5.66466996096,17.4209666757
 05/28  01:00:00,930.000801421,96.9839232332,560.340977251,0.0,34.9616554283,113.312780494,488.48798225,465.404045297,5.66466996096,17.419266992
 05/28  02:00:00,946.556453678,96.9839232332,576.60441504,0.0,34.9616554283,113.312780494,492.268016707,469.185595001,5.66466996096,17.4177517454
 05/28  03:00:00,951.712438135,96.9839232332,581.083145762,0.0,34.9616554283,113.312780494,486.819660574,472.434768992,5.66466996096,8.72022162104
 05/28  04:00:00,964.909683243,96.9839232332,583.603372366,0.0,44.4937663224,113.312780494,488.220848305,465.139462918,5.66466996096,17.4167154259
 05/28  05:00:00,945.668194665,96.9839232332,568.999763586,0.0,44.4937663224,113.312780494,500.756245628,469.175617483,14.1616749024,17.4189532428
 05/28  06:00:00,1016.70333954,96.9839232332,578.476125536,0.0,54.0258772165,176.889270242,444.98805304,407.943784505,28.3233498048,8.7209187303
 05/28  07:00:00,1029.62874337,96.9839232332,583.221572935,0.0,54.0258772165,184.38654557,461.185493996,401.281913145,42.4850247072,17.4185561442
 05/28  08:00:00,1113.24543535,96.9839232332,586.282311708,0.0,65.1572554096,220.04316451,460.346776799,386.203040189,56.6466996096,17.4970370002
 05/28  09:00:00,1110.36671835,96.9839232332,589.54953157,0.0,65.1572554096,212.545889182,450.138013487,381.292665242,42.4850247072,26.3603235385
 05/28  10:00:00,1121.82714809,96.9839232332,592.68630565,0.0,65.1572554096,220.04316451,473.641370285,376.355602762,70.808374512,26.4773930107
 05/28  11:00:00,1126.98920157,96.9839232332,595.597349812,0.0,65.1572554096,220.04316451,478.02379858,371.912946002,70.808374512,35.3024780663
 05/28  12:00:00,1128.51945154,96.9839232332,596.898345013,0.0,65.1572554096,220.04316451,464.976321489,367.686218802,70.808374512,26.4817281748
 05/28  13:00:00,1119.5753633,96.9839232332,594.948029814,0.0,65.1572554096,212.545889182,447.476248592,364.347347762,56.6466996096,26.4822012204
 05/28  14:00:00,1112.73333236,96.9839232332,587.533801238,0.0,65.1572554096,212.545889182,439.260902763,361.474952762,42.4850247072,35.3009252944
 05/28  15:00:00,1105.76910377,96.9839232332,580.000425101,0.0,65.1572554096,212.545889182,442.395754245,359.263453915,56.6466996096,26.4856007208
 05/28  16:00:00,1081.98762457,96.9839232332,581.646854038,0.0,65.1572554096,220.04316451,469.552269099,358.10121812,84.9700494144,26.4810015651
 05/28  17:00:00,1033.83168455,96.9839232332,580.243425115,0.0,54.0258772165,184.38654557,480.648568313,369.318759257,84.9700494144,26.3597596422
 05/28  18:00:00,1002.96784145,96.9839232332,579.792925182,0.0,44.4937663224,163.454314868,507.978647537,405.588215772,84.9700494144,17.420382351
 05/28  19:00:00,1001.74534679,96.9839232332,585.717685106,0.0,44.4937663224,155.95703954,480.484721039,415.119408179,56.6466996096,8.71861324998
 05/28  20:00:00,991.355561953,96.9839232332,600.091617932,0.0,44.4937663224,124.558693486,528.509029828,454.442365456,56.6466996096,17.4199647619
 05/28  21:00:00,999.679631046,96.9839232332,601.865299361,0.0,44.4937663224,124.558693486,521.926327412,462.022568356,42.4850247072,17.4187343494
 05/28  22:00:00,985.526926287,96.9839232332,598.884110267,0.0,34.9616554283,124.558693486,525.459037346,479.718212096,28.3233498048,17.4174754457
 05/28  23:00:00,983.249495284,96.9839232332,596.123714491,0.0,34.9616554283,124.558693486,507.246210781,484.364442499,14.1616749024,8.72009337974
 05/28  24:00:00,970.021570693,96.9839232332,595.284821799,0.0,34.9616554283,113.312780494,510.701278799,487.614923059,5.66466996096,17.4216857787
 05/29  01:00:00,967.916911101,96.9839232332,594.056984763,0.0,34.9616554283,113.312780494,514.552185104,491.469301735,5.66466996096,17.4182134085
 05/29  02:00:00,965.394738163,96.9839232332,592.068035845,0.0,34.9616554283,113.312780494,509.339944343,494.954863854,5.66466996096,8.72041052856
 05/29  03:00:00,964.760194234,96.9839232332,591.434525191,0.0,34.9616554283,113.312780494,522.656159863,499.573997661,5.66466996096,17.4174922413
 05/29  04:00:00,974.804813027,96.9839232332,591.269433784,0.0,44.4937663224,113.312780494,515.750790758,492.667023002,5.66466996096,17.4190977946
 05/29  05:00:00,970.887913645,96.9839232332,591.226416673,0.0,44.4937663224,113.312780494,517.662410484,494.782764967,14.1616749024,8.717970614
 05/29  06:00:00,1030.1554917,96.9839232332,589.991427255,0.0,54.0258772165,176.889270242,476.290302317,430.548400089,28.3233498048,17.4185524236
 05/29  07:00:00,1034.49820333,96.9839232332,587.644139094,0.0,54.0258772165,184.38654557,485.516013978,425.611519837,42.4850247072,17.4194694332
 05/29  08:00:00,1113.17061117,96.9839232332,586.877777776,0.0,65.1572554096,220.04316451,483.688368925,409.541329598,56.6466996096,17.5003397178
 05/29  09:00:00,1105.49424867,96.9839232332,586.672426738,0.0,65.1572554096,212.545889182,473.516269614,404.673731204,42.4850247072,26.3575137025
 05/29  10:00:00,1112.01644274,96.9839232332,586.043323701,0.0,65.1572554096,220.04316451,496.679191591,399.389942239,70.808374512,26.4808748406
 05/29  11:00:00,1114.20400432,96.9839232332,586.38412829,0.0,65.1572554096,220.04316451,491.030711201,393.746663727,70.808374512,26.4756729617
 05/29  12:00:00,1116.98148056,96.9839232332,589.341116881,0.0,65.1572554096,220.04316451,493.480342873,387.371935496,70.808374512,35.3000328656
 05/29  13:00:00,1113.77712326,96.9839232332,592.534789766,0.0,65.1572554096,212.545889182,456.547600717,373.421887895,56.6466996096,26.4790132122
 05/29  14:00:00,1119.08068566,96.9839232332,596.739433583,0.0,65.1572554096,212.545889182,437.620821113,368.655884369,42.4850247072,26.4799120363
 05/29  15:00:00,1112.21041914,96.9839232332,588.666508381,0.0,65.1572554096,212.545889182,450.121372183,358.177043605,56.6466996096,35.2976289682
 05/29  16:00:00,1077.15930643,96.9839232332,578.340703426,0.0,65.1572554096,220.04316451,446.985028558,335.532156018,84.9700494144,26.4828231253
 05/29  17:00:00,1025.56074884,96.9839232332,573.278074187,0.0,54.0258772165,184.38654557,456.148201057,344.822406765,84.9700494144,26.3557448773
 05/29  18:00:00,1013.39428996,96.9839232332,592.725087306,0.0,44.4937663224,163.454314868,481.705843439,388.017869805,84.9700494144,8.71792421958
 05/29  19:00:00,1014.65172112,96.9839232332,601.523265101,0.0,44.4937663224,155.95703954,467.375789356,393.31067064,56.6466996096,17.4184191066
 05/29  20:00:00,987.027171137,96.9839232332,598.520944577,0.0,44.4937663224,124.558693486,516.376643334,442.309865431,56.6466996096,17.4200782932
 05/29  21:00:00,986.371000764,96.9839232332,591.378264737,0.0,44.4937663224,124.558693486,508.713928592,457.510489875,42.4850247072,8.71841401037
 05/29  22:00:00,972.593856982,96.9839232332,582.96185078,0.0,34.9616554283,124.558693486,522.588431434,476.845554048,28.3233498048,17.4195275814
 05/29  23:00:00,982.837374789,96.9839232332,572.388371186,0.0,34.9616554283,124.558693486,518.552299527,486.972417802,14.1616749024,17.4182068232
 05/29  24:00:00,948.509660282,96.9839232332,533.858285347,0.0,34.9616554283,113.312780494,519.422788847,496.341239254,5.66466996096,17.416879632
 05/30  01:00:00,893.972323476,96.9839232332,456.780194558,0.0,46.0930336215,113.312780494,515.275701226,500.891531216,5.66466996096,8.71950004896
 05/30  02:00:00,862.105100663,96.9839232332,425.558762804,0.0,46.0930336215,113.312780494,531.104619751,508.021364105,5.66466996096,17.4185856851
 05/30  03:00:00,844.406030665,96.9839232332,410.510142787,0.0,46.0930336215,113.312780494,538.761760012,515.68004588,5.66466996096,17.4170441704
 05/30  04:00:00,914.816755946,96.9839232332,392.999828059,0.0,100.150657288,148.969399434,505.733404784,491.348868891,5.66466996096,8.7198659319
 05/30  05:00:00,898.849538303,96.9839232332,384.274033995,0.0,100.150657288,149.894399434,1009.70859346,978.128960611,14.1616749024,17.4179579484
 05/30  06:00:00,1122.13674959,96.9934790544,401.447544366,0.0,176.471037341,302.612436532,640.535774258,594.794505451,28.3233498048,17.4179190025
 05/30  07:00:00,1269.36272878,97.2229416837,434.58117673,0.0,243.2593065,310.10971186,571.667355287,510.428678712,42.4850247072,18.753651868
 05/30  08:00:00,1378.96650718,97.3622836395,508.721868259,0.0,243.2593065,310.10971186,560.782843006,469.961687014,56.6466996096,34.1744563829
 05/30  09:00:00,1468.77679355,97.4712830028,548.066026925,0.0,243.2593065,302.612436532,524.103785474,446.139491723,42.4850247072,35.479269044
 05/30  10:00:00,1489.9294235,97.5713666113,555.063234079,0.0,243.2593065,310.10971186,525.909402305,419.399171149,70.808374512,35.7018566443
 05/30  11:00:00,1496.61511354,97.6617186353,563.864126209,0.0,243.2593065,310.10971186,519.22777673,403.706538824,70.808374512,44.7128633938
 05/30  12:00:00,1464.32773083,97.8013727225,563.570768128,0.0,243.2593065,310.10971186,498.370588962,391.981155459,70.808374512,35.5810589916
 05/30  13:00:00,1486.60721763,98.0393659149,548.518337442,0.0,243.2593065,302.612436532,480.261505668,378.903372243,56.6466996096,44.7114338154
 05/30  14:00:00,1478.62252285,98.371032473,538.514770775,0.0,243.2593065,302.612436532,452.901577712,365.788424354,42.4850247072,44.6281286508
 05/30  15:00:00,1485.79579179,99.2080826417,534.910875329,0.0,243.2593065,302.612436532,436.111895694,343.843208784,56.6466996096,35.6219873009
 05/30  16:00:00,1480.0088167,100.710608545,529.163575048,0.0,243.2593065,310.10971186,441.323564973,320.925742757,84.9700494144,35.4277728017
 05/30  17:00:00,1473.59772186,102.074826572,531.964578461,0.0,243.2593065,310.10971186,412.140844006,309.638808737,84.9700494144,17.5319858545
 05/30  18:00:00,1217.94473758,96.9839232332,546.813250397,0.0,166.938926447,199.110933808,391.829474788,289.388928363,84.9700494144,17.4704970107
 05/30  19:00:00,1227.55830784,96.9839232332,563.57473052,0.0,166.938926447,191.61365848,377.461959615,303.346150064,56.6466996096,17.4691099417
 05/30  20:00:00,1113.249478,96.9839232332,574.916938154,0.0,100.150657288,124.558693486,439.913224686,365.796523703,56.6466996096,17.4700013736
 05/30  21:00:00,1075.57747276,96.9839232332,568.776261839,0.0,100.150657288,124.558693486,448.541942468,388.633346988,42.4850247072,17.4235707731
 05/30  22:00:00,1007.13656949,96.9839232332,561.972406009,0.0,46.0930336215,124.558693486,458.783122619,413.043675376,28.3233498048,17.4160974385
 05/30  23:00:00,1003.03898678,96.9839232332,554.964302318,0.0,46.0930336215,124.558693486,445.141768429,422.26195094,14.1616749024,8.71814258636
 05/30  24:00:00,987.522065159,96.9839232332,548.608146399,0.0,46.0930336215,113.312780494,450.785870905,427.702159404,5.66466996096,17.4190415394
 05/31  01:00:00,987.011636047,96.9839232332,544.906734812,0.0,46.0930336215,113.312780494,454.524834844,431.443066302,5.66466996096,17.4170985811
 05/31  02:00:00,984.600846673,96.9839232332,542.566625591,0.0,46.0930336215,113.312780494,458.440000676,435.359969855,5.66466996096,17.4153608602
 05/31  03:00:00,872.748394018,96.9839232332,436.322828008,0.0,46.0930336215,113.312780494,455.448755815,441.065183828,5.66466996096,8.71890202525
 05/31  04:00:00,954.10031629,96.9839232332,431.649467418,0.0,100.150657288,148.969399434,447.577273699,424.495130002,5.66466996096,17.4174737366
