Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/31  05:00:00,947.14284703,96.9929595866,427.284482641,0.0,100.150657288,149.894399434,700.953148308,669.375515406,14.1616749024,17.4159579997
 05/31  06:00:00,1160.3398387,97.751402378,424.419673843,0.0,176.471037341,302.612436532,497.477573004,460.434962038,28.3233498048,8.71926116114
 05/31  07:00:00,1343.28888049,98.526334537,483.828271923,0.0,243.2593065,310.10971186,472.683142781,403.827366748,42.4850247072,26.3707513254
 05/31  08:00:00,1442.45383148,98.9598489289,538.608498822,0.0,243.2593065,310.10971186,458.792331888,371.802676201,56.6466996096,30.3429560771
 05/31  09:00:00,1471.7478842,99.4880817438,557.019338973,0.0,243.2593065,302.612436532,428.348782467,354.228674875,42.4850247072,31.635082885
 05/31  10:00:00,1466.80568447,100.026581951,558.562323483,0.0,243.2593065,310.10971186,453.568397851,338.147911945,70.808374512,44.6121113934
 05/31  11:00:00,1471.29078971,100.480322357,551.412342458,0.0,243.2593065,310.10971186,449.273943988,333.756556222,70.808374512,44.7090132537
 05/31  12:00:00,1418.73776246,101.52624162,535.512210478,0.0,243.2593065,310.10971186,434.416352027,328.046632595,70.808374512,35.5613449192
 05/31  13:00:00,1449.34855199,102.708285137,527.67399291,0.0,243.2593065,302.612436532,423.342374337,321.980213573,56.6466996096,44.715461154
 05/31  14:00:00,1439.71040649,104.011571464,518.201824491,0.0,243.2593065,302.612436532,390.489851197,312.314052017,42.4850247072,35.6907744725
 05/31  15:00:00,1436.67907755,105.816271253,512.96740731,0.0,243.2593065,302.612436532,396.382237527,295.19659983,56.6466996096,44.5389380879
 05/31  16:00:00,1441.00079528,107.754779121,510.389667155,0.0,243.2593065,310.10971186,390.780678034,279.228231209,84.9700494144,26.5823974109
 05/31  17:00:00,1439.70894737,109.419533386,508.632953645,0.0,243.2593065,310.10971186,383.807817683,272.550485239,84.9700494144,26.2872830306
 05/31  18:00:00,1184.87598908,96.9839232332,530.127647678,0.0,166.938926447,199.110933808,374.851533827,272.414340801,84.9700494144,17.4671436109
 05/31  19:00:00,1184.8031975,96.9839232332,537.008775631,0.0,166.938926447,191.61365848,360.831292292,286.717038492,56.6466996096,17.4675541903
 05/31  20:00:00,1065.06476683,96.9839232332,546.881585782,0.0,100.150657288,124.558693486,419.330127292,345.21542536,56.6466996096,17.4680023225
 05/31  21:00:00,1048.24855684,96.9839232332,557.06549309,0.0,100.150657288,124.558693486,424.464847286,364.558822746,42.4850247072,17.4209998321
 05/31  22:00:00,975.101665364,96.9839232332,560.853900549,0.0,46.0930336215,124.558693486,423.814920605,386.772695643,28.3233498048,8.71887515675
 05/31  23:00:00,970.772762035,96.9839232332,569.949422469,0.0,46.0930336215,124.558693486,426.198750043,394.619650374,14.1616749024,17.4174247664
 05/31  24:00:00,966.804467424,96.9839232332,579.509719771,0.0,46.0930336215,113.312780494,423.649548568,400.568969596,5.66466996096,17.4159090109
 06/01  01:00:00,918.020948727,96.9839232332,525.586016427,0.0,46.0930336215,113.312780494,414.728427825,400.344785833,5.66466996096,8.71897203085
 06/01  02:00:00,894.091619681,96.9839232332,497.690117647,0.0,46.0930336215,113.312780494,419.829471965,396.749248249,5.66466996096,17.4155537547
 06/01  03:00:00,904.989910262,96.9839232332,509.188125481,0.0,46.0930336215,113.312780494,424.64856423,401.568221058,5.66466996096,17.4156732114
 06/01  04:00:00,990.445119829,96.9839232332,503.7325488,0.0,100.150657288,148.969399434,398.525800722,384.142027637,5.66466996096,8.71910312471
 06/01  05:00:00,974.58084313,97.333306434,489.893267122,0.0,100.150657288,149.894399434,551.288755948,519.71074042,14.1616749024,17.4163406249
 06/01  06:00:00,1187.76624775,99.105952625,484.050832372,0.0,176.471037341,302.612436532,427.785892407,382.046419409,28.3233498048,17.4161231935
 06/01  07:00:00,1301.51864917,101.502798965,472.779298843,0.0,243.2593065,310.10971186,398.204514647,338.133598719,42.4850247072,17.5858912202
 06/01  08:00:00,1318.74172065,102.926434093,450.500826181,0.0,243.2593065,310.10971186,391.328193609,299.342484907,56.6466996096,35.3390090923
 06/01  09:00:00,1356.15949007,104.177229649,451.118211949,0.0,243.2593065,302.612436532,328.097373523,250.142352436,42.4850247072,35.4699963801
 06/01  10:00:00,1383.98566448,106.476184703,464.286443937,0.0,243.2593065,310.10971186,301.172270234,194.674259339,70.808374512,35.689636383
 06/01  11:00:00,1387.48886025,107.931927948,464.786624645,0.0,243.2593065,310.10971186,291.889935033,176.375645245,70.808374512,44.7059152763
 06/01  12:00:00,1330.5476358,107.487457843,454.933790761,0.0,243.2593065,310.10971186,324.003713232,217.627340132,70.808374512,35.5679985878
 06/01  13:00:00,1369.89025374,108.946979378,457.899561379,0.0,243.2593065,302.612436532,319.741599795,218.391791119,56.6466996096,44.7031090667
 06/01  14:00:00,1382.5252325,112.48509461,463.537872781,0.0,243.2593065,302.612436532,265.652841734,183.312704497,42.4850247072,39.8551125301
 06/01  15:00:00,1389.9819685,119.98062779,463.040541063,0.0,243.2593065,302.612436532,226.021643766,129.012049386,56.6466996096,40.36289477
 06/01  16:00:00,1405.73132603,131.234798953,460.87145361,0.0,243.2593065,310.10971186,198.079061236,77.6920330463,84.9700494144,35.4169787749
 06/01  17:00:00,1412.5875039,138.592419367,460.328663948,0.0,243.2593065,310.10971186,167.974352247,65.4745387885,84.9700494144,17.5297640437
 06/01  18:00:00,1106.80945681,96.9839232332,463.120999546,0.0,166.938926447,199.110933808,232.540200131,130.10016121,84.9700494144,17.4699895072
 06/01  19:00:00,1083.61763046,96.9839232332,454.108334339,0.0,166.938926447,191.61365848,294.619818254,220.506578756,56.6466996096,17.4665398883
 06/01  20:00:00,973.397417008,96.9839232332,468.279215321,0.0,100.150657288,124.558693486,388.46358367,314.351594645,56.6466996096,17.4652894151
 06/01  21:00:00,971.23002002,96.9839232332,497.035981264,0.0,100.150657288,124.558693486,401.931772157,342.023296267,42.4850247072,17.4234511829
 06/01  22:00:00,970.653080008,96.9839232332,567.790560263,0.0,46.0930336215,124.558693486,413.282899801,376.242327219,28.3233498048,8.71722277734
 06/01  23:00:00,990.764381654,96.9839232332,589.041227408,0.0,46.0930336215,124.558693486,421.36626924,389.787668755,14.1616749024,17.4169255824
 06/01  24:00:00,974.636297765,96.9839232332,585.318429956,0.0,46.0930336215,113.312780494,418.830498794,395.748850771,5.66466996096,17.4169780628
 06/02  01:00:00,973.750211977,96.9839232332,584.466194822,0.0,46.0930336215,113.312780494,415.168184607,400.786265738,5.66466996096,8.71724890758
 06/02  02:00:00,988.852776715,96.9839232332,601.569639131,0.0,46.0930336215,113.312780494,431.089988975,408.008622527,5.66466996096,17.4166964865
 06/02  03:00:00,984.649561261,96.9839232332,598.674377131,0.0,46.0930336215,113.312780494,435.532723444,412.453069857,5.66466996096,17.4149836256
 06/02  04:00:00,1074.8553073,96.9839232332,596.16687708,0.0,100.150657288,148.969399434,411.467943759,397.086061785,5.66466996096,8.71721201269
 06/02  05:00:00,1067.78063824,97.5461361811,593.081085997,0.0,100.150657288,149.894399434,550.996313155,519.417519568,14.1616749024,17.4171186838
 06/02  06:00:00,1285.91455482,101.170989554,591.09921734,0.0,176.471037341,302.612436532,436.015966806,390.275802766,28.3233498048,17.4168142352
 06/02  07:00:00,1414.68731809,104.606407399,593.006660791,0.0,243.2593065,310.10971186,416.014281498,347.163882684,42.4850247072,26.3653741071
 06/02  08:00:00,1444.86632374,105.986438492,577.883135403,0.0,243.2593065,310.10971186,408.705668571,325.549849814,56.6466996096,26.5091191474
 06/02  09:00:00,1462.59876079,107.331416945,559.71707112,0.0,243.2593065,302.612436532,388.042147523,310.086192481,42.4850247072,35.4709303351
 06/02  10:00:00,1437.48980409,108.640114425,523.780077876,0.0,243.2593065,310.10971186,403.228731235,296.729526533,70.808374512,35.6908301901
 06/02  11:00:00,1434.88661404,109.771579506,518.359978295,0.0,243.2593065,310.10971186,409.282828796,293.778342809,70.808374512,44.6961114749
 06/02  12:00:00,1415.95088758,111.040643453,542.108587654,0.0,243.2593065,310.10971186,402.21451858,295.837722229,70.808374512,35.5684218393
 06/02  13:00:00,1432.22077679,112.828323659,523.350075938,0.0,243.2593065,302.612436532,392.502519485,291.161604289,56.6466996096,44.6942155869
 06/02  14:00:00,1422.97402967,114.879846484,511.267559249,0.0,243.2593065,302.612436532,367.037350666,279.935794718,42.4850247072,44.6165312408
 06/02  15:00:00,1423.85979328,117.304128097,509.745977872,0.0,243.2593065,302.612436532,360.912221321,268.660240978,56.6466996096,35.6052807335
 06/02  16:00:00,1432.5097465,119.438316803,510.00948496,0.0,243.2593065,310.10971186,383.05577504,262.670084087,84.9700494144,35.4156415386
 06/02  17:00:00,1432.56983907,121.195375475,508.493824062,0.0,243.2593065,310.10971186,360.578465922,258.078627902,84.9700494144,17.5297886058
 06/02  18:00:00,1176.64911056,96.9839232332,543.238424035,0.0,166.938926447,199.110933808,372.793348817,270.357156703,84.9700494144,17.4661427
 06/02  19:00:00,1185.73849482,96.9839232332,560.51390783,0.0,166.938926447,191.61365848,361.090706404,286.981084783,56.6466996096,17.4629220111
 06/02  20:00:00,1072.12950524,96.9839232332,573.949988647,0.0,100.150657288,124.558693486,413.832626056,339.72082421,56.6466996096,17.4651022363
 06/02  21:00:00,1055.01520932,96.9839232332,589.196661631,0.0,100.150657288,124.558693486,416.177194324,356.272386199,42.4850247072,17.4197834181
 06/02  22:00:00,994.366123791,96.9839232332,595.539787974,0.0,46.0930336215,124.558693486,416.951773426,379.91129884,28.3233498048,8.71712478076
 06/02  23:00:00,1000.81639582,96.9839232332,601.234247226,0.0,46.0930336215,124.558693486,420.911921882,389.333547111,14.1616749024,17.4166998682
 06/02  24:00:00,984.525134144,96.9839232332,598.547612984,0.0,46.0930336215,113.312780494,420.142084025,397.060760535,5.66466996096,17.416653529
 06/03  01:00:00,983.995438006,96.9839232332,597.054827956,0.0,46.0930336215,113.312780494,416.572949031,402.191226086,5.66466996096,8.71705298454
 06/03  02:00:00,987.73991622,96.9839232332,599.824320392,0.0,46.0930336215,113.312780494,429.761681533,406.680754577,5.66466996096,17.4162569943
 06/03  03:00:00,987.24123521,96.9839232332,599.846566506,0.0,46.0930336215,113.312780494,435.012198393,411.933073764,5.66466996096,17.4144546686
 06/03  04:00:00,997.201287021,96.9839232332,599.390775514,0.0,55.6251445156,113.312780494,417.616215553,403.234629173,5.66466996096,8.71691641913
 06/03  05:00:00,993.374147556,96.9839232332,599.672993712,0.0,55.6251445156,113.312780494,436.037539596,404.459654225,14.1616749024,17.4162104681
 06/03  06:00:00,1053.33774996,96.9839232332,598.459285525,0.0,65.1572554096,176.889270242,389.642106306,343.904286757,28.3233498048,17.4144697435
 06/03  07:00:00,1170.82900663,97.2785396258,592.828788694,0.0,109.682768182,220.96816451,508.509596296,457.307627289,42.4850247072,8.7169442998
 06/03  08:00:00,1154.44908577,97.2843684022,564.219646419,0.0,109.682768182,220.96816451,497.729825354,414.834221628,56.6466996096,26.2489041162
 06/03  09:00:00,1252.7313158,98.7155432102,552.997139052,0.0,131.945524568,266.955817592,458.024241147,389.163057163,42.4850247072,26.3761592772
 06/03  10:00:00,1237.41926312,98.981308282,528.03367767,0.0,131.945524568,274.45309292,468.882569672,371.572146148,70.808374512,26.5020490116
 06/03  11:00:00,1218.47714232,99.1246927846,506.040789929,0.0,131.945524568,274.45309292,456.816532992,359.515537016,70.808374512,26.4926214641
 06/03  12:00:00,1196.48725817,99.223929243,516.934152304,0.0,131.945524568,274.45309292,462.459889647,356.33522962,70.808374512,35.3162855149
 06/03  13:00:00,1206.86324874,99.3225261085,536.813085397,0.0,131.945524568,266.955817592,438.104044473,354.9647744,56.6466996096,26.4925704632
 06/03  14:00:00,1212.22067064,99.345625202,542.609881308,0.0,131.945524568,266.955817592,428.830283351,359.858219213,42.4850247072,26.487039431
 06/03  15:00:00,1147.99991279,96.9839232332,557.763833246,0.0,109.682768182,212.545889182,389.012227797,297.048201717,56.6466996096,35.3173264701
 06/03  16:00:00,1140.5426918,96.9839232332,541.956617267,0.0,109.682768182,220.04316451,409.234025311,297.77107289,84.9700494144,26.4929030061
 06/03  17:00:00,1088.29502519,96.9839232332,531.342014221,0.0,109.682768182,220.04316451,408.913295295,297.587900514,84.9700494144,26.3553453668
 06/03  18:00:00,1046.43031142,96.9839232332,527.760757302,0.0,100.150657288,199.110933808,434.51608396,332.131851599,84.9700494144,17.4141829463
 06/03  19:00:00,1031.20687673,96.9839232332,518.32874194,0.0,100.150657288,191.61365848,404.784014818,339.419047068,56.6466996096,8.71826813999
 06/03  20:00:00,944.502843725,96.9839232332,536.883494759,0.0,55.6251445156,124.558693486,460.689265996,386.628561383,56.6466996096,17.4140050039
 06/03  21:00:00,962.072637156,96.9839232332,548.073891769,0.0,55.6251445156,124.558693486,457.095634809,397.196448685,42.4850247072,17.4141614169
 06/03  22:00:00,959.198028909,96.9839232332,555.872372543,0.0,46.0930336215,124.558693486,452.180206802,415.138576455,28.3233498048,8.71828054239
 06/03  23:00:00,965.747927585,96.9839232332,561.819745296,0.0,46.0930336215,124.558693486,453.155673556,421.581403252,14.1616749024,17.4125954007
 06/03  24:00:00,959.457821949,96.9839232332,568.443578461,0.0,46.0930336215,113.312780494,451.293349724,428.214453925,5.66466996096,17.4142258388
 06/04  01:00:00,970.898637031,96.9839232332,592.78714888,0.0,34.9616554283,113.312780494,452.161326425,437.778605508,5.66466996096,8.71805095611
 06/04  02:00:00,980.035131428,96.9839232332,602.776485602,0.0,34.9616554283,113.312780494,466.574034763,443.497506652,5.66466996096,17.4118581502
 06/04  03:00:00,978.573074829,96.9839232332,601.331071693,0.0,34.9616554283,113.312780494,470.663984032,447.585914233,5.66466996096,17.4133998383
 06/04  04:00:00,988.118236169,96.9839232332,600.675188779,0.0,44.4937663224,113.312780494,453.915252892,439.53273356,5.66466996096,8.71784937136
 06/04  05:00:00,975.790830958,96.9839232332,591.650225942,0.0,44.4937663224,113.312780494,471.508453215,439.931693125,14.1616749024,17.4150851877
 06/04  06:00:00,1022.15934086,96.9839232332,575.368272027,0.0,54.0258772165,176.889270242,421.476096776,375.739530646,28.3233498048,17.4132163245
 06/04  07:00:00,1024.70254239,96.9839232332,570.159993492,0.0,54.0258772165,184.38654557,417.095937446,365.893158252,42.4850247072,8.71775448692
 06/04  08:00:00,1097.89405575,96.9839232332,563.364349493,0.0,65.1572554096,220.04316451,424.562295761,350.422752652,56.6466996096,17.4928435
 06/04  09:00:00,1092.61709617,96.9839232332,565.684465469,0.0,65.1572554096,212.545889182,413.395895997,344.560562876,42.4850247072,26.3503084145
 06/04  10:00:00,1096.56395216,96.9839232332,562.045008293,0.0,65.1572554096,220.04316451,436.117578595,338.846238623,70.808374512,26.4629654605
 06/04  11:00:00,1090.68859999,96.9839232332,554.84229933,0.0,65.1572554096,220.04316451,439.477961231,333.388039122,70.808374512,35.2815475967
 06/04  12:00:00,1095.11988016,96.9839232332,561.536009879,0.0,65.1572554096,220.04316451,429.264875297,331.987152944,70.808374512,26.4693478408
 06/04  13:00:00,1088.12375512,96.9839232332,562.744191348,0.0,65.1572554096,212.545889182,413.819057438,330.708853537,56.6466996096,26.4635042915
 06/04  14:00:00,1090.48099407,96.9839232332,565.80366573,0.0,65.1572554096,212.545889182,401.222111133,332.274391074,42.4850247072,26.4626953517
 06/04  15:00:00,1084.99029124,96.9839232332,560.53742692,0.0,65.1572554096,212.545889182,421.072230148,329.144407023,56.6466996096,35.2811235152
 06/04  16:00:00,1053.3545135,96.9839232332,553.923531754,0.0,65.1572554096,220.04316451,430.734457955,319.295403142,84.9700494144,26.4690053985
 06/04  17:00:00,1011.77639839,96.9839232332,559.406839007,0.0,54.0258772165,184.38654557,444.245225135,332.931853008,84.9700494144,26.3433227118
 06/04  18:00:00,985.043694021,96.9839232332,563.45038743,0.0,44.4937663224,163.454314868,466.180314523,372.492355721,84.9700494144,8.71790938738
 06/04  19:00:00,980.320213764,96.9839232332,565.664474369,0.0,44.4937663224,155.95703954,454.926840434,380.867266218,56.6466996096,17.4128746055
 06/04  20:00:00,969.810521107,96.9839232332,579.709115052,0.0,44.4937663224,124.558693486,493.226854204,419.166832243,56.6466996096,17.4133223516
 06/04  21:00:00,992.116506177,96.9839232332,595.545496515,0.0,44.4937663224,124.558693486,479.919920395,428.717082256,42.4850247072,8.71781343196
 06/04  22:00:00,982.088724548,96.9839232332,596.233545876,0.0,34.9616554283,124.558693486,493.996969206,448.258600784,28.3233498048,17.4150186171
 06/04  23:00:00,976.416680502,96.9839232332,590.740452657,0.0,34.9616554283,124.558693486,488.191519624,456.616688987,14.1616749024,17.4131557347
 06/04  24:00:00,958.819170026,96.9839232332,586.104490498,0.0,34.9616554283,113.312780494,477.132897721,462.750499575,5.66466996096,8.71772818488
 06/05  01:00:00,967.209068902,96.9839232332,583.837810676,0.0,46.0930336215,113.312780494,489.965363721,466.886265804,5.66466996096,17.4144279553
 06/05  02:00:00,963.834047816,96.9839232332,580.788800836,0.0,46.0930336215,113.312780494,494.878405877,471.801470037,5.66466996096,17.4122658783
 06/05  03:00:00,960.540839889,96.9839232332,578.040311483,0.0,46.0930336215,113.312780494,490.514577785,476.132705141,5.66466996096,8.71720268307
 06/05  04:00:00,1049.5828322,96.9839232332,577.077186578,0.0,100.150657288,148.969399434,475.794022562,452.714017679,5.66466996096,17.4153349225
 06/05  05:00:00,1046.94775923,96.9839232332,576.794154949,0.0,100.150657288,149.894399434,855.156906196,823.583370079,14.1616749024,17.4118612143
 06/05  06:00:00,1264.58807351,97.4489600108,576.718004904,0.0,176.471037341,302.612436532,568.571866599,531.531513451,28.3233498048,8.71700334406
 06/05  07:00:00,1391.90153394,98.5936272933,578.900189808,0.0,243.2593065,310.10971186,544.892555633,476.048170436,42.4850247072,26.3593604907
 06/05  08:00:00,1439.51993895,98.915307516,584.041926299,0.0,243.2593065,310.10971186,534.119642684,450.978776584,56.6466996096,26.4941664906
 06/05  09:00:00,1481.03781364,99.3373187249,590.204484301,0.0,243.2593065,302.612436532,512.989423254,435.036115521,42.4850247072,35.4682830253
 06/05  10:00:00,1485.46388966,99.8631757119,584.233879906,0.0,243.2593065,310.10971186,524.148657985,408.745386083,70.808374512,44.5948973898
 06/05  11:00:00,1493.49008641,100.397077253,591.402097823,0.0,243.2593065,310.10971186,501.169078616,394.618089552,70.808374512,35.7426145528
 06/05  12:00:00,1420.15501487,100.975723856,557.948715117,0.0,243.2593065,310.10971186,487.287630949,380.916988303,70.808374512,35.5622681338
 06/05  13:00:00,1453.89776819,101.555481588,557.394381438,0.0,243.2593065,302.612436532,466.755722051,365.430218246,56.6466996096,44.6788041949
 06/05  14:00:00,1451.21600527,102.076744711,554.303586412,0.0,243.2593065,302.612436532,446.548697233,359.468406656,42.4850247072,44.5952658694
 06/05  15:00:00,1456.83123302,102.676687203,559.387363585,0.0,243.2593065,302.612436532,446.336700235,354.095510401,56.6466996096,35.5944902246
 06/05  16:00:00,1459.49036609,103.345562493,554.169698157,0.0,243.2593065,310.10971186,463.803506828,343.431060092,84.9700494144,35.4023973216
 06/05  17:00:00,1463.5157365,104.09599832,557.196121264,0.0,243.2593065,310.10971186,442.927080635,340.430785626,84.9700494144,17.5262455943
 06/05  18:00:00,1213.38055278,96.9839232332,580.715031589,0.0,166.938926447,199.110933808,439.518870956,337.08446688,84.9700494144,17.4643546621
 06/05  19:00:00,1221.38999089,96.9839232332,596.345809579,0.0,166.938926447,191.61365848,425.146007747,351.034603438,56.6466996096,17.4647046992
 06/05  20:00:00,1099.13278638,96.9839232332,600.62276264,0.0,100.150657288,124.558693486,470.656814974,396.543626948,56.6466996096,17.4664884169
 06/05  21:00:00,1061.00081195,96.9839232332,593.679543306,0.0,100.150657288,124.558693486,465.519660047,405.614881383,42.4850247072,17.4197539565
 06/05  22:00:00,988.469887851,96.9839232332,587.817978701,0.0,46.0930336215,124.558693486,461.275345919,424.236647791,28.3233498048,8.71534832398
 06/05  23:00:00,997.62343446,96.9839232332,596.366847354,0.0,46.0930336215,124.558693486,462.564358378,430.989864832,14.1616749024,17.4128186438
 06/05  24:00:00,989.919706093,96.9839232332,601.419787533,0.0,46.0930336215,113.312780494,458.146656107,435.068125067,5.66466996096,17.4138610794
 06/06  01:00:00,990.565968206,96.9839232332,602.232806803,0.0,46.0930336215,113.312780494,452.514327352,438.131829733,5.66466996096,8.71782765763
 06/06  02:00:00,989.91158504,96.9839232332,601.54370459,0.0,46.0930336215,113.312780494,464.318657549,441.242222293,5.66466996096,17.4117652946
 06/06  03:00:00,989.183823364,96.9839232332,600.748405813,0.0,46.0930336215,113.312780494,467.64214173,444.564852218,5.66466996096,17.4126195517
 06/06  04:00:00,1082.15949489,96.9839232332,600.597990175,0.0,100.150657288,148.969399434,440.554054961,426.171980546,5.66466996096,8.71740445448
 06/06  05:00:00,1078.52001413,97.14513524,599.910090317,0.0,100.150657288,149.894399434,693.723385009,662.149058431,14.1616749024,17.4126516756
 06/06  06:00:00,1294.29607384,99.0316576881,597.486422806,0.0,176.471037341,302.612436532,507.114900919,461.379533283,28.3233498048,17.4120178314
 06/06  07:00:00,1415.43004435,101.455194982,593.897459021,0.0,243.2593065,310.10971186,463.598814065,403.535227066,42.4850247072,17.5785622922
 06/06  08:00:00,1455.61509322,102.468169391,591.878681544,0.0,243.2593065,310.10971186,467.637636166,375.670667987,56.6466996096,35.3202685695
 06/06  09:00:00,1488.43389213,103.321322285,590.549754616,0.0,243.2593065,302.612436532,439.857021135,361.924002271,42.4850247072,35.447994157
 06/06  10:00:00,1475.63556424,104.022319426,568.163863355,0.0,243.2593065,310.10971186,451.415478586,344.946404162,70.808374512,35.6606999117
 06/06  11:00:00,1466.25689453,104.561880515,556.298392809,0.0,243.2593065,310.10971186,454.721393844,339.236057881,70.808374512,44.6769614507
 06/06  12:00:00,1425.2135298,105.466089699,556.173955636,0.0,243.2593065,310.10971186,441.803679873,335.45776917,70.808374512,35.5375361916
 06/06  13:00:00,1458.03819338,106.619139385,554.46173751,0.0,243.2593065,302.612436532,428.226466249,330.2234718,56.6466996096,41.3562948396
 06/06  14:00:00,1457.31247287,107.707870582,552.580234582,0.0,243.2593065,302.612436532,405.516977468,324.056301294,42.4850247072,38.9756514671
 06/06  15:00:00,1456.56774057,108.864851516,550.662885927,0.0,243.2593065,302.612436532,402.054942562,309.807087879,56.6466996096,35.6011550733
 06/06  16:00:00,1454.50974749,110.43916291,539.734163213,0.0,243.2593065,310.10971186,414.206587109,293.828876756,84.9700494144,35.4076609386
 06/06  17:00:00,1443.27246113,111.703378195,526.370616521,0.0,243.2593065,310.10971186,389.514527376,287.019005226,84.9700494144,17.5254727354
 06/06  18:00:00,1182.8842779,96.9839232332,546.642355079,0.0,166.938926447,199.110933808,400.083631189,297.649337041,84.9700494144,17.4642447337
 06/06  19:00:00,1185.87166151,96.9839232332,557.601954092,0.0,166.938926447,191.61365848,381.47633575,307.36685449,56.6466996096,17.46278165
 06/06  20:00:00,1062.99078524,96.9839232332,561.1237564,0.0,100.150657288,124.558693486,435.01601485,360.906417915,56.6466996096,17.4628973248
 06/06  21:00:00,1042.23064796,96.9839232332,572.840043046,0.0,100.150657288,124.558693486,437.139239714,377.237068386,42.4850247072,17.4171466209
 06/06  22:00:00,987.422381346,96.9839232332,586.143063346,0.0,46.0930336215,124.558693486,446.611205362,400.87526188,28.3233498048,17.4125936776
 06/06  23:00:00,991.46818305,96.9839232332,589.604952904,0.0,46.0930336215,124.558693486,431.67862591,408.799554829,14.1616749024,8.71739617941
 06/06  24:00:00,978.297331756,96.9839232332,588.848862488,0.0,46.0930336215,113.312780494,436.746965381,413.669598626,5.66466996096,17.4126967931
 06/07  01:00:00,978.153757969,96.9839232332,588.741678287,0.0,46.0930336215,113.312780494,440.66218595,417.586008809,5.66466996096,17.4115071798
 06/07  02:00:00,978.03385325,96.9839232332,588.638316925,0.0,46.0930336215,113.312780494,435.321269273,420.939882287,5.66466996096,8.71671702429
 06/07  03:00:00,977.99808437,96.9839232332,588.617222886,0.0,46.0930336215,113.312780494,447.264818007,424.187540935,5.66466996096,17.4126071105
 06/07  04:00:00,1068.09712819,96.9839232332,588.318467308,0.0,100.150657288,148.969399434,430.423732559,407.348525461,5.66466996096,17.4105371366
 06/07  05:00:00,1072.63576057,97.390005008,595.680277525,0.0,100.150657288,149.894399434,587.968480205,565.090522354,14.1616749024,8.71628294843
 06/07  06:00:00,1284.90989788,100.700174411,586.905624381,0.0,176.471037341,302.612436532,464.27653575,418.539812271,28.3233498048,17.4133736737
 06/07  07:00:00,1401.65731321,103.522955922,577.042817454,0.0,243.2593065,310.10971186,452.056942291,383.2167104,42.4850247072,26.3552071844
 06/07  08:00:00,1416.84837808,104.462713688,548.269555886,0.0,243.2593065,310.10971186,447.744049963,364.601538951,56.6466996096,26.4958114023
 06/07  09:00:00,1436.99336254,105.283139689,533.227524886,0.0,243.2593065,302.612436532,429.300505529,351.36545188,42.4850247072,35.4500289422
 06/07  10:00:00,1429.07799633,106.044047494,515.731410827,0.0,243.2593065,310.10971186,447.021599206,340.549800154,70.808374512,35.6634245399
 06/07  11:00:00,1415.26666658,106.927925355,498.606591273,0.0,243.2593065,310.10971186,442.435661299,326.958226805,70.808374512,44.6690599814
 06/07  12:00:00,1374.64386713,107.775221135,499.02618914,0.0,243.2593065,310.10971186,423.761054774,317.413565036,70.808374512,35.5391152266
 06/07  13:00:00,1392.18002759,108.601952624,481.493485367,0.0,243.2593065,302.612436532,408.265622516,306.943157598,56.6466996096,44.6757653079
 06/07  14:00:00,1381.98311546,109.371889612,471.331598138,0.0,243.2593065,302.612436532,379.203024409,301.058426979,42.4850247072,35.6595727232
 06/07  15:00:00,1392.03223651,110.051046932,479.968040243,0.0,243.2593065,302.612436532,395.754323608,303.505896984,56.6466996096,35.6017270149
 06/07  16:00:00,1409.70055725,110.754985636,491.663695027,0.0,243.2593065,310.10971186,418.114297907,297.736743193,84.9700494144,35.407505299
 06/07  17:00:00,1412.69136738,111.350528184,494.835188281,0.0,243.2593065,310.10971186,400.175307361,297.683546443,84.9700494144,17.5217115038
 06/07  18:00:00,1148.15231078,96.9839232332,510.346674414,0.0,166.938926447,199.110933808,408.411224846,305.976730585,84.9700494144,17.4644448475
 06/07  19:00:00,1124.73706769,96.9839232332,491.844601883,0.0,166.938926447,191.61365848,386.535361327,312.425285572,56.6466996096,17.4633761457
 06/07  20:00:00,1003.26537547,96.9839232332,495.688180018,0.0,100.150657288,124.558693486,433.193384681,359.083340189,56.6466996096,17.4633448816
 06/07  21:00:00,989.598417347,96.9839232332,514.929486455,0.0,100.150657288,124.558693486,432.234518494,372.331855138,42.4850247072,17.4176386495
 06/07  22:00:00,924.270853058,96.9839232332,517.54118831,0.0,46.0930336215,124.558693486,437.991823423,392.255398732,28.3233498048,17.413074886
 06/07  23:00:00,924.686249614,96.9839232332,517.095428145,0.0,46.0930336215,124.558693486,421.047703677,398.171312685,14.1616749024,8.71471608927
 06/07  24:00:00,912.025460404,96.9839232332,516.814050403,0.0,46.0930336215,113.312780494,424.67379327,401.597565824,5.66466996096,17.4115574849
 06/08  01:00:00,928.831607694,96.9839232332,535.078357715,0.0,46.0930336215,113.312780494,431.287705834,408.211251409,5.66466996096,17.4117844646
 06/08  02:00:00,942.487579943,96.9839232332,549.972207391,0.0,46.0930336215,113.312780494,429.261486367,414.879969943,5.66466996096,8.71684646267
 06/08  03:00:00,944.236246673,96.9839232332,551.964798366,0.0,46.0930336215,113.312780494,442.109632618,419.035104062,5.66466996096,17.409858595
 06/08  04:00:00,1039.65285435,96.9839232332,557.408333763,0.0,100.150657288,148.969399434,426.239815839,403.164576349,5.66466996096,17.4105695293
 06/08  05:00:00,1046.32662589,97.4729846899,567.073709439,0.0,100.150657288,149.894399434,581.058336922,558.180361786,14.1616749024,8.71630023357
 06/08  06:00:00,1257.63523585,101.560916577,556.537349043,0.0,176.471037341,302.612436532,457.63620851,411.899546883,28.3233498048,17.4133118216
 06/08  07:00:00,1356.49507828,104.66456489,527.19877336,0.0,243.2593065,310.10971186,429.160819466,360.321361408,42.4850247072,26.3544333503
 06/08  08:00:00,1376.16776361,105.678514806,502.866556248,0.0,243.2593065,310.10971186,414.418049607,331.277133853,56.6466996096,26.4942161438
 06/08  09:00:00,1387.53653464,106.582228032,478.815005035,0.0,243.2593065,302.612436532,388.485403428,310.553339416,42.4850247072,35.4470393053
 06/08  10:00:00,1376.08245142,107.586898744,461.110906937,0.0,243.2593065,310.10971186,397.632975484,291.165092607,70.808374512,35.6595083647
 06/08  11:00:00,1410.30264072,108.630232241,493.336561038,0.0,243.2593065,310.10971186,406.780804383,291.309038411,70.808374512,44.6633914595
 06/08  12:00:00,1369.99089124,109.792192846,493.558975273,0.0,243.2593065,310.10971186,391.523878455,285.180737186,70.808374512,35.5347667574
 06/08  13:00:00,1402.87750162,111.016223876,491.860681078,0.0,243.2593065,302.612436532,379.970009759,278.65181155,56.6466996096,44.6714985986
 06/08  14:00:00,1400.98512515,112.317114492,488.488411759,0.0,243.2593065,302.612436532,352.488051453,274.348931118,42.4850247072,35.6540956281
 06/08  15:00:00,1401.48812089,113.721222038,487.63716606,0.0,243.2593065,302.612436532,362.907925278,270.665398234,56.6466996096,35.5958274341
 06/08  16:00:00,1402.39418232,116.189128586,478.967390622,0.0,243.2593065,310.10971186,371.891974084,251.519626981,84.9700494144,35.4022976886
 06/08  17:00:00,1401.12820367,117.854731435,476.007529169,0.0,243.2593065,310.10971186,345.189301793,242.699603202,84.9700494144,17.5196491765
 06/08  18:00:00,1146.27123548,96.9839232332,509.076717571,0.0,166.938926447,199.110933808,354.988894405,252.55600019,84.9700494144,17.4628448011
 06/08  19:00:00,1146.13196934,96.9839232332,515.75385511,0.0,166.938926447,191.61365848,346.414327763,272.306408291,56.6466996096,17.4612198621
 06/08  20:00:00,1021.73845389,96.9839232332,517.645017675,0.0,100.150657288,124.558693486,398.621996024,324.514131122,56.6466996096,17.4611652925
 06/08  21:00:00,993.168123369,96.9839232332,521.186201481,0.0,100.150657288,124.558693486,400.940034791,341.039465899,42.4850247072,17.4155441844
 06/08  22:00:00,926.520229197,96.9839232332,522.240276665,0.0,46.0930336215,124.558693486,408.967815422,363.233618813,28.3233498048,17.410846804
 06/08  23:00:00,919.825585996,96.9839232332,513.901640721,0.0,46.0930336215,124.558693486,393.548174563,370.670060525,14.1616749024,8.71643913555
 06/08  24:00:00,886.689898375,96.9839232332,490.95089878,0.0,46.0930336215,113.312780494,399.214730124,376.136470771,5.66466996096,17.4135893925
 06/09  01:00:00,892.665754753,96.9839232332,496.215339607,0.0,46.0930336215,113.312780494,408.587875648,385.513814023,5.66466996096,17.4093916642
 06/09  02:00:00,904.635448935,96.9839232332,508.629622209,0.0,46.0930336215,113.312780494,407.3854376,393.005215645,5.66466996096,8.71555199439
 06/09  03:00:00,921.661047847,96.9839232332,527.215891975,0.0,46.0930336215,113.312780494,423.987381839,400.912517047,5.66466996096,17.4101948305
 06/09  04:00:00,1028.72491912,96.9839232332,542.266586835,0.0,100.150657288,148.969399434,402.552913448,388.173624304,5.66466996096,8.71461918237
 06/09  05:00:00,1030.83168546,97.9347468752,547.339259845,0.0,100.150657288,149.894399434,542.466594546,510.89307442,14.1616749024,17.411845223
 06/09  06:00:00,1235.03736944,102.288711154,530.131251081,0.0,176.471037341,302.612436532,424.694315177,378.959096331,28.3233498048,17.4118690409
 06/09  07:00:00,1327.66140922,105.661319254,494.814434786,0.0,243.2593065,310.10971186,389.404925903,329.343203755,42.4850247072,17.5766974409
 06/09  08:00:00,1344.02835205,107.097311356,468.771619995,0.0,243.2593065,310.10971186,389.974713802,298.014207213,56.6466996096,35.3138069789
 06/09  09:00:00,1378.79706316,108.471212896,470.138509381,0.0,243.2593065,302.612436532,360.375011415,282.450856736,42.4850247072,35.4391299713
 06/09  10:00:00,1392.0867824,109.775994633,474.169016867,0.0,243.2593065,310.10971186,375.173926206,268.716412869,70.808374512,35.6491388251
 06/09  11:00:00,1382.5245175,111.135312077,463.457636923,0.0,243.2593065,310.10971186,366.30141542,250.832897074,70.808374512,44.6601438345
 06/09  12:00:00,1336.92825341,112.632211108,458.989033397,0.0,243.2593065,310.10971186,336.397396075,230.064322882,70.808374512,35.524698681
 06/09  13:00:00,1377.23834007,114.498751131,460.465331409,0.0,243.2593065,302.612436532,280.961791218,188.587464826,56.6466996096,35.7276267825
 06/09  14:00:00,1384.34339346,116.791020033,463.340045729,0.0,243.2593065,302.612436532,254.476360018,167.425189433,42.4850247072,44.5661458779
 06/09  15:00:00,1386.90422439,118.414044406,464.083552772,0.0,243.2593065,302.612436532,256.382429115,164.152038151,56.6466996096,35.5836913548
 06/09  16:00:00,1402.11639007,122.524539361,466.809482802,0.0,243.2593065,310.10971186,258.710863133,138.348763329,84.9700494144,35.3920503897
 06/09  17:00:00,1408.74754271,125.157033058,469.616889551,0.0,243.2593065,310.10971186,227.559459218,125.066269679,84.9700494144,17.5231401245
 06/09  18:00:00,1099.88917217,96.9839232332,461.014660714,0.0,166.938926447,199.110933808,267.493622486,165.063421107,84.9700494144,17.4601519643
 06/09  19:00:00,1090.33834831,96.9839232332,460.504521003,0.0,166.938926447,191.61365848,263.459236245,189.356072576,56.6466996096,17.4564640596
 06/09  20:00:00,962.021632601,96.9839232332,459.935237573,0.0,100.150657288,124.558693486,327.620421053,253.512455102,56.6466996096,17.4612663415
 06/09  21:00:00,928.861736712,96.9839232332,458.986565215,0.0,100.150657288,124.558693486,349.657111856,289.755573135,42.4850247072,17.416514014
 06/09  22:00:00,874.080034932,96.9839232332,469.63004414,0.0,46.0930336215,124.558693486,369.742275605,332.702399545,28.3233498048,8.71652625477
 06/09  23:00:00,890.544556733,96.9839232332,483.536920133,0.0,46.0930336215,124.558693486,383.217263387,351.64639416,14.1616749024,17.4091943245
 06/09  24:00:00,888.817593675,96.9839232332,493.723269701,0.0,46.0930336215,113.312780494,382.800637323,359.726105136,5.66466996096,17.4098622256
 06/10  01:00:00,893.342926498,96.9839232332,498.536671441,0.0,46.0930336215,113.312780494,381.071791521,366.691468204,5.66466996096,8.71565335661
 06/10  02:00:00,881.085533859,96.9839232332,486.185693628,0.0,46.0930336215,113.312780494,392.384118293,369.309249787,5.66466996096,17.4101985447
 06/10  03:00:00,866.918629686,96.9839232332,473.093281315,0.0,46.0930336215,113.312780494,384.760995378,370.381768886,5.66466996096,8.71455653064
 06/10  04:00:00,860.819929044,96.9839232332,457.604128074,0.0,55.6251445156,113.312780494,372.33535899,349.259684714,5.66466996096,17.4110043153
 06/10  05:00:00,849.156575499,96.9839232332,450.799508994,0.0,55.6251445156,113.312780494,371.694748584,340.124345079,14.1616749024,17.4087286031
 06/10  06:00:00,911.806460689,96.9839232332,450.880457148,0.0,65.1572554096,176.889270242,293.468536128,256.431306772,28.3233498048,8.713879551
 06/10  07:00:00,1037.08387895,97.7429152869,453.056364406,0.0,109.682768182,220.96816451,395.86675103,335.971055051,42.4850247072,17.4106712718
 06/10  08:00:00,1049.83310371,97.9184932295,455.793814317,0.0,109.682768182,220.96816451,349.478508122,275.335377558,56.6466996096,17.4964309547
 06/10  09:00:00,1161.21920833,99.5741396463,459.26113652,0.0,131.945524568,266.955817592,323.069406457,254.22189445,42.4850247072,26.3624872996
 06/10  10:00:00,1178.34943541,99.9024002739,464.509655723,0.0,131.945524568,274.45309292,303.583439957,206.298128805,70.808374512,26.4769366406
 06/10  11:00:00,1193.17961067,100.728505045,473.195798884,0.0,131.945524568,274.45309292,272.494402511,166.384294684,70.808374512,35.3017333152
 06/10  12:00:00,1162.88665803,101.931384067,473.616603993,0.0,131.945524568,274.45309292,234.295019435,137.006583055,70.808374512,26.4800618674
 06/10  13:00:00,1157.17147747,103.348842446,473.856979358,0.0,131.945524568,266.955817592,204.380687396,121.259115283,56.6466996096,26.4748725038
 06/10  14:00:00,1157.33237797,103.602553914,473.736495558,0.0,131.945524568,266.955817592,205.30448965,127.530135693,42.4850247072,35.2893292505
 06/10  15:00:00,1072.64926437,96.9839232332,472.415107273,0.0,109.682768182,212.545889182,175.098069929,91.9753689563,56.6466996096,26.4760013627
 06/10  16:00:00,1081.15413773,96.9839232332,473.936470257,0.0,109.682768182,220.04316451,219.667531157,108.220974315,84.9700494144,26.4765074275
 06/10  17:00:00,1032.97206963,96.9839232332,469.845351314,0.0,109.682768182,220.04316451,223.967157451,112.651482765,84.9700494144,26.3456252715
 06/10  18:00:00,987.792090962,96.9839232332,465.313188028,0.0,100.150657288,199.110933808,235.678052988,141.993690578,84.9700494144,8.71431299597
 06/10  19:00:00,976.754380879,96.9839232332,462.820101697,0.0,100.150657288,191.61365848,244.99228131,170.935113055,56.6466996096,17.4104686452
 06/10  20:00:00,870.270777697,96.9839232332,462.062077331,0.0,55.6251445156,124.558693486,309.132727752,235.074961939,56.6466996096,17.4110662032
 06/10  21:00:00,875.532499479,96.9839232332,461.061981172,0.0,55.6251445156,124.558693486,309.34038837,258.141730577,42.4850247072,8.71363308535
 06/10  22:00:00,862.831622368,96.9839232332,459.956456658,0.0,46.0930336215,124.558693486,361.593581108,315.861182905,28.3233498048,17.4090483986
 06/10  23:00:00,871.391441294,96.9839232332,465.877362869,0.0,46.0930336215,124.558693486,385.436029903,353.864717638,14.1616749024,17.4096373629
 06/10  24:00:00,866.374101778,96.9839232332,472.48021361,0.0,46.0930336215,113.312780494,383.884684446,369.504240121,5.66466996096,8.71577436463
 06/11  01:00:00,859.22273978,96.9839232332,475.888426577,0.0,34.9616554283,113.312780494,393.443911976,370.369094861,5.66466996096,17.410147154
 06/11  02:00:00,834.464601426,96.9839232332,453.422511337,0.0,34.9616554283,113.312780494,373.916444344,358.64551742,5.66466996096,9.6062569636
 06/11  03:00:00,833.595453113,96.9839232332,452.852160066,0.0,34.9616554283,113.312780494,379.414787847,357.232292092,5.66466996096,16.5178257945
 06/11  04:00:00,842.677164425,96.9839232332,451.043537937,0.0,44.4937663224,113.312780494,359.14508717,336.072160867,5.66466996096,17.4082563426
 06/11  05:00:00,839.50757192,96.9839232332,450.911752633,0.0,44.4937663224,113.312780494,346.025211763,323.149923759,14.1616749024,8.7136131016
 06/11  06:00:00,905.724888644,96.9839232332,454.082206152,0.0,54.0258772165,176.889270242,296.376309144,250.643960843,28.3233498048,17.4089984968
 06/11  07:00:00,916.61236467,96.9839232332,457.180483856,0.0,54.0258772165,184.38654557,288.435676608,228.541144542,42.4850247072,17.4095073588
 06/11  08:00:00,993.770023366,96.9839232332,458.576502676,0.0,65.1572554096,220.04316451,334.341825281,260.20986817,56.6466996096,17.4852575019
 06/11  09:00:00,1009.93456125,96.9839232332,479.708671157,0.0,65.1572554096,212.545889182,342.674086252,282.624609889,42.4850247072,17.5644516553
 06/11  10:00:00,1028.69231974,96.9839232332,489.946333003,0.0,65.1572554096,220.04316451,385.173598348,279.102669355,70.808374512,35.2625544812
 06/11  11:00:00,1025.40204311,96.9839232332,485.709600058,0.0,65.1572554096,220.04316451,362.465418244,265.2036918,70.808374512,26.4533519322
 06/11  12:00:00,1016.56452881,96.9839232332,478.855595494,0.0,65.1572554096,220.04316451,346.344869384,249.08471845,70.808374512,26.4517764217
 06/11  13:00:00,1007.73516247,96.9839232332,477.807762293,0.0,65.1572554096,212.545889182,333.418190233,250.321427896,56.6466996096,26.4500627269
 06/11  14:00:00,1013.38882184,96.9839232332,482.728725887,0.0,65.1572554096,212.545889182,323.009287174,254.076162014,42.4850247072,26.4481004536
 06/11  15:00:00,1021.99915468,96.9839232332,491.254738613,0.0,65.1572554096,212.545889182,355.197641449,263.291195413,56.6466996096,35.2597464259
 06/11  16:00:00,1006.12352164,96.9839232332,500.964161422,0.0,65.1572554096,220.04316451,379.607234308,268.186026304,84.9700494144,26.4511585903
 06/11  17:00:00,959.068126476,96.9839232332,500.648893516,0.0,54.0258772165,184.38654557,385.724813763,283.191301432,84.9700494144,17.5634629161
 06/11  18:00:00,926.135592057,96.9839232332,497.938944653,0.0,44.4937663224,163.454314868,420.610257436,318.231065305,84.9700494144,17.4091427161
 06/11  19:00:00,918.634324832,96.9839232332,497.045160789,0.0,44.4937663224,155.95703954,401.499223447,327.442862921,56.6466996096,17.4096609169
 06/11  20:00:00,867.39546792,96.9839232332,470.633203438,0.0,44.4937663224,124.558693486,415.19918853,349.836726711,56.6466996096,8.71576220922
 06/11  21:00:00,857.759484569,96.9839232332,453.877948033,0.0,44.4937663224,124.558693486,381.86497513,321.972710369,42.4850247072,17.4072400542
 06/11  22:00:00,862.432523202,96.9839232332,464.137643014,0.0,34.9616554283,124.558693486,347.796047238,302.064639276,28.3233498048,17.4080581575
 06/11  23:00:00,874.395559891,96.9839232332,472.154808528,0.0,34.9616554283,124.558693486,306.88855757,284.011967899,14.1616749024,8.71491476889
 06/11  24:00:00,860.423845932,96.9839232332,470.542564752,0.0,34.9616554283,113.312780494,309.992720678,286.917659912,5.66466996096,17.410390805
 06/12  01:00:00,872.287666723,96.9839232332,471.242008579,0.0,46.0930336215,113.312780494,310.039768248,295.661400333,5.66466996096,8.71369795336
 06/12  02:00:00,872.005705694,96.9839232332,471.119324933,0.0,46.0930336215,113.312780494,331.231019253,308.157425409,5.66466996096,17.4089238822
 06/12  03:00:00,872.727935739,96.9839232332,471.711309675,0.0,46.0930336215,113.312780494,319.629185277,296.555230265,5.66466996096,17.4092850509
 06/12  04:00:00,961.878454049,96.9839232332,470.397309581,0.0,100.150657288,148.969399434,290.946746137,276.566529141,5.66466996096,8.71554703423
 06/12  05:00:00,955.476364715,96.9839232332,467.07920995,0.0,100.150657288,149.894399434,611.96586303,580.395623436,14.1616749024,17.4085646918
 06/12  06:00:00,1162.47180087,97.4629357448,459.862008596,0.0,176.471037341,302.612436532,410.447344001,364.716523462,28.3233498048,17.4074707342
 06/12  07:00:00,1287.59357769,98.9218033985,459.930948858,0.0,243.2593065,310.10971186,375.011318265,314.955838608,42.4850247072,17.5704549493
 06/12  08:00:00,1329.39569978,99.726349484,459.713105223,0.0,243.2593065,310.10971186,387.133725936,295.187849358,56.6466996096,35.2991769677
 06/12  09:00:00,1357.7669224,100.34716571,455.461005052,0.0,243.2593065,302.612436532,362.269996392,293.19899785,42.4850247072,26.5859738343
 06/12  10:00:00,1357.02521686,100.983842184,448.849855041,0.0,243.2593065,310.10971186,407.078394201,291.715907676,70.808374512,44.5541120121
 06/12  11:00:00,1367.20633262,101.467576508,458.263683329,0.0,243.2593065,310.10971186,443.556011569,337.034048004,70.808374512,35.7135890523
 06/12  12:00:00,1375.39072239,102.084405176,505.595880988,0.0,243.2593065,310.10971186,452.572644265,346.229955494,70.808374512,35.5343142586
 06/12  13:00:00,1411.68071935,103.000637839,507.631532596,0.0,243.2593065,302.612436532,436.045825038,334.762395273,56.6466996096,44.6367301553
 06/12  14:00:00,1426.11172189,103.979218711,522.336835003,0.0,243.2593065,302.612436532,407.434910554,329.300492738,42.4850247072,35.6493931092
 06/12  15:00:00,1452.01931527,104.932688781,549.41201116,0.0,243.2593065,302.612436532,428.101368322,326.97994282,56.6466996096,44.4747258928
 06/12  16:00:00,1466.9395215,105.771286019,557.589489797,0.0,243.2593065,310.10971186,439.378639352,327.85797311,84.9700494144,26.5506168275
 06/12  17:00:00,1464.908538,106.566548469,554.71232321,0.0,243.2593065,310.10971186,435.068199381,323.832877765,84.9700494144,26.2652722013
 06/12  18:00:00,1203.55019741,96.9839232332,568.910562665,0.0,166.938926447,199.110933808,414.637231003,320.926874588,84.9700494144,8.74030700057
 06/12  19:00:00,1210.45460066,96.9839232332,583.44126224,0.0,166.938926447,191.61365848,403.534861866,329.428028003,56.6466996096,17.4601342538
 06/12  20:00:00,1097.54549433,96.9839232332,597.765692831,0.0,100.150657288,124.558693486,455.061352126,380.955006724,56.6466996096,17.4596457927
 06/12  21:00:00,1069.18052724,96.9839232332,601.529566032,0.0,100.150657288,124.558693486,456.636164281,396.736885305,42.4850247072,17.4142542693
 06/12  22:00:00,1000.65174121,96.9839232332,601.471572785,0.0,46.0930336215,124.558693486,463.589727166,417.857008759,28.3233498048,17.4093686018
 06/12  23:00:00,998.448670424,96.9839232332,598.971420078,0.0,46.0930336215,124.558693486,446.72055919,423.843293514,14.1616749024,8.71559077362
 06/12  24:00:00,985.286828516,96.9839232332,598.231075148,0.0,46.0930336215,113.312780494,450.075586625,427.004758602,5.66466996096,17.4061580619
 06/13  01:00:00,983.536414393,96.9839232332,597.155378388,0.0,46.0930336215,113.312780494,454.237901441,431.166137482,5.66466996096,17.4070939972
 06/13  02:00:00,982.939386312,96.9839232332,596.313924906,0.0,46.0930336215,113.312780494,448.651545123,434.27258218,5.66466996096,8.714292982
 06/13  03:00:00,986.211640304,96.9839232332,598.289676631,0.0,46.0930336215,113.312780494,459.691490092,436.619387386,5.66466996096,17.4074327449
 06/13  04:00:00,1080.9865017,96.9839232332,599.414514466,0.0,100.150657288,148.969399434,432.423849311,418.046048285,5.66466996096,8.71313106541
 06/13  05:00:00,1078.6114419,97.1507567723,600.900546177,0.0,100.150657288,149.894399434,651.752962095,620.182692017,14.1616749024,17.4085951762
 06/13  06:00:00,1294.68892951,99.5090798615,598.844496554,0.0,176.471037341,302.612436532,491.024822694,445.293199321,28.3233498048,17.4082735683
 06/13  07:00:00,1419.57174178,101.881101692,598.486120654,0.0,243.2593065,310.10971186,462.91484826,402.859170885,42.4850247072,17.5706526682
 06/13  08:00:00,1445.43865105,102.842439974,580.971142678,0.0,243.2593065,310.10971186,472.203348342,380.257899528,56.6466996096,35.2987492045
 06/13  09:00:00,1452.3042742,103.619079015,551.905761063,0.0,243.2593065,302.612436532,435.105903863,366.042220231,42.4850247072,26.5786589248
 06/13  10:00:00,1439.2711844,104.316239781,528.930759778,0.0,243.2593065,310.10971186,463.686477466,348.333801575,70.808374512,44.5443013787
 06/13  11:00:00,1419.53601249,104.960362608,505.653545732,0.0,243.2593065,310.10971186,440.899481305,334.379696088,70.808374512,35.7114107052
 06/13  12:00:00,1366.16379935,105.773079552,492.039585116,0.0,243.2593065,310.10971186,431.666538867,325.326139303,70.808374512,35.5320250523
 06/13  13:00:00,1387.96397482,106.699136056,479.127138817,0.0,243.2593065,302.612436532,415.657693287,314.378807593,56.6466996096,44.6321860846
 06/13  14:00:00,1394.14565188,107.569285286,485.691916394,0.0,243.2593065,302.612436532,383.736152681,305.605121847,42.4850247072,35.6460061267
 06/13  15:00:00,1400.60066224,108.430326711,491.741196241,0.0,243.2593065,302.612436532,398.32833142,297.211519614,56.6466996096,44.4701121965
 06/13  16:00:00,1405.2186118,109.092337866,488.836420769,0.0,243.2593065,310.10971186,408.803986464,297.285904021,84.9700494144,26.5480330291
 06/13  17:00:00,1403.70121064,109.939357855,486.310187547,0.0,243.2593065,310.10971186,395.581043771,290.784524145,84.9700494144,19.8264702123
 06/13  18:00:00,1145.33586348,96.9839232332,507.44534998,0.0,166.938926447,199.110933808,394.335431668,294.209455598,84.9700494144,15.1559266555
 06/13  19:00:00,1142.2562181,96.9839232332,512.02657457,0.0,166.938926447,191.61365848,377.709512833,303.603851742,56.6466996096,17.458961482
 06/13  20:00:00,1014.70496771,96.9839232332,510.401480018,0.0,100.150657288,124.558693486,425.831421752,351.726306633,56.6466996096,17.45841551
