Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/13  21:00:00,974.653866161,96.9839232332,500.137358712,0.0,100.150657288,124.558693486,427.611127115,367.713007638,42.4850247072,17.4130947695
 06/13  22:00:00,917.079870892,96.9839232332,509.632046395,0.0,46.0930336215,124.558693486,436.299583339,390.568110597,28.3233498048,17.4081229373
 06/13  23:00:00,917.284400888,96.9839232332,508.983128593,0.0,46.0930336215,124.558693486,419.528221554,396.651629245,14.1616749024,8.71491740671
 06/13  24:00:00,909.472402438,96.9839232332,513.981182405,0.0,46.0930336215,113.312780494,425.851948568,402.777077302,5.66466996096,17.4102013051
 06/14  01:00:00,918.213308065,96.9839232332,523.530406663,0.0,46.0930336215,113.312780494,423.359811304,408.98162331,5.66466996096,8.71351803239
 06/14  02:00:00,906.56645925,96.9839232332,510.932097926,0.0,46.0930336215,113.312780494,432.91019369,409.837023646,5.66466996096,17.408500083
 06/14  03:00:00,898.695518629,96.9839232332,502.303822034,0.0,46.0930336215,113.312780494,433.444667914,410.374121999,5.66466996096,17.4058759534
 06/14  04:00:00,981.263845606,96.9839232332,494.078985127,0.0,100.150657288,148.969399434,405.117778561,390.740760795,5.66466996096,8.71234780483
 06/14  05:00:00,969.029361981,97.3912190665,484.37111388,0.0,100.150657288,149.894399434,579.664513021,548.095563057,14.1616749024,17.4072750618
 06/14  06:00:00,1180.36987026,101.106888804,475.32241879,0.0,176.471037341,302.612436532,440.920965329,395.191110314,28.3233498048,17.40650521
 06/14  07:00:00,1289.36683049,103.993784211,459.567033609,0.0,243.2593065,310.10971186,405.217263707,345.163785398,42.4850247072,17.5684536018
 06/14  08:00:00,1319.93954079,104.888715997,448.887879547,0.0,243.2593065,310.10971186,392.725646987,300.785541269,56.6466996096,35.2934061081
 06/14  09:00:00,1367.52192569,106.21889622,457.87834034,0.0,243.2593065,302.612436532,319.055475624,249.989716949,42.4850247072,26.580733968
 06/14  10:00:00,1371.82993247,107.008091109,455.253208585,0.0,243.2593065,310.10971186,350.021772262,234.664696048,70.808374512,44.5487017026
 06/14  11:00:00,1372.27746219,107.391673866,456.136704071,0.0,243.2593065,310.10971186,347.116784608,240.605750321,70.808374512,35.7026597753
 06/14  12:00:00,1335.81592405,108.366431035,459.130460351,0.0,243.2593065,310.10971186,327.990487042,221.658082203,70.808374512,35.5240303265
 06/14  13:00:00,1375.56861033,109.914394053,461.752433606,0.0,243.2593065,302.612436532,294.287599576,193.009529557,56.6466996096,44.6313704094
 06/14  14:00:00,1388.65819285,113.116250451,469.111805651,0.0,243.2593065,302.612436532,235.725123594,157.603756833,42.4850247072,35.6363420531
 06/14  15:00:00,1394.88334828,115.916619776,471.717596441,0.0,243.2593065,302.612436532,232.701462384,140.477851724,56.6466996096,35.5769110508
 06/14  16:00:00,1401.84354509,117.502749532,470.441424243,0.0,243.2593065,310.10971186,258.92721733,138.572848925,84.9700494144,35.3843189903
 06/14  17:00:00,1405.52380135,120.58596281,471.027990159,0.0,243.2593065,310.10971186,228.434962921,125.951316041,84.9700494144,17.5135974655
 06/14  18:00:00,1117.45541889,96.9839232332,472.207435145,0.0,166.938926447,199.110933808,256.266319604,153.838740575,84.9700494144,17.457529615
 06/14  19:00:00,1103.93672373,96.9839232332,467.952958722,0.0,166.938926447,191.61365848,251.40583773,177.303838025,56.6466996096,17.4553000959
 06/14  20:00:00,966.060247116,96.9839232332,462.814946167,0.0,100.150657288,124.558693486,305.067215095,230.964044097,56.6466996096,17.4564713881
 06/14  21:00:00,937.552229908,96.9839232332,462.811202962,0.0,100.150657288,124.558693486,304.892565998,244.995172422,42.4850247072,17.4123688688
 06/14  22:00:00,870.448499192,96.9839232332,463.192050872,0.0,46.0930336215,124.558693486,298.845202339,261.808970203,28.3233498048,8.71288233115
 06/14  23:00:00,870.981315359,96.9839232332,463.107642048,0.0,46.0930336215,124.558693486,302.437314474,270.868263178,14.1616749024,17.4073763932
 06/14  24:00:00,857.677287393,96.9839232332,462.972500129,0.0,46.0930336215,113.312780494,305.102566366,282.030243959,5.66466996096,17.4076524462
 06/15  01:00:00,858.256705745,96.9839232332,463.182824103,0.0,46.0930336215,113.312780494,296.711360011,282.33227694,5.66466996096,8.71441311
 06/15  02:00:00,853.465880546,96.9839232332,459.718639676,0.0,46.0930336215,113.312780494,334.660377574,311.588326746,5.66466996096,17.4073808667
 06/15  03:00:00,852.403360693,96.9839232332,457.037985132,0.0,46.0930336215,113.312780494,335.763262798,321.385593853,5.66466996096,8.71299898417
 06/15  04:00:00,959.693201921,96.9839232332,469.168426707,0.0,100.150657288,148.969399434,299.952354709,276.880107272,5.66466996096,17.4075774759
 06/15  05:00:00,957.576512605,98.0252398451,468.0080701,0.0,100.150657288,149.894399434,428.344833828,396.775388598,14.1616749024,17.4077703281
 06/15  06:00:00,1181.84325144,103.79992174,468.893706637,0.0,176.471037341,302.612436532,286.611109429,249.57654288,28.3233498048,8.71121674422
 06/15  07:00:00,1311.80108351,111.82635778,467.500719893,0.0,243.2593065,310.10971186,237.903746884,169.07516397,42.4850247072,26.3435582065
 06/15  08:00:00,1359.03139173,119.675423525,465.661710814,0.0,243.2593065,310.10971186,206.805600948,123.683955823,56.6466996096,26.4749455153
 06/15  09:00:00,1390.77169658,113.153351631,470.617804448,0.0,243.2593065,302.612436532,220.998444114,143.082149166,42.4850247072,35.4312702414
 06/15  10:00:00,1398.17264937,112.228200381,471.38722419,0.0,243.2593065,310.10971186,269.471362225,163.024957959,70.808374512,35.6380297536
 06/15  11:00:00,1399.21859359,112.93383571,470.890030913,0.0,243.2593065,310.10971186,280.955704305,165.525891829,70.808374512,44.6214379648
 06/15  12:00:00,1353.67312906,113.532882132,467.907508197,0.0,243.2593065,310.10971186,276.018900319,169.7002903,70.808374512,35.5102355071
 06/15  13:00:00,1384.88741604,114.134481627,465.9986976,0.0,243.2593065,302.612436532,273.791616885,174.877699095,56.6466996096,42.2672181812
 06/15  14:00:00,1388.71365166,116.429284757,466.815242372,0.0,243.2593065,302.612436532,241.695321005,161.227680422,42.4850247072,37.9826158763
 06/15  15:00:00,1399.40318147,121.523010586,470.576874523,0.0,243.2593065,302.612436532,217.917621947,125.709497837,56.6466996096,35.5614245008
 06/15  16:00:00,1411.57179035,127.562429832,470.069532203,0.0,243.2593065,310.10971186,218.462845607,98.1180148145,84.9700494144,35.3747813778
 06/15  17:00:00,1414.89930629,131.174156346,469.797385294,0.0,243.2593065,310.10971186,194.227677525,91.7424188404,84.9700494144,17.51520927
 06/15  18:00:00,1115.6735988,96.9839232332,470.865012165,0.0,166.938926447,199.110933808,223.481445217,121.054693513,84.9700494144,17.45670229
 06/15  19:00:00,1101.09744207,96.9839232332,465.876573662,0.0,166.938926447,191.61365848,214.539787533,140.437277017,56.6466996096,17.4558109061
 06/15  20:00:00,961.243685777,96.9839232332,459.679072333,0.0,100.150657288,124.558693486,305.417434586,231.315716217,56.6466996096,17.4550187595
 06/15  21:00:00,920.328451592,96.9839232332,449.176558998,0.0,100.150657288,124.558693486,347.128292111,295.928166244,42.4850247072,8.71510115933
 06/15  22:00:00,856.2250336,96.9839232332,452.266136611,0.0,46.0930336215,124.558693486,387.441963861,341.712234718,28.3233498048,17.4063793379
 06/15  23:00:00,863.562419622,96.9839232332,458.289229378,0.0,46.0930336215,124.558693486,388.848041583,357.279813272,14.1616749024,17.4065534083
 06/15  24:00:00,867.793254702,96.9839232332,473.053713922,0.0,46.0930336215,113.312780494,390.662200071,376.283467158,5.66466996096,8.71406295264
 06/16  01:00:00,874.130857611,96.9839232332,479.02673233,0.0,46.0930336215,113.312780494,404.221798051,381.150679762,5.66466996096,17.4064483288
 06/16  02:00:00,879.589074068,96.9839232332,484.050261238,0.0,46.0930336215,113.312780494,402.305087751,387.927971848,5.66466996096,8.7124459412
 06/16  03:00:00,876.331308943,96.9839232332,480.872896594,0.0,46.0930336215,113.312780494,410.058084209,386.987073289,5.66466996096,17.4063409589
 06/16  04:00:00,949.569943472,96.9839232332,462.550404377,0.0,100.150657288,148.969399434,379.554763856,356.483669704,5.66466996096,17.4064241906
 06/16  05:00:00,942.664215933,98.1020418085,458.003993406,0.0,100.150657288,149.894399434,499.214055493,476.338401394,14.1616749024,8.71397919694
 06/16  06:00:00,1156.47503557,102.419108088,451.186320123,0.0,176.471037341,302.612436532,372.723596254,326.992126378,28.3233498048,17.408120071
 06/16  07:00:00,1300.53745074,108.052084865,462.472752946,0.0,243.2593065,310.10971186,307.628159481,238.80355445,42.4850247072,26.3395803237
 06/16  08:00:00,1359.42397244,120.160240155,465.597707557,0.0,243.2593065,310.10971186,220.670555056,137.549627574,56.6466996096,26.4742278719
 06/16  09:00:00,1393.01955464,115.93978249,470.064131606,0.0,243.2593065,302.612436532,212.149341014,134.248512282,42.4850247072,35.415804025
 06/16  10:00:00,1403.02414758,117.501571897,470.97649801,0.0,243.2593065,310.10971186,233.547999907,127.120883408,70.808374512,35.6187419872
 06/16  11:00:00,1409.7585699,122.930829738,471.170911932,0.0,243.2593065,310.10971186,207.924603624,101.413893623,70.808374512,35.7023354893
 06/16  12:00:00,1375.88643203,130.818898751,471.150182884,0.0,243.2593065,310.10971186,181.755236323,75.4239684899,70.808374512,35.5228933208
 06/16  13:00:00,1416.6900949,138.660525295,470.752630742,0.0,243.2593065,302.612436532,160.39358805,59.1299787844,56.6466996096,44.6169096559
 06/16  14:00:00,1422.44249411,144.924610753,470.185554362,0.0,243.2593065,302.612436532,127.234399285,49.1159390786,42.4850247072,35.6334354993
 06/16  15:00:00,1429.44661501,152.555125418,469.647793405,0.0,243.2593065,302.612436532,125.67860863,32.8002285124,56.6466996096,36.2316805076
 06/16  16:00:00,1433.13843177,150.127389855,469.233666304,0.0,243.2593065,310.10971186,166.818203935,47.1233060865,84.9700494144,34.7248484336
 06/16  17:00:00,1418.71657162,137.148021129,467.82347099,0.0,243.2593065,310.10971186,190.873385256,88.3907633889,84.9700494144,17.5125724531
 06/16  18:00:00,1113.0776309,96.9839232332,468.832072557,0.0,166.938926447,199.110933808,238.434958028,136.008618857,84.9700494144,17.4562897564
 06/16  19:00:00,1090.13677976,96.9839232332,459.41448905,0.0,166.938926447,191.61365848,258.271614502,184.17046419,56.6466996096,17.454450702
 06/16  20:00:00,959.144722098,96.9839232332,460.14899874,0.0,100.150657288,124.558693486,321.132979994,247.030833584,56.6466996096,17.4554468003
 06/16  21:00:00,933.401688241,96.9839232332,461.532995665,0.0,100.150657288,124.558693486,311.029589769,251.133104618,42.4850247072,17.4114604437
 06/16  22:00:00,865.69494296,96.9839232332,461.006258311,0.0,46.0930336215,124.558693486,310.431141118,273.395411816,28.3233498048,8.7123794974
 06/16  23:00:00,863.797445491,96.9839232332,459.6624936,0.0,46.0930336215,124.558693486,333.280566794,301.712633351,14.1616749024,17.406258541
 06/16  24:00:00,851.202196233,96.9839232332,459.807996215,0.0,46.0930336215,113.312780494,349.463956169,326.392913166,5.66466996096,17.4063730424
 06/17  01:00:00,855.488480078,96.9839232332,460.735827469,0.0,46.0930336215,113.312780494,306.741036304,292.362655596,5.66466996096,8.71371074783
 06/17  02:00:00,868.842723082,96.9839232332,469.266629413,0.0,46.0930336215,113.312780494,282.02199884,258.951458414,5.66466996096,17.4058704645
 06/17  03:00:00,874.870917708,96.9839232332,473.732821778,0.0,46.0930336215,113.312780494,259.536782507,245.159913881,5.66466996096,8.71219866575
 06/17  04:00:00,885.011174039,96.9839232332,473.566218133,0.0,55.6251445156,113.312780494,255.559503504,232.488997146,5.66466996096,17.4058363971
 06/17  05:00:00,881.02483556,96.9839232332,473.493088626,0.0,55.6251445156,113.312780494,263.418674843,231.851146904,14.1616749024,17.4058530373
 06/17  06:00:00,942.475462568,96.9839232332,473.457203137,0.0,65.1572554096,176.889270242,212.114410444,175.077406402,28.3233498048,8.71365423724
 06/17  07:00:00,1062.09095879,98.141345347,470.73563223,0.0,109.682768182,220.96816451,332.913570597,273.020781245,42.4850247072,17.4077646448
 06/17  08:00:00,1073.52314493,98.1030812605,472.193555742,0.0,109.682768182,220.96816451,310.87657514,236.738447272,56.6466996096,17.4914282589
 06/17  09:00:00,1180.53633122,99.493225481,471.141453836,0.0,131.945524568,266.955817592,304.71850405,235.883511457,42.4850247072,26.3499678859
 06/17  10:00:00,1183.5360166,99.5332524743,468.006237416,0.0,131.945524568,274.45309292,328.822310792,231.546565733,70.808374512,26.4673705474
 06/17  11:00:00,1183.61514041,99.6004766731,467.275787872,0.0,131.945524568,274.45309292,323.80288303,226.527375334,70.808374512,26.467133184
 06/17  12:00:00,1149.44947832,99.6851090741,465.757940054,0.0,131.945524568,274.45309292,329.536084087,225.637903013,70.808374512,33.0898065615
 06/17  13:00:00,1139.06524171,99.8112044232,463.286890591,0.0,131.945524568,266.955817592,303.903595397,218.614823687,56.6466996096,28.6420721002
 06/17  14:00:00,1150.40741556,100.265156734,471.095468805,0.0,131.945524568,266.955817592,264.52001084,195.575881766,42.4850247072,26.4591043672
 06/17  15:00:00,1071.07169413,96.9839232332,471.563715541,0.0,109.682768182,212.545889182,222.017718158,138.908776932,56.6466996096,26.462241616
 06/17  16:00:00,1068.2996733,96.9839232332,465.192265864,0.0,109.682768182,220.04316451,272.13672744,160.709749935,84.9700494144,26.4569280904
 06/17  17:00:00,1018.97090723,96.9839232332,461.143068599,0.0,109.682768182,220.04316451,298.60540312,187.30078358,84.9700494144,26.3345701255
 06/17  18:00:00,989.201800126,96.9839232332,466.115861318,0.0,100.150657288,199.110933808,301.634846088,199.258965806,84.9700494144,17.4058308673
 06/17  19:00:00,992.513021666,96.9839232332,473.442604421,0.0,100.150657288,191.61365848,259.113725902,193.753376021,56.6466996096,8.7136502721
 06/17  20:00:00,873.395104001,96.9839232332,465.46110631,0.0,55.6251445156,124.558693486,326.836880708,252.782763673,56.6466996096,17.4074174253
 06/17  21:00:00,875.364167833,96.9839232332,458.607465851,0.0,55.6251445156,124.558693486,332.974591765,281.777348042,42.4850247072,8.712219016
 06/17  22:00:00,866.238456754,96.9839232332,459.201879282,0.0,46.0930336215,124.558693486,338.635424022,292.906167982,28.3233498048,17.4059062353
 06/17  23:00:00,866.526249406,96.9839232332,460.584490598,0.0,46.0930336215,124.558693486,337.783892785,306.216287606,14.1616749024,17.4059302761
 06/17  24:00:00,854.066023297,96.9839232332,459.727222791,0.0,46.0930336215,113.312780494,332.122755858,317.744383306,5.66466996096,8.71370259154
 06/18  01:00:00,843.415426252,96.9839232332,459.212602603,0.0,34.9616554283,113.312780494,331.576175333,308.50591383,5.66466996096,17.4055915419
 06/18  02:00:00,842.721083228,96.9839232332,460.641656582,0.0,34.9616554283,113.312780494,334.649110278,320.272483458,5.66466996096,8.71195685887
 06/18  03:00:00,841.627250839,96.9839232332,460.905760071,0.0,34.9616554283,113.312780494,364.899126317,341.829197841,5.66466996096,17.4052585151
 06/18  04:00:00,851.031373773,96.9839232332,459.790006172,0.0,44.4937663224,113.312780494,365.858107343,342.788251475,5.66466996096,17.4051859066
 06/18  05:00:00,846.070928346,96.9839232332,457.964144692,0.0,44.4937663224,113.312780494,357.650785269,334.775824386,14.1616749024,8.71328598001
 06/18  06:00:00,908.696567579,96.9839232332,458.801416427,0.0,54.0258772165,176.889270242,309.189689274,263.461242966,28.3233498048,17.4050965036
 06/18  07:00:00,916.411656424,96.9839232332,460.593039691,0.0,54.0258772165,184.38654557,313.613616882,262.41677839,42.4850247072,8.71181378488
 06/18  08:00:00,997.596811994,96.9839232332,462.226309317,0.0,65.1572554096,220.04316451,327.161300568,244.30384692,56.6466996096,26.2107540379
 06/18  09:00:00,996.642647069,96.9839232332,465.277974825,0.0,65.1572554096,212.545889182,257.063617737,197.026024608,42.4850247072,17.5525684212
 06/18  10:00:00,1016.83341065,96.9839232332,472.474540329,0.0,65.1572554096,220.04316451,249.630919633,152.388898217,70.808374512,26.4336469038
 06/18  11:00:00,1019.57889687,96.9839232332,473.866543228,0.0,65.1572554096,220.04316451,230.77945101,133.535815922,70.808374512,26.4352605767
 06/18  12:00:00,1018.68477118,96.9839232332,473.951051968,0.0,65.1572554096,220.04316451,227.387569685,121.338103088,70.808374512,35.2410920849
 06/18  13:00:00,1011.50018072,96.9839232332,474.133886403,0.0,65.1572554096,212.545889182,197.282691112,114.200359138,56.6466996096,26.4356323644
 06/18  14:00:00,1011.54021185,96.9839232332,474.342543561,0.0,65.1572554096,212.545889182,201.319407022,132.396132612,42.4850247072,26.4382497025
 06/18  15:00:00,1003.85460436,96.9839232332,468.982992121,0.0,65.1572554096,212.545889182,248.673049709,165.590962652,56.6466996096,26.4353874483
 06/18  16:00:00,969.330958212,96.9839232332,463.175298032,0.0,65.1572554096,220.04316451,285.18856606,173.780559602,84.9700494144,26.4379570442
 06/18  17:00:00,924.045707548,96.9839232332,464.180804701,0.0,54.0258772165,184.38654557,287.151103215,175.860700345,84.9700494144,26.3203534561
 06/18  18:00:00,901.272052404,96.9839232332,468.566725958,0.0,44.4937663224,163.454314868,288.13828379,194.455257134,84.9700494144,8.71297724188
 06/18  19:00:00,899.865261786,96.9839232332,472.641036806,0.0,44.4937663224,155.95703954,278.522354396,204.471149473,56.6466996096,17.4045053139
 06/18  20:00:00,857.686524759,96.9839232332,463.221467153,0.0,44.4937663224,124.558693486,334.08718789,268.728954875,56.6466996096,8.71153340493
 06/18  21:00:00,863.070895245,96.9839232332,460.647559433,0.0,44.4937663224,124.558693486,368.914245733,309.024800455,42.4850247072,17.4044205702
 06/18  22:00:00,851.848807192,96.9839232332,460.325021865,0.0,34.9616554283,124.558693486,406.581123455,360.853408183,28.3233498048,17.4043654672
 06/18  23:00:00,872.437861936,96.9839232332,477.483396531,0.0,34.9616554283,124.558693486,417.12648435,394.251953857,14.1616749024,8.7128555907
 06/18  24:00:00,874.722410918,96.9839232332,491.091699792,0.0,34.9616554283,113.312780494,427.349491186,404.279006903,5.66466996096,17.4058143215
 06/19  01:00:00,883.73092841,96.9839232332,489.16344621,0.0,46.0930336215,113.312780494,420.917222039,406.541301067,5.66466996096,8.71125101151
 06/19  02:00:00,886.619044895,96.9839232332,491.85305433,0.0,46.0930336215,113.312780494,431.811288557,408.743027626,5.66466996096,17.4035909703
 06/19  03:00:00,869.243030946,96.9839232332,475.061058132,0.0,46.0930336215,113.312780494,428.337041696,405.268969978,5.66466996096,17.403401757
 06/19  04:00:00,937.348120227,96.9839232332,454.154504278,0.0,100.150657288,148.969399434,372.760553893,358.383549723,5.66466996096,8.71233420936
 06/19  05:00:00,937.425834576,96.9839232332,455.127222989,0.0,100.150657288,149.894399434,670.514926321,638.948706618,14.1616749024,17.4045448001
 06/19  06:00:00,1172.17820353,97.5460336522,467.243556184,0.0,176.471037341,302.612436532,385.507288742,348.473060314,28.3233498048,8.7108786224
 06/19  07:00:00,1303.23053924,99.9013428224,470.797636803,0.0,243.2593065,310.10971186,309.992413351,241.170288141,42.4850247072,26.3371005029
 06/19  08:00:00,1344.8353205,100.771722085,470.327862235,0.0,243.2593065,310.10971186,301.889344036,218.776348913,56.6466996096,26.4662955136
 06/19  09:00:00,1377.02882652,100.668126299,470.294834821,0.0,243.2593065,302.612436532,306.849942608,228.947934097,42.4850247072,35.4169838036
 06/19  10:00:00,1379.2240448,101.025151627,466.320995645,0.0,243.2593065,310.10971186,329.5671616,223.139240321,70.808374512,35.6195467673
 06/19  11:00:00,1377.84704071,101.616851438,464.190856767,0.0,243.2593065,310.10971186,333.293221303,217.879311097,70.808374512,44.6055356936
 06/19  12:00:00,1331.3312951,102.407876338,460.562200827,0.0,243.2593065,310.10971186,327.115515026,220.816433485,70.808374512,35.4907070288
 06/19  13:00:00,1366.85857757,103.291461077,461.291995314,0.0,243.2593065,302.612436532,306.639905345,214.309700229,56.6466996096,35.6835055064
 06/19  14:00:00,1371.00563589,104.35498524,462.960290179,0.0,243.2593065,302.612436532,293.715814356,206.6981647,42.4850247072,44.5326249489
 06/19  15:00:00,1376.62425153,105.932430265,465.927539867,0.0,243.2593065,302.612436532,281.330755954,189.147155974,56.6466996096,35.5369003706
 06/19  16:00:00,1387.98589367,107.327591234,468.272329338,0.0,243.2593065,310.10971186,290.502045043,179.002289088,84.9700494144,26.5297065414
 06/19  17:00:00,1391.02020361,108.514004046,469.556448357,0.0,243.2593065,310.10971186,282.732322643,175.166284956,84.9700494144,22.595988272
 06/19  18:00:00,1098.88785869,96.9839232332,460.955642453,0.0,166.938926447,199.110933808,293.580777298,196.227038735,84.9700494144,12.3836891487
 06/19  19:00:00,1089.98942103,96.9839232332,460.243869085,0.0,166.938926447,191.61365848,301.693337712,227.593028069,56.6466996096,17.4536100333
 06/19  20:00:00,959.899985737,96.9839232332,461.122003276,0.0,100.150657288,124.558693486,389.510777848,315.411429243,56.6466996096,17.4526489956
 06/19  21:00:00,960.26261279,96.9839232332,486.824199103,0.0,100.150657288,124.558693486,415.982631989,356.087055373,42.4850247072,17.4105519086
 06/19  22:00:00,914.904051588,96.9839232332,509.227052185,0.0,46.0930336215,124.558693486,416.40927481,379.374089279,28.3233498048,8.7118357259
 06/19  23:00:00,904.80284659,96.9839232332,496.735218874,0.0,46.0930336215,124.558693486,419.513574032,387.946874889,14.1616749024,17.4050242412
 06/19  24:00:00,874.422020111,96.9839232332,478.723456619,0.0,46.0930336215,113.312780494,413.211674234,390.142101968,5.66466996096,17.4049023044
 06/20  01:00:00,872.859889169,96.9839232332,477.993339742,0.0,46.0930336215,113.312780494,409.78518997,395.407624291,5.66466996096,8.71289571808
 06/20  02:00:00,891.081617329,96.9839232332,494.89753367,0.0,46.0930336215,113.312780494,427.717929572,404.649194221,5.66466996096,17.4040653908
 06/20  03:00:00,892.829152138,96.9839232332,496.086662986,0.0,46.0930336215,113.312780494,421.433788084,407.057898136,5.66466996096,8.7112199871
 06/20  04:00:00,971.641265329,96.9839232332,482.524062718,0.0,100.150657288,148.969399434,406.376997252,383.308630479,5.66466996096,17.4036968121
 06/20  05:00:00,965.611292777,97.1608052646,479.024561909,0.0,100.150657288,149.894399434,581.652229492,550.087049831,14.1616749024,17.4035047592
 06/20  06:00:00,1179.98550907,99.8553958321,475.174177955,0.0,176.471037341,302.612436532,430.975436468,393.939716818,28.3233498048,8.71236984533
 06/20  07:00:00,1284.34406657,102.220171631,456.925246484,0.0,243.2593065,310.10971186,412.724738875,343.907050147,42.4850247072,26.33266402
 06/20  08:00:00,1318.90858944,103.232460793,449.765373339,0.0,243.2593065,310.10971186,381.952745287,298.840445747,56.6466996096,26.4655999303
 06/20  09:00:00,1352.96372565,104.31332158,448.696694076,0.0,243.2593065,302.612436532,350.319341792,272.424784955,42.4850247072,35.4095321296
 06/20  10:00:00,1357.43261622,105.489079447,445.982965312,0.0,243.2593065,310.10971186,384.149005504,277.730158528,70.808374512,35.6104724639
 06/20  11:00:00,1377.0029822,106.591324711,462.071822669,0.0,243.2593065,310.10971186,417.011764487,301.592289089,70.808374512,44.6111008864
 06/20  12:00:00,1368.82297994,107.633867896,493.207090845,0.0,243.2593065,310.10971186,412.661044502,306.370451977,70.808374512,35.4822180127
 06/20  13:00:00,1409.81882983,108.575097918,500.335291276,0.0,243.2593065,302.612436532,397.953056077,305.63389686,56.6466996096,35.6724596073
 06/20  14:00:00,1407.97533046,109.328235402,497.910398577,0.0,243.2593065,302.612436532,383.131556804,305.027458443,42.4850247072,35.6190736542
 06/20  15:00:00,1416.74948024,109.951117448,507.276336003,0.0,243.2593065,302.612436532,398.406184679,306.201523253,56.6466996096,35.5579618158
 06/20  16:00:00,1434.33125653,110.556435086,519.083163255,0.0,243.2593065,310.10971186,426.899946175,306.563403403,84.9700494144,35.3664933577
 06/20  17:00:00,1457.69378763,111.12554453,544.074873854,0.0,243.2593065,310.10971186,412.49270653,310.01514181,84.9700494144,17.5075153054
 06/20  18:00:00,1218.88441932,96.9839232332,587.664610515,0.0,166.938926447,199.110933808,422.62331335,320.20094918,84.9700494144,17.4523147552
 06/20  19:00:00,1217.98467495,96.9839232332,595.158298178,0.0,166.938926447,191.61365848,403.940585974,329.844535485,56.6466996096,17.449350879
 06/20  20:00:00,1081.56484625,96.9839232332,590.319826655,0.0,100.150657288,124.558693486,447.660033877,373.56326045,56.6466996096,17.4500738176
 06/20  21:00:00,1044.8361413,96.9839232332,582.716702242,0.0,100.150657288,124.558693486,447.878235142,387.984184048,42.4850247072,17.4090263863
 06/20  22:00:00,972.793849895,96.9839232332,578.637576952,0.0,46.0930336215,124.558693486,446.596235702,409.560401392,28.3233498048,8.71248450511
 06/20  23:00:00,971.003720555,96.9839232332,576.267065641,0.0,46.0930336215,124.558693486,449.061137202,417.496054904,14.1616749024,17.4034073952
 06/20  24:00:00,951.835643319,96.9839232332,565.858934804,0.0,46.0930336215,113.312780494,437.430411093,423.054798144,5.66466996096,8.71094298755
 06/21  01:00:00,832.123993974,96.9839232332,438.189950554,0.0,46.0930336215,113.312780494,451.553568138,428.486114374,5.66466996096,17.4027838031
 06/21  02:00:00,831.892472879,96.9839232332,435.251664841,0.0,46.0930336215,113.312780494,456.160712761,433.093771705,5.66466996096,17.4022710947
 06/21  03:00:00,829.271447471,96.9839232332,437.970970551,0.0,46.0930336215,113.312780494,453.114082907,438.737727536,5.66466996096,8.71168541073
 06/21  04:00:00,912.757552701,96.9839232332,435.316999996,0.0,100.150657288,148.969399434,445.548811308,422.482343988,5.66466996096,17.40179736
 06/21  05:00:00,908.003427946,97.4079214476,437.098356004,0.0,100.150657288,149.894399434,622.535851682,599.664034044,14.1616749024,8.71014273545
 06/21  06:00:00,1138.39619093,100.886612507,449.708672997,0.0,176.471037341,302.612436532,485.401942465,439.677500626,28.3233498048,17.4010920345
 06/21  07:00:00,1335.82022863,103.773431571,520.126911973,0.0,243.2593065,310.10971186,469.805995054,400.991869392,42.4850247072,26.3291009552
 06/21  08:00:00,1420.45115305,104.655543441,561.278102662,0.0,243.2593065,310.10971186,467.221757854,384.111531172,56.6466996096,26.4635270723
 06/21  09:00:00,1464.37905227,105.336257261,569.77917847,0.0,243.2593065,302.612436532,443.326399921,374.286574356,42.4850247072,26.5548008583
 06/21  10:00:00,1482.32891138,105.895711568,578.090223591,0.0,243.2593065,310.10971186,478.211425389,362.897784513,70.808374512,44.5052663639
 06/21  11:00:00,1488.30565144,106.437729804,581.867084132,0.0,243.2593065,310.10971186,459.81840108,353.334169091,70.808374512,35.6758574766
 06/21  12:00:00,1446.32683206,106.987002767,580.757707902,0.0,243.2593065,310.10971186,453.767042113,347.460390838,70.808374512,35.498276763
 06/21  13:00:00,1468.32294105,107.602168891,568.093980437,0.0,243.2593065,302.612436532,442.858668083,341.611221029,56.6466996096,44.6007474437
 06/21  14:00:00,1457.92160326,108.271920607,556.299363183,0.0,243.2593065,302.612436532,413.814978849,335.727313415,42.4850247072,35.6026407268
 06/21  15:00:00,1448.16638494,108.91340753,545.238864036,0.0,243.2593065,302.612436532,420.97096301,328.782194819,56.6466996096,35.5420685812
 06/21  16:00:00,1458.67278191,109.395251405,546.658672045,0.0,243.2593065,310.10971186,450.870582056,330.546981254,84.9700494144,35.353551388
 06/21  17:00:00,1459.66951581,109.924921042,548.21371612,0.0,243.2593065,310.10971186,434.332793522,331.854130117,84.9700494144,17.5086139907
 06/21  18:00:00,1197.07108795,96.9839232332,565.595192908,0.0,166.938926447,199.110933808,438.748297786,336.327548739,84.9700494144,17.450699633
 06/21  19:00:00,1204.50822628,96.9839232332,580.250601964,0.0,166.938926447,191.61365848,417.335205255,343.239089999,56.6466996096,17.4494156458
 06/21  20:00:00,1085.31581163,96.9839232332,591.782013984,0.0,100.150657288,124.558693486,460.804160789,386.709250594,56.6466996096,17.4482105848
 06/21  21:00:00,1057.41123528,96.9839232332,592.083553459,0.0,100.150657288,124.558693486,446.905524542,395.705814981,42.4850247072,8.71468485413
 06/21  22:00:00,989.741332277,96.9839232332,592.053068362,0.0,46.0930336215,124.558693486,459.560462967,413.834663813,28.3233498048,17.4024493494
 06/21  23:00:00,990.624218208,96.9839232332,592.506360295,0.0,46.0930336215,124.558693486,444.089996736,421.217883569,14.1616749024,8.71043826427
 06/21  24:00:00,974.216337029,96.9839232332,589.681086994,0.0,46.0930336215,113.312780494,450.487024619,427.420183416,5.66466996096,17.4021712415
 06/22  01:00:00,970.971526291,96.9839232332,586.963672085,0.0,46.0930336215,113.312780494,454.574487794,431.508484468,5.66466996096,17.4013333648
 06/22  02:00:00,969.245650524,96.9839232332,586.560301839,0.0,46.0930336215,113.312780494,453.337907298,438.962115164,5.66466996096,8.71112217392
 06/22  03:00:00,965.883460232,96.9839232332,583.652123072,0.0,46.0930336215,113.312780494,466.635700057,443.570940315,5.66466996096,17.4000897812
 06/22  04:00:00,1017.64850541,96.9839232332,545.986077032,0.0,100.150657288,148.969399434,441.470648477,427.093709612,5.66466996096,8.71226890433
 06/22  05:00:00,989.363063587,97.4793076078,520.455055177,0.0,100.150657288,149.894399434,648.533396707,616.967625044,14.1616749024,17.4040967608
 06/22  06:00:00,1269.05155342,101.359928091,577.419426407,0.0,176.471037341,302.612436532,479.184349108,442.15042701,28.3233498048,8.71057229285
 06/22  07:00:00,1408.61217911,104.505565124,587.3372584,0.0,243.2593065,310.10971186,456.001879636,387.182878984,42.4850247072,26.3339759439
 06/22  08:00:00,1459.38348805,105.515077043,594.731874114,0.0,243.2593065,310.10971186,440.892995697,357.787971874,56.6466996096,26.4583242136
 06/22  09:00:00,1468.66261272,106.259111135,568.11519479,0.0,243.2593065,302.612436532,420.513527736,342.620052516,42.4850247072,35.4084505128
 06/22  10:00:00,1475.24857151,106.860663276,566.639408532,0.0,243.2593065,310.10971186,433.886498136,327.469843167,70.808374512,35.6082804571
 06/22  11:00:00,1458.2090944,107.45674405,547.577254474,0.0,243.2593065,310.10971186,436.651092309,321.245112042,70.808374512,44.5976057553
 06/22  12:00:00,1394.57752684,108.555407643,523.169191935,0.0,243.2593065,310.10971186,418.489296818,312.202250962,70.808374512,35.4786713437
 06/22  13:00:00,1427.56624433,109.697733903,521.172242702,0.0,243.2593065,302.612436532,398.195508013,305.880724882,56.6466996096,35.668083522
 06/22  14:00:00,1420.7914255,110.837701941,512.604082701,0.0,243.2593065,302.612436532,375.6660961,297.566936059,42.4850247072,35.6141353338
 06/22  15:00:00,1424.94516844,112.903570564,514.880926072,0.0,243.2593065,302.612436532,376.57597724,284.376867686,56.6466996096,35.5524099443
 06/22  16:00:00,1426.44390083,115.51755454,507.034980424,0.0,243.2593065,310.10971186,390.343796835,270.012539865,84.9700494144,35.3612075553
 06/22  17:00:00,1426.22619954,117.420981514,504.688901434,0.0,243.2593065,310.10971186,365.425622263,262.949769363,84.9700494144,17.5058034859
 06/22  18:00:00,1169.93634165,96.9839232332,535.346660877,0.0,166.938926447,199.110933808,369.684023288,267.263182484,84.9700494144,17.450791389
 06/22  19:00:00,1173.69796001,96.9839232332,546.063522629,0.0,166.938926447,191.61365848,358.416197093,284.321802352,56.6466996096,17.4476951313
 06/22  20:00:00,1051.22162526,96.9839232332,554.246580746,0.0,100.150657288,124.558693486,416.964222739,342.869328034,56.6466996096,17.4481950959
 06/22  21:00:00,1025.27805537,96.9839232332,556.50389173,0.0,100.150657288,124.558693486,419.59973724,359.707429458,42.4850247072,17.4072830755
 06/22  22:00:00,950.053140092,96.9839232332,547.926237009,0.0,46.0930336215,124.558693486,417.842720334,380.807814657,28.3233498048,8.71155587245
 06/22  23:00:00,954.803839629,96.9839232332,551.067369827,0.0,46.0930336215,124.558693486,419.191084246,387.627928411,14.1616749024,17.4014809327
 06/22  24:00:00,949.849632413,96.9839232332,558.909897907,0.0,46.0930336215,113.312780494,408.587056236,394.212433792,5.66466996096,8.70995248251
 06/23  01:00:00,937.684091929,96.9839232332,545.685096579,0.0,46.0930336215,113.312780494,419.633222999,396.567899338,5.66466996096,17.4006537001
 06/23  02:00:00,919.958504968,96.9839232332,526.115975313,0.0,46.0930336215,113.312780494,410.818082363,396.442699369,5.66466996096,8.71071303355
 06/23  03:00:00,894.914519813,96.9839232332,498.539613381,0.0,46.0930336215,113.312780494,418.458034305,395.390872069,5.66466996096,17.402492275
 06/23  04:00:00,966.297230442,96.9839232332,477.510594351,0.0,100.150657288,148.969399434,392.041466512,368.974752765,5.66466996096,17.4020437865
 06/23  05:00:00,948.97006813,97.8753837786,463.436410397,0.0,100.150657288,149.894399434,507.982432367,485.109192793,14.1616749024,8.71156467122
 06/23  06:00:00,1156.55559166,102.207118202,451.554042498,0.0,176.471037341,302.612436532,379.610054973,333.883796144,28.3233498048,17.4029090241
 06/23  07:00:00,1296.97886802,106.509690008,461.112203291,0.0,243.2593065,310.10971186,300.52868565,240.482488082,42.4850247072,17.5611728608
 06/23  08:00:00,1353.36977585,112.657692723,467.107076629,0.0,243.2593065,310.10971186,257.611807794,165.693042927,56.6466996096,35.2720652579
 06/23  09:00:00,1391.90022917,120.74373051,464.215071967,0.0,243.2593065,302.612436532,186.398022479,117.353306673,42.4850247072,26.5596910991
 06/23  10:00:00,1398.95266126,114.85509155,469.545570863,0.0,243.2593065,310.10971186,252.73680307,137.415252749,70.808374512,44.5131758094
 06/23  11:00:00,1399.43707856,114.219080566,469.973573525,0.0,243.2593065,310.10971186,262.058164073,155.588449438,70.808374512,35.6613401223
 06/23  12:00:00,1350.07900066,113.942244512,465.046913536,0.0,243.2593065,310.10971186,284.163915196,177.870693453,70.808374512,35.4848472305
 06/23  13:00:00,1381.18425147,115.282367961,462.01424623,0.0,243.2593065,302.612436532,276.817465144,184.495780854,56.6466996096,35.674984681
 06/23  14:00:00,1383.03783472,117.313741799,461.670314664,0.0,243.2593065,302.612436532,268.528956298,181.540580579,42.4850247072,44.5033510123
 06/23  15:00:00,1383.32256725,119.942372844,459.768999754,0.0,243.2593065,302.612436532,268.870618532,176.697748239,56.6466996096,35.5261706831
 06/23  16:00:00,1390.09562683,122.737255179,457.465405229,0.0,243.2593065,310.10971186,280.749932868,169.253962168,84.9700494144,26.5259212858
 06/23  17:00:00,1391.04915309,124.767955426,456.803169086,0.0,243.2593065,310.10971186,280.692461392,169.472295688,84.9700494144,26.2501162896
 06/23  18:00:00,1112.35693852,96.9839232332,475.121766998,0.0,166.938926447,199.110933808,315.053251193,221.34741748,84.9700494144,8.73578429921
 06/23  19:00:00,1144.518279,96.9839232332,514.818795894,0.0,166.938926447,191.61365848,324.218699676,250.121584706,56.6466996096,17.45041536
 06/23  20:00:00,1022.33115431,96.9839232332,523.114726738,0.0,100.150657288,124.558693486,381.651218785,307.555331398,56.6466996096,17.4491877777
 06/23  21:00:00,999.120877188,96.9839232332,528.038342111,0.0,100.150657288,124.558693486,389.793471056,329.901207634,42.4850247072,17.4072387141
 06/23  22:00:00,936.493516297,96.9839232332,532.847484243,0.0,46.0930336215,124.558693486,393.164572827,356.131083746,28.3233498048,8.71013927627
 06/23  23:00:00,931.517493034,96.9839232332,526.128617774,0.0,46.0930336215,124.558693486,397.341989119,365.778959344,14.1616749024,17.4013548723
 06/23  24:00:00,922.200814886,96.9839232332,528.756806315,0.0,46.0930336215,113.312780494,397.747757388,374.682143027,5.66466996096,17.4009444005
 06/24  01:00:00,953.311619108,96.9839232332,562.317220407,0.0,46.0930336215,113.312780494,400.032109955,385.656676477,5.66466996096,8.71076351701
 06/24  02:00:00,963.72428181,96.9839232332,574.295334908,0.0,46.0930336215,113.312780494,416.417299744,393.352930456,5.66466996096,17.399699327
 06/24  03:00:00,955.22581873,96.9839232332,565.13962368,0.0,46.0930336215,113.312780494,411.226278775,396.849882792,5.66466996096,8.71172602186
 06/24  04:00:00,969.617474456,96.9839232332,569.19754258,0.0,55.6251445156,113.312780494,411.563511247,388.497228176,5.66466996096,17.4016131101
 06/24  05:00:00,970.623687598,96.9839232332,574.41887253,0.0,55.6251445156,113.312780494,412.462098583,389.590502983,14.1616749024,8.70992069752
 06/24  06:00:00,1037.4558747,96.9839232332,580.119544959,0.0,65.1572554096,176.889270242,369.871153621,324.146928769,28.3233498048,17.4008750467
 06/24  07:00:00,1155.68317766,97.6334381382,576.301245213,0.0,109.682768182,220.96816451,463.027923359,403.14249927,42.4850247072,17.4003993815
 06/24  08:00:00,1142.09674291,97.8064053074,550.759442175,0.0,109.682768182,220.96816451,434.645655249,360.514306325,56.6466996096,17.4846493142
 06/24  09:00:00,1236.20572309,99.4352880358,534.568293712,0.0,131.945524568,266.955817592,393.284758769,333.233621308,42.4850247072,17.5661127536
 06/24  10:00:00,1240.31824672,99.7310119023,530.925670002,0.0,131.945524568,274.45309292,427.778703618,321.707032052,70.808374512,35.2632970537
 06/24  11:00:00,1247.09367425,99.9448612748,537.859450326,0.0,131.945524568,274.45309292,417.666675215,320.404377962,70.808374512,26.453922741
 06/24  12:00:00,1209.51925633,100.259327718,532.102010313,0.0,131.945524568,274.45309292,415.343927705,318.088943242,70.808374512,26.4466099513
 06/24  13:00:00,1200.78265632,100.781464618,530.188051557,0.0,131.945524568,266.955817592,397.942585773,314.851249765,56.6466996096,26.4446363987
 06/24  14:00:00,1193.47482139,101.300071298,521.883650059,0.0,131.945524568,266.955817592,377.278793334,308.346720852,42.4850247072,26.4470477757
 06/24  15:00:00,1119.47580575,96.9839232332,529.053113329,0.0,109.682768182,212.545889182,319.268126143,236.174912494,56.6466996096,26.4465140397
 06/24  16:00:00,1129.17986699,96.9839232332,531.637267804,0.0,109.682768182,220.04316451,347.817034272,227.592449866,84.9700494144,35.2545349919
 06/24  17:00:00,1086.17585636,96.9839232332,530.955345933,0.0,109.682768182,220.04316451,326.456126314,223.933540805,84.9700494144,17.5525360953
 06/24  18:00:00,1049.86606489,96.9839232332,533.689551237,0.0,100.150657288,199.110933808,360.232080181,257.861638115,84.9700494144,17.4003926517
 06/24  19:00:00,1048.95923042,96.9839232332,539.84254067,0.0,100.150657288,191.61365848,337.739155105,272.383079882,56.6466996096,8.70937561332
 06/24  20:00:00,948.236662148,96.9839232332,547.390541934,0.0,55.6251445156,124.558693486,407.16077636,333.114193668,56.6466996096,17.3998830827
 06/24  21:00:00,965.083217182,96.9839232332,553.313296019,0.0,55.6251445156,124.558693486,407.375290214,356.179939444,42.4850247072,8.71032606332
 06/24  22:00:00,952.90637773,96.9839232332,550.63128948,0.0,46.0930336215,124.558693486,423.582028116,377.856954834,28.3233498048,17.401723477
 06/24  23:00:00,965.705605536,96.9839232332,562.938172185,0.0,46.0930336215,124.558693486,418.426876881,386.863976856,14.1616749024,17.4012251228
 06/24  24:00:00,955.861394701,96.9839232332,566.063945691,0.0,46.0930336215,113.312780494,407.67899993,393.303210724,5.66466996096,8.7111192455
 06/25  01:00:00,940.5102125,96.9839232332,561.100101007,0.0,34.9616554283,113.312780494,423.767307308,400.702507383,5.66466996096,17.4001299637
 06/25  02:00:00,959.140222418,96.9839232332,580.488682573,0.0,34.9616554283,113.312780494,422.635224274,408.261451255,5.66466996096,8.709103058
 06/25  03:00:00,970.610734756,96.9839232332,593.010233108,0.0,34.9616554283,113.312780494,438.018494473,414.955449933,5.66466996096,17.398374579
 06/25  04:00:00,989.028594842,96.9839232332,601.862019029,0.0,44.4937663224,113.312780494,423.635164036,409.260535961,5.66466996096,8.70995811388
 06/25  05:00:00,984.891814059,96.9839232332,601.877473348,0.0,44.4937663224,113.312780494,442.184937195,410.622345324,14.1616749024,17.4009169692
 06/25  06:00:00,1037.25367888,96.9839232332,591.74658355,0.0,54.0258772165,176.889270242,386.8094587,341.085760996,28.3233498048,17.400347899
 06/25  07:00:00,1037.88109342,96.9839232332,584.544636813,0.0,54.0258772165,184.38654557,372.642413171,321.446752149,42.4850247072,8.71063631489
 06/25  08:00:00,1085.66417646,96.9839232332,550.788592497,0.0,65.1572554096,220.04316451,370.169856432,296.050470468,56.6466996096,17.4726863545
 06/25  09:00:00,1068.15526649,96.9839232332,540.269525516,0.0,65.1572554096,212.545889182,351.888077155,283.093585472,42.4850247072,26.3094669754
 06/25  10:00:00,1066.52979564,96.9839232332,531.391211551,0.0,65.1572554096,220.04316451,369.97984714,272.74907804,70.808374512,26.4223945883
 06/25  11:00:00,1059.20081884,96.9839232332,522.43307418,0.0,65.1572554096,220.04316451,367.27057689,270.038399738,70.808374512,26.4238026393
 06/25  12:00:00,1056.97527687,96.9839232332,521.124547262,0.0,65.1572554096,220.04316451,367.771721907,270.538214874,70.808374512,26.4251325208
 06/25  13:00:00,1044.90433301,96.9839232332,516.123146133,0.0,65.1572554096,212.545889182,350.122651153,267.054893739,56.6466996096,26.421057804
 06/25  14:00:00,1037.92582866,96.9839232332,508.614898744,0.0,65.1572554096,212.545889182,329.361197528,260.453885221,42.4850247072,26.4222875991
 06/25  15:00:00,1037.6086551,96.9839232332,508.353182571,0.0,65.1572554096,212.545889182,330.564755709,247.494446024,56.6466996096,26.4236100758
 06/25  16:00:00,1003.94348946,96.9839232332,499.386606385,0.0,65.1572554096,220.04316451,343.842628346,232.447443795,84.9700494144,26.4251351362
 06/25  17:00:00,955.570229654,96.9839232332,497.412801822,0.0,54.0258772165,184.38654557,346.725873683,235.44669252,84.9700494144,26.3091317491
 06/25  18:00:00,927.559900559,96.9839232332,499.954285281,0.0,44.4937663224,163.454314868,363.310776497,269.631415983,84.9700494144,8.70931109921
 06/25  19:00:00,925.000400159,96.9839232332,504.321625459,0.0,44.4937663224,155.95703954,358.700291348,284.654036667,56.6466996096,17.3995550713
 06/25  20:00:00,898.215517915,96.9839232332,505.065294929,0.0,44.4937663224,124.558693486,402.127307926,333.882743753,56.6466996096,11.5978645639
 06/25  21:00:00,908.595502089,96.9839232332,504.165528715,0.0,44.4937663224,124.558693486,408.508576917,351.51229136,42.4850247072,14.5112608498
 06/25  22:00:00,925.591084054,96.9839232332,533.403539247,0.0,34.9616554283,124.558693486,426.206277909,380.482083031,28.3233498048,17.4008450737
 06/25  23:00:00,940.513517841,96.9839232332,548.658978404,0.0,34.9616554283,124.558693486,417.27669816,394.404126072,14.1616749024,8.71089718555
 06/25  24:00:00,893.695113571,96.9839232332,510.675021918,0.0,34.9616554283,113.312780494,420.533576745,397.467420595,5.66466996096,17.4014861897
 06/26  01:00:00,912.78435853,96.9839232332,517.676956429,0.0,46.0930336215,113.312780494,419.297758732,404.924137347,5.66466996096,8.70895142407
 06/26  02:00:00,921.539835647,96.9839232332,527.208760052,0.0,46.0930336215,113.312780494,433.750041388,410.687252315,5.66466996096,17.398119112
 06/26  03:00:00,925.806340981,96.9839232332,531.914795294,0.0,46.0930336215,113.312780494,430.47107806,416.096734713,5.66466996096,8.70967338636
 06/26  04:00:00,1035.14035626,96.9839232332,552.405648018,0.0,100.150657288,148.969399434,424.522160321,401.457090779,5.66466996096,17.400399581
 06/26  05:00:00,1049.54676734,96.9839232332,570.859221244,0.0,100.150657288,149.894399434,673.494709687,641.933372172,14.1616749024,17.3996626131
 06/26  06:00:00,1275.56584421,97.4465463518,579.886601233,0.0,176.471037341,302.612436532,477.08860235,440.054992014,28.3233498048,8.71026053122
 06/26  07:00:00,1394.55284946,99.0766265615,573.744197743,0.0,243.2593065,310.10971186,452.487268452,383.676074248,42.4850247072,26.326169497
 06/26  08:00:00,1427.72385622,99.9696800801,564.388176486,0.0,243.2593065,310.10971186,438.721178303,355.622073354,56.6466996096,26.4524053395
 06/26  09:00:00,1451.68143874,100.686888903,553.778668019,0.0,243.2593065,302.612436532,419.317227848,341.444683347,42.4850247072,35.3875197937
 06/26  10:00:00,1438.80910377,101.330806086,531.155104563,0.0,243.2593065,310.10971186,434.724449416,328.333980748,70.808374512,35.5820941562
 06/26  11:00:00,1424.92312667,102.25171522,513.868789034,0.0,243.2593065,310.10971186,428.003576913,321.536244995,70.808374512,35.6589574058
 06/26  12:00:00,1379.32168385,103.430566689,508.536109702,0.0,243.2593065,310.10971186,423.438809166,317.148505762,70.808374512,35.4819288922
 06/26  13:00:00,1402.4960884,104.676671439,496.158834148,0.0,243.2593065,302.612436532,412.112869639,310.882677563,56.6466996096,44.5834924659
 06/26  14:00:00,1384.82372305,106.273091659,476.422806828,0.0,243.2593065,302.612436532,376.651088595,298.584540409,42.4850247072,35.5815234787
 06/26  15:00:00,1366.62814459,108.585509815,458.355628669,0.0,243.2593065,302.612436532,366.839528712,274.672826048,56.6466996096,35.5200030542
 06/26  16:00:00,1395.43625938,111.114292538,476.636970465,0.0,243.2593065,310.10971186,377.388582031,265.902844718,84.9700494144,26.5156878993
 06/26  17:00:00,1400.48710522,112.879294857,479.605205598,0.0,243.2593065,310.10971186,371.134749802,259.917315275,84.9700494144,26.2473851124
 06/26  18:00:00,1139.99718395,96.9839232332,501.583903704,0.0,166.938926447,199.110933808,346.339914316,252.638122086,84.9700494144,8.73174281587
 06/26  19:00:00,1129.42908048,96.9839232332,497.137469947,0.0,166.938926447,191.61365848,350.481479226,276.385999337,56.6466996096,17.4487802794
 06/26  20:00:00,983.644419111,96.9839232332,481.175398324,0.0,100.150657288,124.558693486,396.222160223,322.12815601,56.6466996096,17.4473046039
 06/26  21:00:00,936.32775933,96.9839232332,463.535364105,0.0,100.150657288,124.558693486,392.173531283,332.283002532,42.4850247072,17.4055040441
 06/26  22:00:00,883.530021145,96.9839232332,477.382221305,0.0,46.0930336215,124.558693486,406.551278289,369.518706598,28.3233498048,8.7092218871
 06/26  23:00:00,933.345973948,96.9839232332,526.422858098,0.0,46.0930336215,124.558693486,420.604713498,389.043687256,14.1616749024,17.3993513398
 06/26  24:00:00,940.406073263,96.9839232332,547.501997812,0.0,46.0930336215,113.312780494,421.107505462,398.044101485,5.66466996096,17.3987340163
 06/27  01:00:00,961.922604702,96.9839232332,570.892701306,0.0,46.0930336215,113.312780494,421.220489258,406.846252735,5.66466996096,8.7095665628
 06/27  02:00:00,976.321803529,96.9839232332,586.577989405,0.0,46.0930336215,113.312780494,437.484199785,414.419638648,5.66466996096,17.3998911767
 06/27  03:00:00,978.593077371,96.9839232332,589.158876488,0.0,46.0930336215,113.312780494,433.458932225,419.083917367,5.66466996096,8.71034489672
 06/27  04:00:00,1082.62409208,96.9839232332,602.01269887,0.0,100.150657288,148.969399434,426.640653508,403.577214684,5.66466996096,17.3987688631
 06/27  05:00:00,1074.48230307,97.1456338226,598.426748883,0.0,100.150657288,149.894399434,573.309134217,550.438980496,14.1616749024,8.70847881857
 06/27  06:00:00,1287.11572094,99.8903028114,593.829393426,0.0,176.471037341,302.612436532,458.24079617,412.516841316,28.3233498048,17.4006050497
 06/27  07:00:00,1407.61072772,102.303173682,589.657920266,0.0,243.2593065,310.10971186,444.504646243,380.531004156,42.4850247072,21.4886173798
 06/27  08:00:00,1452.41874865,103.39815815,591.142979691,0.0,243.2593065,310.10971186,455.157870291,367.203553586,56.6466996096,31.3076170955
 06/27  09:00:00,1486.75814576,104.383675096,590.391447996,0.0,243.2593065,302.612436532,424.199601186,355.163082326,42.4850247072,26.5514941534
 06/27  10:00:00,1483.37731368,105.373534305,577.7107605,0.0,243.2593065,310.10971186,451.71231538,339.587367862,70.808374512,41.3165730058
 06/27  11:00:00,1480.8914108,106.31715379,572.889010437,0.0,243.2593065,310.10971186,440.273258215,330.633086904,70.808374512,38.8317967981
 06/27  12:00:00,1440.44526293,107.287248368,573.426682499,0.0,243.2593065,310.10971186,432.895323429,326.617916147,70.808374512,35.4690327709
