Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/27  13:00:00,1457.32285509,108.459055876,554.974839278,0.0,243.2593065,302.612436532,410.714668809,318.412966951,56.6466996096,35.6550022477
 06/27  14:00:00,1448.31505133,109.648602511,544.133114373,0.0,243.2593065,302.612436532,387.20836804,309.123556266,42.4850247072,35.5997870667
 06/27  15:00:00,1444.14973937,110.895581416,538.190969407,0.0,243.2593065,302.612436532,393.511010051,301.32743876,56.6466996096,35.5368716808
 06/27  16:00:00,1456.81924218,111.661258879,543.576966602,0.0,243.2593065,310.10971186,423.286443298,302.969511927,84.9700494144,35.3468819565
 06/27  17:00:00,1449.82305808,112.484736856,535.647388205,0.0,243.2593065,310.10971186,407.587198355,305.112406102,84.9700494144,17.5047428385
 06/27  18:00:00,1189.75908232,96.9839232332,557.220008874,0.0,166.938926447,199.110933808,412.284296993,309.867637541,84.9700494144,17.4466100377
 06/27  19:00:00,1198.25920741,96.9839232332,573.972688678,0.0,166.938926447,191.61365848,389.580063485,315.487299662,56.6466996096,17.4460642132
 06/27  20:00:00,1078.28004914,96.9839232332,584.738720031,0.0,100.150657288,124.558693486,435.99229328,361.89798115,56.6466996096,17.4476125199
 06/27  21:00:00,1059.72760529,96.9839232332,594.662732588,0.0,100.150657288,124.558693486,428.709848423,377.513033119,42.4850247072,8.71179059611
 06/27  22:00:00,992.535052683,96.9839232332,594.845023445,0.0,46.0930336215,124.558693486,444.667477245,398.944806831,28.3233498048,17.3993206088
 06/27  23:00:00,991.702803265,96.9839232332,593.133518509,0.0,46.0930336215,124.558693486,437.759836075,406.199545233,14.1616749024,17.3986159388
 06/27  24:00:00,979.562040575,96.9839232332,593.649398685,0.0,46.0930336215,113.312780494,425.264473506,410.89009985,5.66466996096,8.70970369534
 06/28  01:00:00,980.484555429,96.9839232332,595.126401151,0.0,46.0930336215,113.312780494,441.011309633,417.94985747,5.66466996096,17.3967822017
 06/28  02:00:00,977.341238287,96.9839232332,592.671494249,0.0,46.0930336215,113.312780494,437.433549692,423.058609081,5.66466996096,8.71027065003
 06/28  03:00:00,974.303228004,96.9839232332,590.720837753,0.0,46.0930336215,113.312780494,452.385875163,429.322677008,5.66466996096,17.3985281941
 06/28  04:00:00,1064.06658631,96.9839232332,589.429907708,0.0,100.150657288,148.969399434,427.396430186,413.023448909,5.66466996096,8.70831131572
 06/28  05:00:00,1063.39454046,97.3911530657,590.986508567,0.0,100.150657288,149.894399434,599.739223919,568.181368649,14.1616749024,17.3961803673
 06/28  06:00:00,1284.80831327,101.137279341,590.825465694,0.0,176.471037341,302.612436532,458.672447469,421.640058681,28.3233498048,8.70903898388
 06/28  07:00:00,1414.36243151,104.231292388,591.623326937,0.0,243.2593065,310.10971186,439.160644532,370.350836794,42.4850247072,26.3247830309
 06/28  08:00:00,1430.98135428,105.260044566,563.79491308,0.0,243.2593065,310.10971186,424.165092149,341.069337146,56.6466996096,26.4490553937
 06/28  09:00:00,1453.4244802,106.035324213,551.273594157,0.0,243.2593065,302.612436532,403.818778858,325.945330616,42.4850247072,35.3884235349
 06/28  10:00:00,1466.11753641,106.976323598,556.716842538,0.0,243.2593065,310.10971186,422.992029731,316.601019805,70.808374512,35.5826354137
 06/28  11:00:00,1461.40382353,108.147800095,550.240461753,0.0,243.2593065,310.10971186,420.011227152,313.543431578,70.808374512,35.6594210625
 06/28  12:00:00,1417.25234056,109.329260889,546.723029091,0.0,243.2593065,310.10971186,418.598062323,312.308217914,70.808374512,35.4814698974
 06/28  13:00:00,1439.57478053,110.674241033,533.565418392,0.0,243.2593065,302.612436532,407.94304944,306.733158288,56.6466996096,44.5631915431
 06/28  14:00:00,1429.26153939,112.027921554,520.918837584,0.0,243.2593065,302.612436532,376.683211855,298.618949118,42.4850247072,35.5792380296
 06/28  15:00:00,1420.98978556,114.423478337,509.489545225,0.0,243.2593065,302.612436532,373.447819905,281.283491761,56.6466996096,35.517628534
 06/28  16:00:00,1426.99194899,117.074447383,505.86880466,0.0,243.2593065,310.10971186,378.457868813,266.979824128,84.9700494144,26.5079952706
 06/28  17:00:00,1431.37694096,118.962421515,508.726488518,0.0,243.2593065,310.10971186,374.112748067,262.89999394,84.9700494144,26.2427047135
 06/28  18:00:00,1174.44209048,96.9839232332,540.164015201,0.0,166.938926447,199.110933808,369.124106003,266.711238714,84.9700494144,17.4428178744
 06/28  19:00:00,1174.17313682,96.9839232332,546.267321078,0.0,166.938926447,191.61365848,344.212030338,278.831280222,56.6466996096,8.73405050661
 06/28  20:00:00,1048.6933037,96.9839232332,550.915572518,0.0,100.150657288,124.558693486,408.631552108,334.538021199,56.6466996096,17.4468312995
 06/28  21:00:00,1020.14900699,96.9839232332,549.932599293,0.0,100.150657288,124.558693486,415.563649056,355.673478131,42.4850247072,17.4051462179
 06/28  22:00:00,960.184556947,96.9839232332,557.6538323,0.0,46.0930336215,124.558693486,416.708463496,379.676131447,28.3233498048,8.70898224405
 06/28  23:00:00,961.096067449,96.9839232332,557.403858168,0.0,46.0930336215,124.558693486,420.894616043,389.334144721,14.1616749024,17.3987964192
 06/28  24:00:00,960.553096429,96.9839232332,569.974927142,0.0,46.0930336215,113.312780494,419.52108469,396.458371127,5.66466996096,17.3980436026
 06/29  01:00:00,970.124890913,96.9839232332,580.275007412,0.0,46.0930336215,113.312780494,419.595832366,405.221979569,5.66466996096,8.70918283579
 06/29  02:00:00,988.931979062,96.9839232332,600.360756704,0.0,46.0930336215,113.312780494,436.360972007,413.297293139,5.66466996096,17.399008907
 06/29  03:00:00,982.18074995,96.9839232332,593.247002978,0.0,46.0930336215,113.312780494,431.090871336,416.716351196,5.66466996096,8.70985017919
 06/29  04:00:00,1066.11249108,96.9839232332,586.231579658,0.0,100.150657288,148.969399434,422.435958485,399.37361057,5.66466996096,17.3976779547
 06/29  05:00:00,1063.18541392,97.7198653369,585.263730509,0.0,100.150657288,149.894399434,550.557423923,527.687858306,14.1616749024,8.7078907146
 06/29  06:00:00,1279.06379839,101.924506957,579.382161319,0.0,176.471037341,302.612436532,442.561614202,396.840144214,28.3233498048,17.3981201826
 06/29  07:00:00,1392.98883569,105.188939741,566.086309668,0.0,243.2593065,310.10971186,409.673952206,349.635269805,42.4850247072,17.5536576934
 06/29  08:00:00,1429.2021319,106.637366467,559.359111995,0.0,243.2593065,310.10971186,419.998001212,328.093850084,56.6466996096,35.2574515182
 06/29  09:00:00,1450.12229209,107.839955008,544.865460496,0.0,243.2593065,302.612436532,385.86475771,316.833793759,42.4850247072,26.5459392436
 06/29  10:00:00,1456.91578467,109.04988104,542.835420366,0.0,243.2593065,310.10971186,413.765819538,307.365950615,70.808374512,35.5914944115
 06/29  11:00:00,1431.69059113,110.199180228,513.347366481,0.0,243.2593065,310.10971186,415.92584778,300.563496038,70.808374512,44.5539772303
 06/29  12:00:00,1385.76793436,111.398859098,507.599917677,0.0,243.2593065,310.10971186,403.415134915,297.147095725,70.808374512,35.4596646777
 06/29  13:00:00,1420.02944936,112.732910337,507.242845902,0.0,243.2593065,302.612436532,385.423510131,293.133443721,56.6466996096,35.6433668003
 06/29  14:00:00,1424.12101789,114.359724257,510.111987039,0.0,243.2593065,302.612436532,366.779556876,288.706735297,42.4850247072,35.5877968716
 06/29  15:00:00,1393.76417094,116.540849508,475.617365475,0.0,243.2593065,302.612436532,364.75524098,272.58347966,56.6466996096,35.5250617102
 06/29  16:00:00,1378.96030448,117.517438516,454.162616702,0.0,243.2593065,310.10971186,390.281707234,269.974715631,84.9700494144,35.3369421882
 06/29  17:00:00,1389.29706146,119.141493897,462.896395209,0.0,243.2593065,310.10971186,370.490585902,268.016500351,84.9700494144,17.5040361368
 06/29  18:00:00,1156.97116025,96.9839232332,518.647880697,0.0,166.938926447,199.110933808,373.688153166,271.271557166,84.9700494144,17.446546586
 06/29  19:00:00,1200.29781376,96.9839232332,572.047856104,0.0,166.938926447,191.61365848,365.438679348,291.347329727,56.6466996096,17.4446500116
 06/29  20:00:00,1087.78931482,96.9839232332,591.189497736,0.0,100.150657288,124.558693486,423.527378831,349.437752384,56.6466996096,17.4429268377
 06/29  21:00:00,1065.0422763,96.9839232332,596.935889239,0.0,100.150657288,124.558693486,421.545344438,370.348061639,42.4850247072,8.71225809133
 06/29  22:00:00,1001.51398557,96.9839232332,602.242499179,0.0,46.0930336215,124.558693486,440.100495096,394.379834804,28.3233498048,17.397310487
 06/29  23:00:00,1000.34673148,96.9839232332,599.843164281,0.0,46.0930336215,124.558693486,425.346749675,402.477762396,14.1616749024,8.70731237575
 06/29  24:00:00,988.121020179,96.9839232332,599.525456927,0.0,46.0930336215,113.312780494,430.252714771,407.187816212,5.66466996096,17.4002285983
 06/30  01:00:00,988.670435314,96.9839232332,600.114511294,0.0,46.0930336215,113.312780494,426.327674544,411.954792358,5.66466996096,8.70821222465
 06/30  02:00:00,988.764009562,96.9839232332,600.230905027,0.0,46.0930336215,113.312780494,439.3511111,416.289466809,5.66466996096,17.3969743307
 06/30  03:00:00,988.773252804,96.9839232332,601.128478148,0.0,46.0930336215,113.312780494,435.053120697,420.679680297,5.66466996096,8.70877043915
 06/30  04:00:00,1079.76281482,96.9839232332,599.256488358,0.0,100.150657288,148.969399434,427.080222602,404.017304501,5.66466996096,17.3982481399
 06/30  05:00:00,1077.94463669,97.7803950636,599.089346024,0.0,100.150657288,149.894399434,571.065354335,539.5063259,14.1616749024,17.3973535323
 06/30  06:00:00,1292.07873605,102.052477687,592.147986566,0.0,176.471037341,302.612436532,442.723499524,405.691157678,28.3233498048,8.70899204125
 06/30  07:00:00,1412.8746354,105.11882907,587.50814255,0.0,243.2593065,310.10971186,433.795777951,364.988754178,42.4850247072,26.3219990655
 06/30  08:00:00,1453.40652344,106.282366363,585.680905409,0.0,243.2593065,310.10971186,432.47678659,349.386418613,56.6466996096,26.4436683674
 06/30  09:00:00,1477.68306958,107.440108267,574.903543666,0.0,243.2593065,302.612436532,402.295718523,333.274186284,42.4850247072,26.5365075327
 06/30  10:00:00,1460.95879354,108.402710305,547.980341421,0.0,243.2593065,310.10971186,441.175769539,325.900206981,70.808374512,44.4671880458
 06/30  11:00:00,1433.613581,109.484728162,516.180464512,0.0,243.2593065,310.10971186,424.192845203,317.745913606,70.808374512,35.6385570849
 06/30  12:00:00,1381.10679118,110.879505319,503.340830246,0.0,243.2593065,310.10971186,410.048600878,303.776980651,70.808374512,35.4632457151
 06/30  13:00:00,1407.78764803,112.078472874,495.171581126,0.0,243.2593065,302.612436532,386.799459968,294.505666156,56.6466996096,35.6470942023
 06/30  14:00:00,1414.42276927,113.330162674,501.349262414,0.0,243.2593065,302.612436532,367.504901954,289.053614967,42.4850247072,35.9662622807
 06/30  15:00:00,1420.37040483,115.143835577,506.872068381,0.0,243.2593065,302.612436532,370.893540177,279.093836645,56.6466996096,35.1530039229
 06/30  16:00:00,1424.95716422,116.893056553,503.33828909,0.0,243.2593065,310.10971186,393.681474476,273.372941371,84.9700494144,35.3384836902
 06/30  17:00:00,1422.53859996,119.070583119,498.57677823,0.0,243.2593065,310.10971186,365.578436377,263.106648647,84.9700494144,17.5017383156
 06/30  18:00:00,1166.634571,96.9839232332,531.341139412,0.0,166.938926447,199.110933808,377.088950702,274.674592134,84.9700494144,17.4443091534
 06/30  19:00:00,1166.90328193,96.9839232332,539.094569802,0.0,166.938926447,191.61365848,366.162362053,292.0693761,56.6466996096,17.4462863435
 06/30  20:00:00,1037.04804888,96.9839232332,538.477150448,0.0,100.150657288,124.558693486,416.078569271,341.987483063,56.6466996096,17.4443865982
 06/30  21:00:00,1019.0800684,96.9839232332,548.825179321,0.0,100.150657288,124.558693486,410.527098678,359.331745617,42.4850247072,8.71032835456
 06/30  22:00:00,961.976495159,96.9839232332,559.603042415,0.0,46.0930336215,124.558693486,428.144717583,382.422479725,28.3233498048,17.3988880534
 06/30  23:00:00,951.399181036,96.9839232332,547.134263382,0.0,46.0930336215,124.558693486,410.825184608,387.955121116,14.1616749024,8.70838858928
 06/30  24:00:00,944.177315056,96.9839232332,552.272376939,0.0,46.0930336215,113.312780494,416.507268574,393.444968027,5.66466996096,17.3976305865
 07/01  01:00:00,923.06945839,96.9839232332,529.30118025,0.0,46.0930336215,113.312780494,419.633701097,396.572783125,5.66466996096,17.3962480108
 07/01  02:00:00,908.829363743,96.9839232332,513.542619732,0.0,46.0930336215,113.312780494,412.811076293,398.438074948,5.66466996096,8.70833138398
 07/01  03:00:00,925.634971661,96.9839232332,531.636423738,0.0,46.0930336215,113.312780494,428.071851533,405.009873087,5.66466996096,17.3973084851
 07/01  04:00:00,931.593998434,96.9839232332,527.096957928,0.0,55.6251445156,113.312780494,411.096006213,396.722387124,5.66466996096,8.70894912725
 07/01  05:00:00,935.48910242,96.9839232332,535.551201455,0.0,55.6251445156,113.312780494,430.894102171,399.336593942,14.1616749024,17.395833327
 07/01  06:00:00,989.987159986,96.9839232332,528.03043053,0.0,65.1572554096,176.889270242,373.195838855,336.162891635,28.3233498048,8.70959741514
 07/01  07:00:00,1096.00655123,97.3809905425,511.066555868,0.0,109.682768182,220.96816451,503.723740342,443.839850391,42.4850247072,17.3988652439
 07/01  08:00:00,1083.09476725,97.5355601199,487.187034855,0.0,109.682768182,220.96816451,455.873663372,381.744903255,56.6466996096,17.4820605075
 07/01  09:00:00,1173.93611676,99.8257161311,470.456392801,0.0,131.945524568,266.955817592,409.431918505,340.622792633,42.4850247072,26.3241011646
 07/01  10:00:00,1207.33346551,100.129852265,495.778905894,0.0,131.945524568,274.45309292,422.760825026,325.512770405,70.808374512,26.4396801091
 07/01  11:00:00,1221.49581769,100.233776335,509.919409866,0.0,131.945524568,274.45309292,419.899508951,322.648509125,70.808374512,26.4426253143
 07/01  12:00:00,1194.84099471,100.353814097,516.02556647,0.0,131.945524568,274.45309292,418.773814823,321.531236097,70.808374512,26.4342042135
 07/01  13:00:00,1180.30202297,100.489787486,508.465566681,0.0,131.945524568,266.955817592,397.692808996,314.609529611,56.6466996096,26.4365797759
 07/01  14:00:00,1176.83708602,100.95195105,504.229267677,0.0,131.945524568,266.955817592,376.666206536,307.748784821,42.4850247072,26.4323970079
 07/01  15:00:00,1105.49560719,96.9839232332,514.194658938,0.0,109.682768182,212.545889182,319.438038148,236.353661436,56.6466996096,26.4376771029
 07/01  16:00:00,1109.31249543,96.9839232332,510.507148312,0.0,109.682768182,220.04316451,336.197877697,224.796531549,84.9700494144,26.4312967338
 07/01  17:00:00,1063.04966056,96.9839232332,506.066110544,0.0,109.682768182,220.04316451,331.711676541,220.430364107,84.9700494144,26.3112630201
 07/01  18:00:00,1024.67894374,96.9839232332,506.434858743,0.0,100.150657288,199.110933808,348.454829892,254.776414393,84.9700494144,8.70836608421
 07/01  19:00:00,1020.36258192,96.9839232332,508.862404592,0.0,100.150657288,191.61365848,342.47532639,268.431265084,56.6466996096,17.3973616966
 07/01  20:00:00,919.131061356,96.9839232332,515.805380722,0.0,55.6251445156,124.558693486,402.613994102,328.570896065,56.6466996096,17.3963984279
 07/01  21:00:00,930.529147689,96.9839232332,516.013525539,0.0,55.6251445156,124.558693486,395.962648921,344.769152871,42.4850247072,8.70847134285
 07/01  22:00:00,915.671763292,96.9839232332,510.834016989,0.0,46.0930336215,124.558693486,408.440310171,362.719353806,28.3233498048,17.3976065598
 07/01  23:00:00,918.826075396,96.9839232332,512.948009596,0.0,46.0930336215,124.558693486,393.77537523,370.904593675,14.1616749024,8.70910665243
 07/01  24:00:00,906.270061397,96.9839232332,512.348198189,0.0,46.0930336215,113.312780494,401.886008044,378.82372338,5.66466996096,17.3976147036
 07/02  01:00:00,891.63804708,96.9839232332,508.01846221,0.0,34.9616554283,113.312780494,399.663837971,385.28959383,5.66466996096,8.70957418003
 07/02  02:00:00,871.130799373,96.9839232332,486.442158416,0.0,34.9616554283,113.312780494,411.87940721,388.817912102,5.66466996096,17.3968251474
 07/02  03:00:00,885.157683814,96.9839232332,500.007702395,0.0,34.9616554283,113.312780494,412.376870305,398.004851201,5.66466996096,8.70734914251
 07/02  04:00:00,898.975845707,96.9839232332,503.529749593,0.0,44.4937663224,113.312780494,413.643556019,390.583356736,5.66466996096,17.395529322
 07/02  05:00:00,898.204007662,96.9839232332,507.000467405,0.0,44.4937663224,113.312780494,416.008288068,393.138740242,14.1616749024,8.70787292351
 07/02  06:00:00,956.717373314,96.9839232332,503.787396483,0.0,54.0258772165,176.889270242,377.032413419,331.312686939,28.3233498048,17.3963766745
 07/02  07:00:00,957.924457701,96.9839232332,497.188635744,0.0,54.0258772165,184.38654557,375.652152562,317.082701193,42.4850247072,16.0844266624
 07/02  08:00:00,1012.73306348,96.9839232332,474.438904706,0.0,65.1572554096,220.04316451,357.326661499,281.898677576,56.6466996096,18.7812843143
 07/02  09:00:00,999.783071062,96.9839232332,470.294699523,0.0,65.1572554096,212.545889182,321.900730955,261.873085976,42.4850247072,17.5426202715
 07/02  10:00:00,1025.61358193,96.9839232332,487.095328295,0.0,65.1572554096,220.04316451,358.391438575,261.172827775,70.808374512,26.4102362879
 07/02  11:00:00,1032.02845393,96.9839232332,492.443389795,0.0,65.1572554096,220.04316451,356.099819404,258.880952721,70.808374512,26.4104921705
 07/02  12:00:00,1024.63543375,96.9839232332,486.060599197,0.0,65.1572554096,220.04316451,348.653764015,251.434698503,70.808374512,26.4106910002
 07/02  13:00:00,1005.74752857,96.9839232332,475.808336392,0.0,65.1572554096,212.545889182,319.026139989,235.968554935,56.6466996096,26.4108854441
 07/02  14:00:00,1000.11718673,96.9839232332,470.985684481,0.0,65.1572554096,212.545889182,302.952644484,234.056540733,42.4850247072,26.4110790435
 07/02  15:00:00,1006.03713523,96.9839232332,476.37351693,0.0,65.1572554096,212.545889182,332.676178415,249.618206767,56.6466996096,26.4112720382
 07/02  16:00:00,988.094005428,96.9839232332,482.887959356,0.0,65.1572554096,220.04316451,352.871616068,241.490102208,84.9700494144,26.4114644461
 07/02  17:00:00,948.336504088,96.9839232332,489.786069538,0.0,54.0258772165,184.38654557,369.023255519,257.75182269,84.9700494144,26.3013834152
 07/02  18:00:00,926.811017924,96.9839232332,499.109515752,0.0,44.4937663224,163.454314868,386.933078324,293.254037011,84.9700494144,8.70899189824
 07/02  19:00:00,913.153732316,96.9839232332,491.45106897,0.0,44.4937663224,155.95703954,380.774215383,306.731689978,56.6466996096,17.3958257952
 07/02  20:00:00,872.46857669,96.9839232332,478.74433566,0.0,44.4937663224,124.558693486,396.642639443,331.289749364,56.6466996096,8.70619046963
 07/02  21:00:00,877.665861491,96.9839232332,473.849860041,0.0,44.4937663224,124.558693486,401.400768245,341.518803899,42.4850247072,17.3969396386
 07/02  22:00:00,882.616080936,96.9839232332,487.874739125,0.0,34.9616554283,124.558693486,411.986662252,374.95589307,28.3233498048,8.70741937629
 07/02  23:00:00,896.241121512,96.9839232332,500.505388425,0.0,34.9616554283,124.558693486,415.56231682,384.00520849,14.1616749024,17.3954334269
 07/02  24:00:00,892.40616525,96.9839232332,509.666500848,0.0,34.9616554283,113.312780494,406.60703435,392.234396408,5.66466996096,8.70796798133
 07/03  01:00:00,896.800543973,96.9839232332,501.812147487,0.0,46.0930336215,113.312780494,421.65130532,398.590357508,5.66466996096,17.396277851
 07/03  02:00:00,894.148687116,96.9839232332,498.67063845,0.0,46.0930336215,113.312780494,427.483647206,404.423971921,5.66466996096,17.395005324
 07/03  03:00:00,893.880252273,96.9839232332,497.446598084,0.0,46.0930336215,113.312780494,426.276293386,411.903919908,5.66466996096,8.70770351701
 07/03  04:00:00,990.510422293,96.9839232332,503.706985994,0.0,100.150657288,148.969399434,417.21670401,394.15604128,5.66466996096,17.3959927686
 07/03  05:00:00,987.318772622,96.9839232332,503.104324792,0.0,100.150657288,149.894399434,663.453269464,640.583354553,14.1616749024,8.70824000831
 07/03  06:00:00,1203.09153828,98.3205279371,500.156954441,0.0,176.471037341,302.612436532,478.818390725,433.099226277,28.3233498048,17.3958146437
 07/03  07:00:00,1316.120176,100.042686908,488.118542256,0.0,243.2593065,310.10971186,434.418374176,374.38416847,42.4850247072,17.5491809994
 07/03  08:00:00,1327.44006946,101.126022216,459.88526915,0.0,243.2593065,310.10971186,406.90761396,323.822436909,56.6466996096,26.4384774417
 07/03  09:00:00,1361.53265114,101.980657256,460.964775438,0.0,243.2593065,302.612436532,382.566943925,304.702800786,42.4850247072,35.3791184317
 07/03  10:00:00,1382.3496299,102.857006002,472.227721089,0.0,243.2593065,310.10971186,402.59022136,296.212425803,70.808374512,35.5694210442
 07/03  11:00:00,1378.94846771,104.013016218,466.9843447,0.0,243.2593065,310.10971186,386.197536304,279.745307121,70.808374512,35.6438546708
 07/03  12:00:00,1331.26230131,105.434016917,460.790653669,0.0,243.2593065,310.10971186,358.906714708,252.631817247,70.808374512,35.466522949
 07/03  13:00:00,1371.46161094,107.061817881,462.28394717,0.0,243.2593065,302.612436532,306.603724411,205.408403691,56.6466996096,44.5486211105
 07/03  14:00:00,1383.50178304,109.811804322,467.723501424,0.0,243.2593065,302.612436532,247.068312908,169.023299911,42.4850247072,35.5599882893
 07/03  15:00:00,1391.52188431,112.891584577,471.265751224,0.0,243.2593065,302.612436532,240.76138352,148.616844887,56.6466996096,35.4978390242
 07/03  16:00:00,1399.93279624,115.695535359,470.201573219,0.0,243.2593065,310.10971186,251.216627061,139.740772627,84.9700494144,26.5058050198
 07/03  17:00:00,1404.19510867,119.325628531,470.831491509,0.0,243.2593065,310.10971186,225.989773302,123.520884039,84.9700494144,17.4988398487
 07/03  18:00:00,1102.39830411,96.9839232332,461.972875112,0.0,166.938926447,199.110933808,243.352495618,140.93839237,84.9700494144,17.4440538344
 07/03  19:00:00,1089.03561269,96.9839232332,459.169458629,0.0,166.938926447,191.61365848,258.327594371,184.239722466,56.6466996096,17.4411722961
 07/03  20:00:00,958.429240631,96.9839232332,459.617565977,0.0,100.150657288,124.558693486,354.332369433,280.245062133,56.6466996096,17.4406076907
 07/03  21:00:00,941.957570861,96.9839232332,469.654515775,0.0,100.150657288,124.558693486,368.861850849,308.976381887,42.4850247072,17.4004442546
 07/03  22:00:00,876.757463317,96.9839232332,471.681889245,0.0,46.0930336215,124.558693486,363.783723755,326.752489631,28.3233498048,8.7078843184
 07/03  23:00:00,875.032424831,96.9839232332,469.46295139,0.0,46.0930336215,124.558693486,364.286344969,332.728325486,14.1616749024,17.3963445802
 07/03  24:00:00,868.455249959,96.9839232332,474.563984821,0.0,46.0930336215,113.312780494,363.707242615,349.334145475,5.66466996096,8.70842717919
 07/04  01:00:00,867.186096527,96.9839232332,483.570383381,0.0,34.9616554283,113.312780494,386.426225233,363.367155441,5.66466996096,17.3943998315
 07/04  02:00:00,875.168928385,96.9839232332,490.990060673,0.0,34.9616554283,113.312780494,384.79046404,370.417091358,5.66466996096,8.70870272191
 07/04  03:00:00,876.27917991,96.9839232332,492.147714654,0.0,34.9616554283,113.312780494,397.116564187,374.056777436,5.66466996096,17.3951167901
 07/04  04:00:00,888.733828523,96.9839232332,494.466049228,0.0,44.4937663224,113.312780494,381.759360852,367.388197715,5.66466996096,8.70649317558
 07/04  05:00:00,886.504270734,96.9839232332,496.264771979,0.0,44.4937663224,113.312780494,401.043898205,369.486181441,14.1616749024,17.3960418615
 07/04  06:00:00,947.680396541,96.9839232332,495.951334029,0.0,54.0258772165,176.889270242,345.521323647,308.491050834,28.3233498048,8.70692300831
 07/04  07:00:00,948.509529748,96.9839232332,489.09989789,0.0,54.0258772165,184.38654557,355.663567371,295.784916036,42.4850247072,17.3936266279
 07/04  08:00:00,1020.63325446,96.9839232332,482.31025997,0.0,65.1572554096,220.04316451,343.502982454,269.387162354,56.6466996096,17.4691204902
 07/04  09:00:00,1000.07568542,96.9839232332,470.573185292,0.0,65.1572554096,212.545889182,291.293929883,231.271762514,42.4850247072,17.5371426617
 07/04  10:00:00,999.443965532,96.9839232332,464.201373334,0.0,65.1572554096,220.04316451,296.540441154,199.322753949,70.808374512,26.4093126926
 07/04  11:00:00,1005.34610216,96.9839232332,465.533111655,0.0,65.1572554096,220.04316451,253.985710586,156.768183282,70.808374512,26.4091527917
 07/04  12:00:00,1016.8725331,96.9839232332,472.404873654,0.0,65.1572554096,220.04316451,219.646810806,122.429388175,70.808374512,26.4090481191
 07/04  13:00:00,1011.26361499,96.9839232332,473.86660228,0.0,65.1572554096,212.545889182,184.295264353,101.239617244,56.6466996096,26.4089474994
 07/04  14:00:00,1011.32533151,96.9839232332,473.891233166,0.0,65.1572554096,212.545889182,155.256535951,86.3626638083,42.4850247072,26.4088474353
 07/04  15:00:00,1011.54569566,96.9839232332,474.127804422,0.0,65.1572554096,212.545889182,166.552358345,83.4969110482,56.6466996096,26.4087476872
 07/04  16:00:00,985.971325856,96.9839232332,473.975484867,0.0,65.1572554096,220.04316451,208.341089852,96.9623922001,84.9700494144,26.4086482378
 07/04  17:00:00,939.095019641,96.9839232332,473.982416742,0.0,54.0258772165,184.38654557,235.380615848,124.110895961,84.9700494144,26.2996704731
 07/04  18:00:00,907.505574602,96.9839232332,473.14141481,0.0,44.4937663224,163.454314868,255.06501278,161.38745352,84.9700494144,8.70750984515
 07/04  19:00:00,891.812155541,96.9839232332,466.785999975,0.0,44.4937663224,155.95703954,249.994577742,175.952380246,56.6466996096,17.3954978856
 07/04  20:00:00,858.072157105,96.9839232332,463.087641199,0.0,44.4937663224,124.558693486,301.832791014,231.015009455,56.6466996096,14.1710819496
 07/04  21:00:00,867.358494254,96.9839232332,462.490473167,0.0,44.4937663224,124.558693486,311.856510483,257.441564492,42.4850247072,11.9299212836
 07/04  22:00:00,857.009813459,96.9839232332,462.597544341,0.0,34.9616554283,124.558693486,324.417298199,278.6986949,28.3233498048,17.3952534945
 07/04  23:00:00,859.938984156,96.9839232332,463.551181982,0.0,34.9616554283,124.558693486,299.913498241,277.043984229,14.1616749024,8.70783910969
 07/04  24:00:00,847.76150933,96.9839232332,463.70120006,0.0,34.9616554283,113.312780494,304.561287933,281.500416768,5.66466996096,17.3962012044
 07/05  01:00:00,859.367294867,96.9839232332,463.730590382,0.0,46.0930336215,113.312780494,296.422852941,282.050035448,5.66466996096,8.70814753254
 07/05  02:00:00,859.378897343,96.9839232332,463.730669872,0.0,46.0930336215,113.312780494,308.264798413,285.206184053,5.66466996096,17.3939443992
 07/05  03:00:00,857.478175605,96.9839232332,462.805172034,0.0,46.0930336215,113.312780494,312.409391482,298.036201784,5.66466996096,8.70851973608
 07/05  04:00:00,944.744056513,96.9839232332,461.532412485,0.0,100.150657288,148.969399434,323.971810305,300.910953915,5.66466996096,17.396186429
 07/05  05:00:00,941.529371961,96.9839232332,461.650088905,0.0,100.150657288,149.894399434,564.338349201,541.47039352,14.1616749024,8.70628077787
 07/05  06:00:00,1161.61494694,98.5512414113,461.72919538,0.0,176.471037341,302.612436532,380.513875279,334.793494404,28.3233498048,17.3970310711
 07/05  07:00:00,1289.53087147,100.883817365,462.063325783,0.0,243.2593065,310.10971186,322.922805589,262.888185816,42.4850247072,17.5495950655
 07/05  08:00:00,1336.29455903,102.100802583,463.798281679,0.0,243.2593065,310.10971186,311.944291492,221.625938552,56.6466996096,33.6716533296
 07/05  09:00:00,1378.64275767,103.996388328,468.868898692,0.0,243.2593065,302.612436532,262.953861911,192.356440581,42.4850247072,28.1123966228
 07/05  10:00:00,1392.79831013,106.042511234,472.079332713,0.0,243.2593065,310.10971186,277.140446789,170.765246465,70.808374512,35.5668258122
 07/05  11:00:00,1395.54660282,107.487557295,472.328525793,0.0,243.2593065,310.10971186,280.042893444,164.68810254,70.808374512,44.5464163918
 07/05  12:00:00,1354.80987703,108.949192383,471.869462541,0.0,243.2593065,310.10971186,257.774573364,160.365938965,70.808374512,26.6002598872
 07/05  13:00:00,1389.6885531,110.788167946,471.561608928,0.0,243.2593065,302.612436532,251.820941164,150.63841323,56.6466996096,44.5358283244
 07/05  14:00:00,1391.97892285,112.839790855,471.782374987,0.0,243.2593065,302.612436532,221.211965391,143.172008584,42.4850247072,35.5549320992
 07/05  15:00:00,1394.47589473,115.621120515,471.52740391,0.0,243.2593065,302.612436532,226.910660671,134.771380549,56.6466996096,35.4925805129
 07/05  16:00:00,1403.81179574,120.062138464,469.790846947,0.0,243.2593065,310.10971186,225.640739626,114.168628853,84.9700494144,26.5020613589
 07/05  17:00:00,1410.38052409,125.714115781,470.69222987,0.0,243.2593065,310.10971186,196.210730479,93.743596148,84.9700494144,17.4970849164
 07/05  18:00:00,1114.17904005,96.9839232332,469.770364284,0.0,166.938926447,199.110933808,218.957863712,116.545382525,84.9700494144,17.4424317725
 07/05  19:00:00,1095.14264501,96.9839232332,461.968126061,0.0,166.938926447,191.61365848,227.668697965,153.582551223,56.6466996096,17.4394471331
 07/05  20:00:00,959.755798595,96.9839232332,459.845699278,0.0,100.150657288,124.558693486,310.115231721,236.026178959,56.6466996096,17.4423531523
 07/05  21:00:00,931.131259757,96.9839232332,460.210211455,0.0,100.150657288,124.558693486,348.801810277,297.606727789,42.4850247072,8.71005778056
 07/05  22:00:00,887.036873005,96.9839232332,481.313326369,0.0,46.0930336215,124.558693486,393.890102135,348.171159047,28.3233498048,17.3955932824
 07/05  23:00:00,908.080527632,96.9839232332,500.935649146,0.0,46.0930336215,124.558693486,394.206972901,362.650911635,14.1616749024,17.3943863638
 07/05  24:00:00,876.180792529,96.9839232332,480.983146544,0.0,46.0930336215,113.312780494,382.149719691,367.777670374,5.66466996096,8.70737935535
 07/06  01:00:00,874.719639402,96.9839232332,479.726590785,0.0,46.0930336215,113.312780494,403.094735188,380.03517539,5.66466996096,17.3948898369
 07/06  02:00:00,898.095407628,96.9839232332,501.676799562,0.0,46.0930336215,113.312780494,404.755997051,390.383772502,5.66466996096,8.70755458744
 07/06  03:00:00,904.525808046,96.9839232332,508.531340367,0.0,46.0930336215,113.312780494,419.01058835,395.953089903,5.66466996096,17.392828486
 07/06  04:00:00,1002.23909509,96.9839232332,516.551717116,0.0,100.150657288,148.969399434,395.42126707,381.048674448,5.66466996096,8.707922661
 07/06  05:00:00,1005.15130846,97.4493584438,518.18600951,0.0,100.150657288,149.894399434,546.466693478,514.909436508,14.1616749024,17.3955820674
 07/06  06:00:00,1214.61691418,102.025902336,509.340710844,0.0,176.471037341,302.612436532,416.570729498,379.539058888,28.3233498048,8.70832080526
 07/06  07:00:00,1329.46955061,105.142878215,497.115742945,0.0,243.2593065,310.10971186,416.188379016,347.394485234,42.4850247072,26.3088690749
 07/06  08:00:00,1366.25822053,106.536742733,490.958480253,0.0,243.2593065,310.10971186,411.670431038,328.588867917,56.6466996096,26.4348635116
 07/06  09:00:00,1389.68920065,108.017853077,479.404613285,0.0,243.2593065,302.612436532,374.676643462,305.666185275,42.4850247072,26.5254334803
 07/06  10:00:00,1371.28758231,109.413432811,454.218548259,0.0,243.2593065,310.10971186,392.266504385,277.007440842,70.808374512,44.4506890302
 07/06  11:00:00,1369.55213567,110.813423003,451.804538812,0.0,243.2593065,310.10971186,367.854824295,261.430319808,70.808374512,35.6161299748
 07/06  12:00:00,1337.8348488,112.746752323,459.406089347,0.0,243.2593065,310.10971186,367.717303468,261.466604887,70.808374512,35.4423240694
 07/06  13:00:00,1370.70307364,114.621074276,457.41595681,0.0,243.2593065,302.612436532,334.280076938,242.012558045,56.6466996096,35.6208192829
 07/06  14:00:00,1376.30125867,116.088671554,459.121353853,0.0,243.2593065,302.612436532,287.471791321,209.422824876,42.4850247072,35.5639417379
 07/06  15:00:00,1385.22310876,119.019664411,462.332201661,0.0,243.2593065,302.612436532,263.436112537,171.288936889,56.6466996096,35.500476038
 07/06  16:00:00,1411.48610742,128.010072027,469.643007487,0.0,243.2593065,310.10971186,221.927034982,109.3553169,84.9700494144,27.6016686679
 07/06  17:00:00,1421.11728643,137.612634651,469.616529533,0.0,243.2593065,310.10971186,187.435134918,77.3293901286,84.9700494144,25.1356953752
 07/06  18:00:00,1117.93817219,96.9839232332,472.565832887,0.0,166.938926447,199.110933808,195.43700004,93.0287020326,84.9700494144,17.4382485926
 07/06  19:00:00,1113.14093233,96.9839232332,474.428843567,0.0,166.938926447,191.61365848,168.859256409,103.481031792,56.6466996096,8.73152500808
 07/06  20:00:00,982.118507895,96.9839232332,473.523700275,0.0,100.150657288,124.558693486,239.532443586,165.444352067,56.6466996096,17.4413919096
 07/06  21:00:00,954.504814002,96.9839232332,473.949720081,0.0,100.150657288,124.558693486,252.207755783,192.322744489,42.4850247072,17.3999865873
 07/06  22:00:00,885.233438289,96.9839232332,472.96072348,0.0,46.0930336215,124.558693486,255.970838808,218.941163018,28.3233498048,8.70632598578
 07/06  23:00:00,873.972889091,96.9839232332,464.505119231,0.0,46.0930336215,124.558693486,276.339644512,244.782288643,14.1616749024,17.3956809658
 07/06  24:00:00,857.69567849,96.9839232332,462.767176086,0.0,46.0930336215,113.312780494,278.507799087,264.136450559,5.66466996096,8.70667856788
 07/07  01:00:00,855.704061122,96.9839232332,461.701410197,0.0,46.0930336215,113.312780494,302.364379605,279.306188325,5.66466996096,17.3935213193
 07/07  02:00:00,851.851352336,96.9839232332,459.839526196,0.0,46.0930336215,113.312780494,323.223585259,308.852109149,5.66466996096,8.706806149
 07/07  03:00:00,851.529240503,96.9839232332,460.055643048,0.0,46.0930336215,113.312780494,366.695131655,343.636501119,5.66466996096,17.3939605756
 07/07  04:00:00,962.274871789,96.9839232332,474.813585339,0.0,100.150657288,148.969399434,364.309428635,349.937642948,5.66466996096,8.70711572606
 07/07  05:00:00,973.777302021,98.6142873123,482.665788008,0.0,100.150657288,149.894399434,500.516954917,468.960427705,14.1616749024,17.3948523092
 07/07  06:00:00,1190.80010481,103.815323279,482.157863415,0.0,176.471037341,302.612436532,394.326586708,348.609948143,28.3233498048,17.3932887607
 07/07  07:00:00,1314.94908658,108.673114793,479.702554873,0.0,243.2593065,310.10971186,379.26772919,319.234475797,42.4850247072,17.5482286865
 07/07  08:00:00,1351.42546342,110.665331591,473.495276873,0.0,243.2593065,310.10971186,375.548241107,292.467442778,56.6466996096,26.4340987193
 07/07  09:00:00,1379.8235596,111.995044305,467.932376937,0.0,243.2593065,302.612436532,356.588232638,278.739423949,42.4850247072,35.3637839813
 07/07  10:00:00,1383.12938806,113.512925214,462.743203459,0.0,243.2593065,310.10971186,369.591106522,263.231733883,70.808374512,35.5509981269
 07/07  11:00:00,1380.6685548,115.04056538,458.196675732,0.0,243.2593065,310.10971186,343.733649544,237.30287164,70.808374512,35.6224033922
 07/07  12:00:00,1347.26770415,117.403451607,460.897514995,0.0,243.2593065,310.10971186,309.707292712,203.451663539,70.808374512,35.4472546608
 07/07  13:00:00,1394.52210986,124.411165217,463.924193635,0.0,243.2593065,302.612436532,242.442000285,150.169185964,56.6466996096,35.6261147116
 07/07  14:00:00,1402.16588604,125.709302019,469.260802881,0.0,243.2593065,302.612436532,211.75626495,133.702287708,42.4850247072,35.5689525347
 07/07  15:00:00,1400.66607849,124.963064609,468.669113326,0.0,243.2593065,302.612436532,242.04148506,149.89017095,56.6466996096,35.5046145001
 07/07  16:00:00,1403.63883887,125.759424451,465.380298013,0.0,243.2593065,310.10971186,271.130313296,150.842298954,84.9700494144,35.3179649272
 07/07  17:00:00,1402.2567945,125.385323808,464.707058287,0.0,243.2593065,310.10971186,259.592251073,157.124840616,84.9700494144,17.4973610431
 07/07  18:00:00,1094.13478981,96.9839232332,458.030934779,0.0,166.938926447,199.110933808,292.743335338,190.332773776,84.9700494144,17.4405121474
 07/07  19:00:00,1088.61786632,96.9839232332,460.186006305,0.0,166.938926447,191.61365848,305.870208215,231.785295388,56.6466996096,17.4382132179
 07/07  20:00:00,973.229498508,96.9839232332,473.018585599,0.0,100.150657288,124.558693486,366.566956539,301.191944407,56.6466996096,8.72831252242
 07/07  21:00:00,951.110336944,96.9839232332,478.149794633,0.0,100.150657288,124.558693486,381.832115407,321.947644785,42.4850247072,17.3994459153
 07/07  22:00:00,868.523356964,96.9839232332,464.12943239,0.0,46.0930336215,124.558693486,380.015034213,334.298512297,28.3233498048,17.3931721114
 07/07  23:00:00,863.199463405,96.9839232332,458.613518067,0.0,46.0930336215,124.558693486,360.316088757,337.447700622,14.1616749024,8.70671323291
 07/07  24:00:00,850.655959565,96.9839232332,458.487284594,0.0,46.0930336215,113.312780494,367.527402053,344.468900078,5.66466996096,17.3938320144
 07/08  01:00:00,847.461824658,96.9839232332,455.023934982,0.0,46.0930336215,113.312780494,355.187610334,340.816054196,5.66466996096,8.70688617762
 07/08  02:00:00,844.860650217,96.9839232332,451.5018833,0.0,46.0930336215,113.312780494,347.085854529,324.027190296,5.66466996096,17.393994272
 07/08  03:00:00,844.918451145,96.9839232332,450.90576029,0.0,46.0930336215,113.312780494,334.794187956,320.422411197,5.66466996096,8.70710679799
 07/08  04:00:00,852.68221639,96.9839232332,449.412591808,0.0,55.6251445156,113.312780494,345.268900224,322.212360092,5.66466996096,17.3918701713
 07/08  05:00:00,856.978484754,96.9839232332,454.336191894,0.0,55.6251445156,113.312780494,388.056749253,365.187680138,14.1616749024,8.70739421179
 07/08  06:00:00,952.090956373,96.9839232332,488.485627963,0.0,65.1572554096,176.889270242,371.040707587,325.324944724,28.3233498048,17.3924130582
 07/08  07:00:00,1082.63493451,97.7027958751,495.978952618,0.0,109.682768182,220.96816451,477.781709298,426.588983884,42.4850247072,8.70770070733
 07/08  08:00:00,1081.70889633,97.9658419297,485.708843115,0.0,109.682768182,220.96816451,447.870518802,373.748319105,56.6466996096,17.4755000878
 07/08  09:00:00,1203.30262072,100.537075451,498.461737506,0.0,131.945524568,266.955817592,408.880350019,340.077393727,42.4850247072,26.3179315843
 07/08  10:00:00,1221.07135829,100.684892552,509.898995885,0.0,131.945524568,274.45309292,428.258533285,331.020208513,70.808374512,26.4299502603
 07/08  11:00:00,1223.12987674,100.848072393,511.031165967,0.0,131.945524568,274.45309292,419.814237227,322.579438483,70.808374512,26.4264242321
 07/08  12:00:00,1196.62689424,100.949821081,517.108198355,0.0,131.945524568,274.45309292,419.300416429,322.069610287,70.808374512,26.4224316297
 07/08  13:00:00,1194.27809726,101.039028223,522.658663115,0.0,131.945524568,266.955817592,404.168175812,321.097731547,56.6466996096,26.4237446548
 07/08  14:00:00,1191.56868932,101.156439946,519.847028984,0.0,131.945524568,266.955817592,383.414351955,314.505226352,42.4850247072,26.4241008963
 07/08  15:00:00,1115.84747563,96.9839232332,525.173651328,0.0,109.682768182,212.545889182,327.146026891,244.077347431,56.6466996096,26.4219798497
 07/08  16:00:00,1123.95815606,96.9839232332,525.901249206,0.0,109.682768182,220.04316451,351.511795487,240.120844775,84.9700494144,26.4209012978
 07/08  17:00:00,1085.45362557,96.9839232332,530.043291928,0.0,109.682768182,220.04316451,349.353660347,238.081506987,84.9700494144,26.3021039463
 07/08  18:00:00,1048.49176638,96.9839232332,532.224477529,0.0,100.150657288,199.110933808,362.919623126,269.243228202,84.9700494144,8.70634550913
 07/08  19:00:00,1044.08791083,96.9839232332,534.670051677,0.0,100.150657288,191.61365848,356.649146629,282.609460236,56.6466996096,17.3929867839
 07/08  20:00:00,936.40990248,96.9839232332,534.656351262,0.0,55.6251445156,124.558693486,405.792189814,340.438886802,56.6466996096,8.70660340228
 07/08  21:00:00,944.396468414,96.9839232332,531.106191715,0.0,55.6251445156,124.558693486,415.786023625,355.907469077,42.4850247072,17.3935298409
 07/08  22:00:00,935.580804777,96.9839232332,532.370990469,0.0,46.0930336215,124.558693486,413.076648101,376.046417611,28.3233498048,8.70688068517
 07/08  23:00:00,928.477819843,96.9839232332,522.260531845,0.0,46.0930336215,124.558693486,419.452905234,387.897147668,14.1616749024,17.3940826636
 07/08  24:00:00,934.345147361,96.9839232332,541.162300409,0.0,46.0930336215,113.312780494,421.028030657,397.970643176,5.66466996096,17.3927175203
 07/09  01:00:00,930.580814484,96.9839232332,549.243727655,0.0,34.9616554283,113.312780494,420.654517285,406.283551374,5.66466996096,8.70629594923
 07/09  02:00:00,944.620775067,96.9839232332,564.468887845,0.0,34.9616554283,113.312780494,435.900732694,412.843268627,5.66466996096,17.3927941063
 07/09  03:00:00,949.673727609,96.9839232332,570.139979523,0.0,34.9616554283,113.312780494,431.901549786,417.530406944,5.66466996096,8.70647288095
 07/09  04:00:00,958.692122675,96.9839232332,568.91874474,0.0,44.4937663224,113.312780494,431.782424418,408.724525378,5.66466996096,17.3932290789
 07/09  05:00:00,969.96048895,96.9839232332,581.03633207,0.0,44.4937663224,113.312780494,435.32711087,412.458724723,14.1616749024,8.70671124481
 07/09  06:00:00,1022.18780953,96.9839232332,575.268734565,0.0,54.0258772165,176.889270242,394.36289255,348.64584589,28.3233498048,17.3936968553
 07/09  07:00:00,1015.74707173,96.9839232332,560.667625236,0.0,54.0258772165,184.38654557,376.888906997,325.696929243,42.4850247072,8.70695304628
 07/09  08:00:00,1079.70144984,96.9839232332,544.047822043,0.0,65.1572554096,220.04316451,373.512266353,299.40332975,56.6466996096,17.4622369933
 07/09  09:00:00,1066.14546479,96.9839232332,537.498129787,0.0,65.1572554096,212.545889182,359.189387711,290.411764257,42.4850247072,26.2925987463
 07/09  10:00:00,1078.57808868,96.9839232332,543.642889231,0.0,65.1572554096,220.04316451,379.548652225,282.33970825,70.808374512,26.4005694636
 07/09  11:00:00,1068.67597854,96.9839232332,532.59631568,0.0,65.1572554096,220.04316451,376.702782451,279.494579967,70.808374512,26.3998279725
 07/09  12:00:00,1060.17489592,96.9839232332,524.569137835,0.0,65.1572554096,220.04316451,372.629026129,275.421577144,70.808374512,26.3990744727
 07/09  13:00:00,1049.39974,96.9839232332,520.986417047,0.0,65.1572554096,212.545889182,346.765789736,272.512068965,56.6466996096,17.6070211615
 07/09  14:00:00,1048.75308869,96.9839232332,520.294555405,0.0,65.1572554096,212.545889182,336.360121793,267.472179211,42.4850247072,26.4029178748
 07/09  15:00:00,1047.38246114,96.9839232332,518.923986925,0.0,65.1572554096,212.545889182,339.836669292,256.787827337,56.6466996096,26.4021423458
 07/09  16:00:00,1021.44633481,96.9839232332,518.279695233,0.0,65.1572554096,220.04316451,356.835137803,245.463580233,84.9700494144,26.4015081557
 07/09  17:00:00,974.906490225,96.9839232332,518.473637073,0.0,54.0258772165,184.38654557,360.865218535,249.602205958,84.9700494144,26.2929631624
 07/09  18:00:00,941.911232125,96.9839232332,515.635492624,0.0,44.4937663224,163.454314868,377.352445365,283.676427093,84.9700494144,8.70596885828
 07/09  19:00:00,936.93139952,96.9839232332,517.281795595,0.0,44.4937663224,155.95703954,371.641708595,297.602822912,56.6466996096,17.3921860741
 07/09  20:00:00,914.613962883,96.9839232332,522.86119116,0.0,44.4937663224,124.558693486,414.028195628,348.675332274,56.6466996096,8.7061637441
 07/09  21:00:00,929.445180118,96.9839232332,526.762092685,0.0,44.4937663224,124.558693486,425.680384773,365.802727725,42.4850247072,17.3926323401
 07/09  22:00:00,920.899537306,96.9839232332,528.404032278,0.0,34.9616554283,124.558693486,422.353184635,385.323430555,28.3233498048,8.70640427437
 07/09  23:00:00,907.77418711,96.9839232332,512.656165413,0.0,34.9616554283,124.558693486,423.073689186,391.51891164,14.1616749024,17.3931026444
 07/09  24:00:00,879.957795112,96.9839232332,494.284076168,0.0,34.9616554283,113.312780494,413.090496439,398.719170271,5.66466996096,8.70665620739
 07/10  01:00:00,900.688496824,96.9839232332,504.354698251,0.0,46.0930336215,113.312780494,426.930886605,403.872875709,5.66466996096,17.3933409353
 07/10  02:00:00,900.240320539,96.9839232332,503.920162823,0.0,46.0930336215,113.312780494,428.666550955,407.094457924,5.66466996096,15.9074230701
 07/10  03:00:00,900.115963055,96.9839232332,503.808191836,0.0,46.0930336215,113.312780494,425.780891395,409.926643171,5.66466996096,10.1895782632
 07/10  04:00:00,994.560977979,96.9839232332,508.21290152,0.0,100.150657288,148.969399434,415.354077984,392.297360387,5.66466996096,17.3920476361
 07/10  05:00:00,1003.33884095,96.9839232332,516.462850988,0.0,100.150657288,149.894399434,665.654029673,642.786264991,14.1616749024,8.70608977984
 07/10  06:00:00,1203.8296123,98.3578471556,501.103147388,0.0,176.471037341,302.612436532,478.697562027,432.981776749,28.3233498048,17.392435473
 07/10  07:00:00,1311.77405166,100.014130384,484.161039158,0.0,243.2593065,310.10971186,436.296163589,376.264916909,42.4850247072,17.5462219733
 07/10  08:00:00,1332.26963368,100.991624266,464.495585457,0.0,243.2593065,310.10971186,424.854499064,341.777971882,56.6466996096,26.4298275717
 07/10  09:00:00,1367.73559841,101.76174638,466.531605489,0.0,243.2593065,302.612436532,405.912640207,328.070911264,42.4850247072,35.3567042362
 07/10  10:00:00,1390.67397558,102.602685695,479.942200834,0.0,243.2593065,310.10971186,421.399516259,315.049219945,70.808374512,35.5419218019
 07/10  11:00:00,1391.76008517,103.686753323,478.788394081,0.0,243.2593065,310.10971186,404.534490075,298.1142986,70.808374512,35.6118169626
 07/10  12:00:00,1341.19844745,104.996003979,469.821973955,0.0,243.2593065,310.10971186,389.113584522,282.867729739,70.808374512,35.4374802708
 07/10  13:00:00,1366.66275278,106.408568196,461.595133125,0.0,243.2593065,302.612436532,353.458037017,261.197410802,56.6466996096,35.6139266055
 07/10  14:00:00,1369.88850986,108.07111699,461.623589852,0.0,243.2593065,302.612436532,299.238787071,221.19739914,42.4850247072,35.5563632241
 07/10  15:00:00,1377.63861991,110.589043899,462.898778389,0.0,243.2593065,302.612436532,272.573829079,180.435000201,56.6466996096,35.4921292684
 07/10  16:00:00,1393.54092263,114.064788955,466.880969058,0.0,243.2593065,310.10971186,279.633246627,159.794999694,84.9700494144,34.8681975185
 07/10  17:00:00,1400.68869104,116.252399709,470.471504825,0.0,243.2593065,310.10971186,254.614664606,151.717661359,84.9700494144,17.9269538326
 07/10  18:00:00,1104.04475664,96.9839232332,463.156457698,0.0,166.938926447,199.110933808,253.091489626,150.685597884,84.9700494144,17.4358423282
 07/10  19:00:00,1104.81348632,96.9839232332,468.320020948,0.0,166.938926447,191.61365848,222.820130443,157.443248917,56.6466996096,8.7301819163
 07/10  20:00:00,979.758021791,96.9839232332,471.927671987,0.0,100.150657288,124.558693486,270.782042359,196.696739321,56.6466996096,17.4386034286
 07/10  21:00:00,952.121927472,96.9839232332,472.461069805,0.0,100.150657288,124.558693486,271.671604447,211.789262485,42.4850247072,17.3973172554
 07/10  22:00:00,872.212328161,96.9839232332,463.993457129,0.0,46.0930336215,124.558693486,285.278161636,248.250132846,28.3233498048,8.70467898531
 07/10  23:00:00,870.374762239,96.9839232332,462.837677261,0.0,46.0930336215,124.558693486,296.144811541,264.590479141,14.1616749024,17.3926574973
 07/10  24:00:00,856.581224206,96.9839232332,462.491904008,0.0,46.0930336215,113.312780494,294.427656247,280.057827645,5.66466996096,8.70515864099
 07/11  01:00:00,855.586375603,96.9839232332,461.952012388,0.0,46.0930336215,113.312780494,312.540537466,289.483059698,5.66466996096,17.3928078074
 07/11  02:00:00,854.656085028,96.9839232332,461.564180941,0.0,46.0930336215,113.312780494,314.432388954,300.062598127,5.66466996096,8.70512086652
 07/11  03:00:00,853.26374093,96.9839232332,461.045866676,0.0,46.0930336215,113.312780494,339.301724415,316.24409748,5.66466996096,17.3929569738
