Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/11  04:00:00,946.201394937,96.9839232332,460.928928235,0.0,100.150657288,148.969399434,323.989609725,309.619701385,5.66466996096,8.70523837915
 07/11  05:00:00,949.561575382,97.3875086155,460.81591394,0.0,100.150657288,149.894399434,461.658693387,430.102354244,14.1616749024,17.3946642406
 07/11  06:00:00,1186.18181525,105.64670237,470.84168238,0.0,176.471037341,302.612436532,244.13967383,207.110946851,28.3233498048,8.70537717476
 07/11  07:00:00,1325.05824948,124.67201663,467.906207245,0.0,243.2593065,310.10971186,160.77704683,91.9842289449,42.4850247072,26.3077931782
 07/11  08:00:00,1372.35621669,133.010950653,465.623326206,0.0,243.2593065,310.10971186,142.514664874,59.4384845261,56.6466996096,26.4294807382
 07/11  09:00:00,1397.33143675,120.225368725,470.070839441,0.0,243.2593065,302.612436532,175.474066124,106.471493869,42.4850247072,26.5175475482
 07/11  10:00:00,1402.21091086,116.910079742,470.752210301,0.0,243.2593065,310.10971186,247.99361217,132.751356592,70.808374512,44.4338810657
 07/11  11:00:00,1405.43243746,118.713720531,471.02597457,0.0,243.2593065,310.10971186,233.199298445,126.790179591,70.808374512,35.600744342
 07/11  12:00:00,1368.40213915,123.294855824,471.159432131,0.0,243.2593065,310.10971186,212.769602846,106.53329484,70.808374512,35.427933494
 07/11  13:00:00,1407.15772532,128.852686233,471.011720085,0.0,243.2593065,302.612436532,179.021583246,86.7722023991,56.6466996096,35.6026812374
 07/11  14:00:00,1411.91234882,133.85762891,470.712587157,0.0,243.2593065,302.612436532,150.981381138,72.9512539873,42.4850247072,35.5451024438
 07/11  15:00:00,1415.07228092,137.591313601,470.146245241,0.0,243.2593065,302.612436532,156.934328973,64.8060263752,56.6466996096,35.4816029878
 07/11  16:00:00,1428.61984219,145.549852537,469.066377499,0.0,243.2593065,310.10971186,160.569504412,49.1106154275,84.9700494144,26.4888395697
 07/11  17:00:00,1437.8331797,154.807853832,468.996296582,0.0,243.2593065,310.10971186,137.196225341,34.7323068629,84.9700494144,17.4938690635
 07/11  18:00:00,1118.12614742,96.9839232332,472.648672293,0.0,166.938926447,199.110933808,178.034385013,75.626091111,84.9700494144,17.4382444871
 07/11  19:00:00,1112.33095618,96.9839232332,474.413901744,0.0,166.938926447,191.61365848,177.547880516,103.464829224,56.6466996096,17.4363516825
 07/11  20:00:00,981.240254729,96.9839232332,473.352506608,0.0,100.150657288,124.558693486,231.100989006,157.015409179,56.6466996096,17.438880217
 07/11  21:00:00,954.358438812,96.9839232332,474.337579507,0.0,100.150657288,124.558693486,231.019702225,179.82620165,42.4850247072,8.70847586857
 07/11  22:00:00,884.241151656,96.9839232332,472.297384992,0.0,46.0930336215,124.558693486,260.950780077,215.235203377,28.3233498048,17.3922268956
 07/11  23:00:00,874.058453344,96.9839232332,464.495209759,0.0,46.0930336215,124.558693486,261.425926476,238.558084127,14.1616749024,8.7061674461
 07/11  24:00:00,857.832474149,96.9839232332,462.82787422,0.0,46.0930336215,113.312780494,281.782416582,258.72509528,5.66466996096,17.3926513418
 07/12  01:00:00,857.752604899,96.9839232332,462.809550127,0.0,46.0930336215,113.312780494,278.243762386,263.872886404,5.66466996096,8.70620602154
 07/12  02:00:00,857.644338379,96.9839232332,462.803724651,0.0,46.0930336215,113.312780494,292.041777643,268.984679753,5.66466996096,17.3924279293
 07/12  03:00:00,856.915263064,96.9839232332,462.469308465,0.0,46.0930336215,113.312780494,297.4740005,277.478369121,5.66466996096,14.330961418
 07/12  04:00:00,946.224637025,96.9839232332,461.913435542,0.0,100.150657288,148.969399434,285.697865084,268.268672362,5.66466996096,11.7645227612
 07/12  05:00:00,955.372378115,98.8522970495,465.387431478,0.0,100.150657288,149.894399434,401.61255442,370.059852476,14.1616749024,17.3910270418
 07/12  06:00:00,1199.60696139,120.504157311,469.97785522,0.0,176.471037341,302.612436532,169.491210779,132.462329731,28.3233498048,8.70553124357
 07/12  07:00:00,1344.17850049,146.385962006,465.311943,0.0,243.2593065,310.10971186,110.635320071,41.8460106839,42.4850247072,26.3042846797
 07/12  08:00:00,1392.59191231,154.135141193,464.717737173,0.0,243.2593065,310.10971186,103.300124364,20.2272786649,56.6466996096,26.4261460893
 07/12  09:00:00,1424.81846461,152.708019871,465.0817423,0.0,243.2593065,302.612436532,98.6409664214,29.6345699248,42.4850247072,26.5213717894
 07/12  10:00:00,1428.21398183,147.612159908,466.052446152,0.0,243.2593065,310.10971186,145.108822318,38.751160766,70.808374512,35.5492870398
 07/12  11:00:00,1427.24666953,143.243427774,468.370797988,0.0,243.2593065,310.10971186,165.888142142,55.5258748861,70.808374512,39.553892744
 07/12  12:00:00,1385.85867575,143.065551124,468.982258118,0.0,243.2593065,310.10971186,163.036930719,60.7013474452,70.808374512,31.5272087621
 07/12  13:00:00,1423.13779894,146.8043138,469.131246998,0.0,243.2593065,302.612436532,147.903300316,46.7352234064,56.6466996096,44.5213773
 07/12  14:00:00,1429.11265159,152.136827003,469.671813091,0.0,243.2593065,302.612436532,105.859913812,27.8437538909,42.4850247072,35.5311352138
 07/12  15:00:00,1433.60297653,156.633235805,469.635173089,0.0,243.2593065,302.612436532,109.485959645,22.3471104985,56.6466996096,30.4921495367
 07/12  16:00:00,1444.83422542,161.68892588,469.168908939,0.0,243.2593065,310.10971186,134.81123744,18.4020756947,84.9700494144,31.4391123306
 07/12  17:00:00,1445.07780716,162.374863296,468.728261921,0.0,243.2593065,310.10971186,122.328288425,19.8625729229,84.9700494144,17.4956660878
 07/12  18:00:00,1117.5870638,96.9839232332,472.232414475,0.0,166.938926447,199.110933808,172.598032013,70.18900056,84.9700494144,17.4389820383
 07/12  19:00:00,1111.52905373,96.9839232332,472.907733755,0.0,166.938926447,191.61365848,181.717293325,107.634188321,56.6466996096,17.4364053939
 07/12  20:00:00,975.07970683,96.9839232332,468.427161144,0.0,100.150657288,124.558693486,248.296190758,182.922182516,56.6466996096,8.72730863312
 07/12  21:00:00,935.177561106,96.9839232332,460.905733335,0.0,100.150657288,124.558693486,281.452795465,221.570083287,42.4850247072,17.3976874705
 07/12  22:00:00,867.526007636,96.9839232332,461.610102639,0.0,46.0930336215,124.558693486,294.975342482,249.260818553,28.3233498048,17.3911741244
 07/12  23:00:00,869.643103775,96.9839232332,461.908060355,0.0,46.0930336215,124.558693486,281.239962926,258.372678908,14.1616749024,8.70560911594
 07/12  24:00:00,869.683221579,96.9839232332,469.96166273,0.0,46.0930336215,113.312780494,263.31945791,240.263377007,5.66466996096,17.3914109427
 07/13  01:00:00,874.884802974,96.9839232332,473.711111713,0.0,46.0930336215,113.312780494,240.366473962,225.996224261,5.66466996096,8.70557974045
 07/13  02:00:00,874.672324084,96.9839232332,473.515912545,0.0,46.0930336215,113.312780494,248.984251011,225.928382246,5.66466996096,17.3911988043
 07/13  03:00:00,874.577953092,96.9839232332,473.4357632,0.0,46.0930336215,113.312780494,242.525224391,228.154961853,5.66466996096,8.70559257673
 07/13  04:00:00,965.017699329,96.9839232332,473.386534871,0.0,100.150657288,148.969399434,235.866110879,212.810134544,5.66466996096,17.3913063737
 07/13  05:00:00,971.532292049,104.053699518,471.868706947,0.0,100.150657288,149.894399434,284.02103418,261.153690061,14.1616749024,8.70566921654
 07/13  06:00:00,1213.07026082,137.082708872,466.883463311,0.0,176.471037341,302.612436532,121.949631067,76.2348195517,28.3233498048,17.3914617103
 07/13  07:00:00,1348.71010454,150.692419263,465.52999884,0.0,243.2593065,310.10971186,90.4489469217,30.4196912811,42.4850247072,17.5442309334
 07/13  08:00:00,1394.16950464,155.104321839,465.356244018,0.0,243.2593065,310.10971186,100.074038808,17.0017296559,56.6466996096,26.4256095427
 07/13  09:00:00,1428.28408938,156.545908268,464.70778386,0.0,243.2593065,302.612436532,90.5196540676,12.6848211209,42.4850247072,35.3498082395
 07/13  10:00:00,1430.21862448,149.202174368,466.452254804,0.0,243.2593065,310.10971186,139.65387169,33.3085335208,70.808374512,35.5369636572
 07/13  11:00:00,1429.97503894,146.227333256,468.081915242,0.0,243.2593065,310.10971186,157.077030481,50.6670659199,70.808374512,35.6015900492
 07/13  12:00:00,1386.89332615,144.874745855,468.157621489,0.0,243.2593065,310.10971186,171.310092042,65.0736367597,70.808374512,35.4280807708
 07/13  13:00:00,1419.31969491,144.227241583,467.834022773,0.0,243.2593065,302.612436532,164.480741841,72.2317877595,56.6466996096,35.6022544722
 07/13  14:00:00,1421.69220178,146.195549486,468.140074345,0.0,243.2593065,302.612436532,145.579582846,67.5502197369,42.4850247072,35.5443384018
 07/13  15:00:00,1425.40030177,150.250771145,467.776162744,0.0,243.2593065,302.612436532,150.881956122,58.7550068002,56.6466996096,35.4802497126
 07/13  16:00:00,1436.30879413,155.260358065,467.011121757,0.0,243.2593065,310.10971186,164.723421079,53.265953413,84.9700494144,26.4874182518
 07/13  17:00:00,1438.14304841,157.603725299,466.510730178,0.0,243.2593065,310.10971186,166.311813381,55.1136344222,84.9700494144,26.2281295442
 07/13  18:00:00,1116.7003573,96.9839232332,471.225239771,0.0,166.938926447,199.110933808,191.489595894,97.7904061302,84.9700494144,8.72914034927
 07/13  19:00:00,1112.73105762,96.9839232332,474.019112299,0.0,166.938926447,191.61365848,192.72250485,118.639494981,56.6466996096,17.4363102598
 07/13  20:00:00,970.594487228,96.9839232332,465.318616245,0.0,100.150657288,124.558693486,255.136649128,181.054847348,56.6466996096,17.4351021707
 07/13  21:00:00,938.185376553,96.9839232332,462.544236762,0.0,100.150657288,124.558693486,264.121311558,208.82176961,42.4850247072,12.8145172414
 07/13  22:00:00,868.906178051,96.9839232332,462.180508816,0.0,46.0930336215,124.558693486,280.770692356,239.163122761,28.3233498048,13.284219791
 07/13  23:00:00,871.209837556,96.9839232332,463.03855231,0.0,46.0930336215,124.558693486,274.080167623,242.527994233,14.1616749024,17.3904984883
 07/13  24:00:00,858.4433066,96.9839232332,463.024939169,0.0,46.0930336215,113.312780494,266.676065034,252.30614222,5.66466996096,8.70525285257
 07/14  01:00:00,857.469853459,96.9839232332,462.448681134,0.0,46.0930336215,113.312780494,285.832770987,262.777729868,5.66466996096,17.3903711583
 07/14  02:00:00,856.051137518,96.9839232332,461.845182661,0.0,46.0930336215,113.312780494,289.450179165,275.080394667,5.66466996096,8.70511453729
 07/14  03:00:00,855.604673528,96.9839232332,461.73561083,0.0,46.0930336215,113.312780494,305.499454308,282.444470772,5.66466996096,17.3903135742
 07/14  04:00:00,949.269783025,96.9839232332,461.718743495,0.0,100.150657288,148.969399434,282.127464858,267.757661851,5.66466996096,8.70513304603
 07/14  05:00:00,956.996966889,100.773531069,463.653222219,0.0,100.150657288,149.894399434,404.340477313,372.788414737,14.1616749024,17.3903876728
 07/14  06:00:00,1197.50999276,118.753028215,468.334380767,0.0,176.471037341,302.612436532,205.295780084,168.267256464,28.3233498048,8.70517381516
 07/14  07:00:00,1322.32276568,124.811233525,464.951768034,0.0,243.2593065,310.10971186,216.110074574,147.323003333,42.4850247072,26.3020465333
 07/14  08:00:00,1349.55281233,117.094558952,461.871819026,0.0,243.2593065,310.10971186,274.608818566,191.538855615,56.6466996096,26.4232633421
 07/14  09:00:00,1371.53696092,116.101300076,454.66959471,0.0,243.2593065,302.612436532,287.506536591,218.500008145,42.4850247072,26.5215037385
 07/14  10:00:00,1379.58658593,117.119227736,454.808867158,0.0,243.2593065,310.10971186,331.420915186,225.069297791,70.808374512,35.5432428828
 07/14  11:00:00,1385.46294795,118.562379332,456.8116641,0.0,243.2593065,310.10971186,313.216235309,206.794644151,70.808374512,35.6132166459
 07/14  12:00:00,1345.67516661,119.874246687,457.4504941,0.0,243.2593065,310.10971186,308.180586736,201.934756211,70.808374512,35.4374560134
 07/14  13:00:00,1378.21898369,120.208367431,456.37992779,0.0,243.2593065,302.612436532,301.044871568,208.785454084,56.6466996096,35.6127178751
 07/14  14:00:00,1379.93916016,121.352660594,456.302424579,0.0,243.2593065,302.612436532,296.441336225,212.617482828,42.4850247072,41.3388286902
 07/14  15:00:00,1380.93371945,123.65783861,454.988227674,0.0,243.2593065,302.612436532,281.958793931,195.600088533,56.6466996096,29.7120057883
 07/14  16:00:00,1381.2208435,120.936073856,453.091575351,0.0,243.2593065,310.10971186,343.329313805,223.055525339,84.9700494144,35.3037390513
 07/14  17:00:00,1388.60934597,120.579420334,462.27427534,0.0,243.2593065,310.10971186,376.966195149,274.503825332,84.9700494144,17.492320402
 07/14  18:00:00,1152.06911608,96.9839232332,515.070516213,0.0,166.938926447,199.110933808,393.505156606,291.099140865,84.9700494144,17.4359663266
 07/14  19:00:00,1143.98548704,96.9839232332,513.284362777,0.0,166.938926447,191.61365848,371.530640405,299.994131554,56.6466996096,14.8898092417
 07/14  20:00:00,1000.69312575,96.9839232332,493.483015142,0.0,100.150657288,124.558693486,416.157326794,348.238789608,56.6466996096,11.271837576
 07/14  21:00:00,977.58553406,96.9839232332,502.38023045,0.0,100.150657288,124.558693486,421.696968008,361.814700478,42.4850247072,17.3972428224
 07/14  22:00:00,910.431821866,96.9839232332,502.343930239,0.0,46.0930336215,124.558693486,420.141554509,383.113381661,28.3233498048,8.70482304317
 07/14  23:00:00,915.606481168,96.9839232332,507.068319051,0.0,46.0930336215,124.558693486,424.17182829,392.617810729,14.1616749024,17.3923426593
 07/14  24:00:00,905.513978223,96.9839232332,509.616206738,0.0,46.0930336215,113.312780494,412.722579656,398.353049984,5.66466996096,8.70485971088
 07/15  01:00:00,905.324640474,96.9839232332,509.460843807,0.0,46.0930336215,113.312780494,425.612031817,402.555181923,5.66466996096,17.3921799337
 07/15  02:00:00,905.244830345,96.9839232332,509.399142275,0.0,46.0930336215,113.312780494,420.112022085,405.742660545,5.66466996096,8.70469157913
 07/15  03:00:00,905.21857979,96.9839232332,509.387359861,0.0,46.0930336215,113.312780494,431.709886795,408.653202711,5.66466996096,17.3920141234
 07/15  04:00:00,925.180299808,96.9839232332,519.954036267,0.0,55.6251445156,113.312780494,415.765025257,401.395690977,5.66466996096,8.704664319
 07/15  05:00:00,930.409741535,96.9839232332,525.75938615,0.0,55.6251445156,113.312780494,434.751522479,403.197857719,14.1616749024,17.3919898571
 07/15  06:00:00,987.302538977,96.9839232332,525.007566318,0.0,65.1572554096,176.889270242,378.684849215,341.656842651,28.3233498048,8.70465675858
 07/15  07:00:00,1107.46241327,97.7159317778,523.090197591,0.0,109.682768182,220.96816451,533.172164748,473.294141261,42.4850247072,17.3929987792
 07/15  08:00:00,1107.22214591,97.824130105,511.89936878,0.0,109.682768182,220.96816451,498.132774009,424.012537514,56.6466996096,17.4735368859
 07/15  09:00:00,1205.84480718,100.301114224,499.914001721,0.0,131.945524568,266.955817592,448.577317275,388.547187603,42.4850247072,17.5451049642
 07/15  10:00:00,1208.57769424,100.502194152,494.553510916,0.0,131.945524568,274.45309292,477.587967693,371.560421511,70.808374512,35.2191716705
 07/15  11:00:00,1220.93125294,100.591713193,506.849701498,0.0,131.945524568,274.45309292,463.04636934,365.820590656,70.808374512,26.4174041712
 07/15  12:00:00,1196.33052782,100.633993341,515.034872394,0.0,131.945524568,274.45309292,462.110952088,364.88989588,70.808374512,26.4126816959
 07/15  13:00:00,1188.03373981,100.765620867,514.028117072,0.0,131.945524568,266.955817592,441.248671215,358.188874865,56.6466996096,26.4130967403
 07/15  14:00:00,1180.28714487,100.901362996,505.896236648,0.0,131.945524568,266.955817592,416.367424454,347.469831669,42.4850247072,26.4125680779
 07/15  15:00:00,1113.26364868,96.9839232332,521.850996515,0.0,109.682768182,212.545889182,351.859787029,268.799909167,56.6466996096,26.4131782529
 07/15  16:00:00,1116.9702823,96.9839232332,518.054656281,0.0,109.682768182,220.04316451,375.703078946,264.319797084,84.9700494144,26.4132324472
 07/15  17:00:00,1077.0158905,96.9839232332,520.590353456,0.0,109.682768182,220.04316451,365.285238738,262.780266225,84.9700494144,17.5349230981
 07/15  18:00:00,1047.86309617,96.9839232332,531.106691344,0.0,100.150657288,199.110933808,396.800092752,294.441226334,84.9700494144,17.3888170042
 07/15  19:00:00,1044.97792534,96.9839232332,535.253739258,0.0,100.150657288,191.61365848,382.930859752,317.578422825,56.6466996096,8.70573731717
 07/15  20:00:00,936.726101946,96.9839232332,530.479487038,0.0,55.6251445156,124.558693486,442.366755472,368.329725363,56.6466996096,17.3903304995
 07/15  21:00:00,950.60060026,96.9839232332,537.354831623,0.0,55.6251445156,124.558693486,429.262642108,378.071876438,42.4850247072,8.70574096254
 07/15  22:00:00,937.037806053,96.9839232332,533.393836632,0.0,46.0930336215,124.558693486,443.704193322,397.991958542,28.3233498048,17.3888849744
 07/15  23:00:00,938.452036639,96.9839232332,532.977672945,0.0,46.0930336215,124.558693486,429.87004654,407.00263593,14.1616749024,8.70573570734
 07/15  24:00:00,927.5111491,96.9839232332,534.120559598,0.0,46.0930336215,113.312780494,434.613523236,411.558535525,5.66466996096,17.3903177495
 07/16  01:00:00,915.736259608,96.9839232332,533.310182763,0.0,34.9616554283,113.312780494,428.800287649,414.430019614,5.66466996096,8.7055980743
 07/16  02:00:00,915.910487867,96.9839232332,533.50339089,0.0,34.9616554283,113.312780494,440.058590091,417.005425619,5.66466996096,17.3884945113
 07/16  03:00:00,915.863693133,96.9839232332,533.465748788,0.0,34.9616554283,113.312780494,433.65179694,419.281626564,5.66466996096,8.70550041499
 07/16  04:00:00,927.69193509,96.9839232332,535.147897575,0.0,44.4937663224,113.312780494,434.266066629,411.213686355,5.66466996096,17.3877103128
 07/16  05:00:00,932.667967063,96.9839232332,540.571218785,0.0,44.4937663224,113.312780494,437.01848473,414.151356912,14.1616749024,8.70545291485
 07/16  06:00:00,992.198707996,96.9839232332,542.645582792,0.0,54.0258772165,176.889270242,398.306351684,352.594410007,28.3233498048,17.3885918716
 07/16  07:00:00,999.103216593,96.9839232332,542.300616298,0.0,54.0258772165,184.38654557,384.614492377,333.424059461,42.4850247072,8.70540820927
 07/16  08:00:00,1058.1921746,96.9839232332,520.365591876,0.0,65.1572554096,220.04316451,379.007808206,304.903165363,56.6466996096,17.4579432341
 07/16  09:00:00,1049.12514982,96.9839232332,520.00771827,0.0,65.1572554096,212.545889182,356.900229559,288.131284406,42.4850247072,26.283920446
 07/16  10:00:00,1058.60923516,96.9839232332,522.642452857,0.0,65.1572554096,220.04316451,369.452483508,281.04279941,70.808374512,17.601309586
 07/16  11:00:00,1068.70224084,96.9839232332,532.537171834,0.0,65.1572554096,220.04316451,379.979067114,282.777128965,70.808374512,26.3935636372
 07/16  12:00:00,1064.36293513,96.9839232332,529.229519401,0.0,65.1572554096,220.04316451,376.437384618,279.237011209,70.808374512,26.3919988973
 07/16  13:00:00,1049.43130897,96.9839232332,521.337236711,0.0,65.1572554096,212.545889182,356.739980206,273.702811308,56.6466996096,26.3904692884
 07/16  14:00:00,1047.62902328,96.9839232332,519.412260049,0.0,65.1572554096,212.545889182,339.816793853,270.937988262,42.4850247072,26.3937808837
 07/16  15:00:00,1047.61998238,96.9839232332,519.42892035,0.0,65.1572554096,212.545889182,344.48434836,261.445481453,56.6466996096,26.3921672982
 07/16  16:00:00,1029.38740998,96.9839232332,527.078281395,0.0,65.1572554096,220.04316451,363.607197114,252.243727041,84.9700494144,26.3934206585
 07/16  17:00:00,982.641830302,96.9839232332,527.111846871,0.0,54.0258772165,184.38654557,358.834716698,256.335305092,84.9700494144,17.5293621918
 07/16  18:00:00,952.294663942,96.9839232332,527.110951058,0.0,44.4937663224,163.454314868,392.284231606,289.923639385,84.9700494144,17.3905428065
 07/16  19:00:00,950.65764143,96.9839232332,532.397371713,0.0,44.4937663224,155.95703954,373.237300327,307.885365027,56.6466996096,8.70523569028
 07/16  20:00:00,928.974914662,96.9839232332,534.558779487,0.0,44.4937663224,124.558693486,430.579254637,356.542078917,56.6466996096,17.39047611
 07/16  21:00:00,937.984121596,96.9839232332,536.37789039,0.0,44.4937663224,124.558693486,423.408782364,372.218563396,42.4850247072,8.70519426042
 07/16  22:00:00,933.125802366,96.9839232332,541.917361309,0.0,34.9616554283,124.558693486,438.650542107,392.936799482,28.3233498048,17.3903928202
 07/16  23:00:00,921.216404571,96.9839232332,527.260798055,0.0,34.9616554283,124.558693486,424.267689304,401.400863534,14.1616749024,8.70515086741
 07/16  24:00:00,911.648373754,96.9839232332,528.897261392,0.0,34.9616554283,113.312780494,432.193742781,409.138643332,5.66466996096,17.3904294879
 07/17  01:00:00,927.903869612,96.9839232332,534.334734325,0.0,46.0930336215,113.312780494,427.60796407,413.238288945,5.66466996096,8.70500516467
 07/17  02:00:00,929.138417428,96.9839232332,535.69917284,0.0,46.0930336215,113.312780494,439.750677652,416.696134827,5.66466996096,17.3898728636
 07/17  03:00:00,934.107259639,96.9839232332,541.06946596,0.0,46.0930336215,113.312780494,435.27752613,420.90800266,5.66466996096,8.70485350862
 07/17  04:00:00,1020.131053,96.9839232332,536.327418795,0.0,100.150657288,148.969399434,425.227433254,402.172959755,5.66466996096,17.3898035377
 07/17  05:00:00,1041.70412561,96.9839232332,558.147202183,0.0,100.150657288,149.894399434,714.828649657,691.962194756,14.1616749024,8.70477999827
 07/17  06:00:00,1253.87609917,98.3975054636,555.499894139,0.0,176.471037341,302.612436532,505.524103642,459.811097361,28.3233498048,17.3896564757
 07/17  07:00:00,1351.70977944,99.8052797551,526.707668423,0.0,243.2593065,310.10971186,466.560824227,406.538701133,42.4850247072,17.5370983867
 07/17  08:00:00,1377.92782198,100.670003561,509.557114198,0.0,243.2593065,310.10971186,463.361712367,380.293152526,56.6466996096,26.4218602309
 07/17  09:00:00,1399.98578068,101.381797494,496.524058981,0.0,243.2593065,302.612436532,447.877371566,370.041960301,42.4850247072,35.3503865575
 07/17  10:00:00,1407.55005535,102.01677277,495.909859204,0.0,243.2593065,310.10971186,464.751817711,358.412010153,70.808374512,35.5314330462
 07/17  11:00:00,1402.7998903,102.623806298,489.170261683,0.0,243.2593065,310.10971186,455.645367863,349.237410553,70.808374512,35.5995827982
 07/17  12:00:00,1346.67881241,103.192689233,475.346643907,0.0,243.2593065,310.10971186,444.023390084,337.789660654,70.808374512,35.4253549188
 07/17  13:00:00,1371.58716879,103.758838358,467.361463054,0.0,243.2593065,302.612436532,423.128385923,330.883624263,56.6466996096,35.5980620508
 07/17  14:00:00,1363.44387064,104.57918223,458.96593944,0.0,243.2593065,302.612436532,396.851403852,318.826773282,42.4850247072,35.5396058628
 07/17  15:00:00,1352.83001657,105.491336498,448.235193643,0.0,243.2593065,302.612436532,383.244315317,291.122858158,56.6466996096,35.4747575486
 07/17  16:00:00,1361.75676659,106.372381672,448.154392838,0.0,243.2593065,310.10971186,381.052909809,269.607507415,84.9700494144,26.4753529795
 07/17  17:00:00,1360.681271,107.218912157,446.693478657,0.0,243.2593065,310.10971186,384.76599118,273.569838623,84.9700494144,26.2261031431
 07/17  18:00:00,1100.05303303,96.9839232332,462.616324049,0.0,166.938926447,199.110933808,401.071992241,307.373355143,84.9700494144,8.72858768367
 07/17  19:00:00,1129.21260948,96.9839232332,495.489314508,0.0,166.938926447,191.61365848,402.506286764,328.4246085,56.6466996096,17.4349786541
 07/17  20:00:00,1002.957022,96.9839232332,495.045610279,0.0,100.150657288,124.558693486,445.554652863,371.473875034,56.6466996096,17.4340782194
 07/17  21:00:00,970.488603375,96.9839232332,494.542121821,0.0,100.150657288,124.558693486,439.532994528,379.653995071,42.4850247072,17.39397475
 07/17  22:00:00,912.278182198,96.9839232332,504.458674365,0.0,46.0930336215,124.558693486,436.962756524,399.934993049,28.3233498048,8.70441366981
 07/17  23:00:00,919.142757158,96.9839232332,510.965915155,0.0,46.0930336215,124.558693486,431.363625282,406.434206722,14.1616749024,10.7677436582
 07/17  24:00:00,911.266462749,96.9839232332,515.945007807,0.0,46.0930336215,113.312780494,433.006917717,412.016058868,5.66466996096,15.3261888877
 07/18  01:00:00,914.154415321,96.9839232332,519.159352528,0.0,46.0930336215,113.312780494,431.056025672,416.68625941,5.66466996096,8.70509630081
 07/18  02:00:00,913.781951073,96.9839232332,518.803643202,0.0,46.0930336215,113.312780494,442.159325463,419.104652424,5.66466996096,17.390003078
 07/18  03:00:00,908.175585507,96.9839232332,512.719404694,0.0,46.0930336215,113.312780494,434.470454625,420.100876445,5.66466996096,8.70490821928
 07/18  04:00:00,1003.76330529,96.9839232332,515.125547109,0.0,100.150657288,148.969399434,424.466712716,401.412303018,5.66466996096,17.3897397373
 07/18  05:00:00,1009.9494477,97.4022177805,520.843154796,0.0,100.150657288,149.894399434,623.441304247,600.574829496,14.1616749024,8.70479984854
 07/18  06:00:00,1217.7790381,100.800261175,512.671439896,0.0,176.471037341,302.612436532,472.933410702,427.220418187,28.3233498048,17.3896427096
 07/18  07:00:00,1321.65770274,103.419304923,490.398921287,0.0,243.2593065,310.10971186,437.083175654,377.0613604,42.4850247072,17.5367905473
 07/18  08:00:00,1345.37429858,104.394511934,472.874274468,0.0,243.2593065,310.10971186,438.805043363,353.881358072,56.6466996096,28.2769856814
 07/18  09:00:00,1357.62501158,105.328141563,452.859334301,0.0,243.2593065,302.612436532,395.353106783,319.383880637,42.4850247072,33.484201439
 07/18  10:00:00,1366.15692745,106.131645848,451.37832922,0.0,243.2593065,310.10971186,375.659362582,269.321499192,70.808374512,35.5294888776
 07/18  11:00:00,1366.56114041,107.109978551,451.899917357,0.0,243.2593065,310.10971186,370.751193132,264.3454905,70.808374512,35.5973281198
 07/18  12:00:00,1326.90714729,108.285756575,454.262267384,0.0,243.2593065,310.10971186,379.496382168,273.26476996,70.808374512,35.4232376961
 07/18  13:00:00,1369.25924104,109.207255853,461.38068089,0.0,243.2593065,302.612436532,384.87802805,292.635936252,56.6466996096,35.5953921883
 07/18  14:00:00,1370.2029292,110.126150431,459.459513224,0.0,243.2593065,302.612436532,359.843750428,281.821888626,42.4850247072,35.5368370947
 07/18  15:00:00,1365.71538623,111.407249023,454.112718928,0.0,243.2593065,302.612436532,323.776109118,231.657429936,56.6466996096,35.4719795724
 07/18  16:00:00,1374.22715692,113.180764587,455.024465646,0.0,243.2593065,310.10971186,336.153586869,224.709992534,84.9700494144,26.4735449212
 07/18  17:00:00,1373.33507752,113.376769683,454.71804398,0.0,243.2593065,310.10971186,358.488342553,247.29381004,84.9700494144,26.2244830983
 07/18  18:00:00,1090.14518416,96.9839232332,453.787693107,0.0,166.938926447,199.110933808,365.400002517,271.701904558,84.9700494144,8.72804854424
 07/18  19:00:00,1081.13811718,96.9839232332,451.341424458,0.0,166.938926447,191.61365848,326.369066735,252.288422135,56.6466996096,17.4339449907
 07/18  20:00:00,954.630799532,96.9839232332,450.802476743,0.0,100.150657288,124.558693486,363.898660641,289.815812872,56.6466996096,17.4361481599
 07/18  21:00:00,922.699493468,96.9839232332,450.313547285,0.0,100.150657288,124.558693486,348.0330147,296.840753142,42.4850247072,8.70723685065
 07/18  22:00:00,854.152862559,96.9839232332,449.523780967,0.0,46.0930336215,124.558693486,369.029335858,323.316420428,28.3233498048,17.3895656259
 07/18  23:00:00,854.54798844,96.9839232332,449.358213958,0.0,46.0930336215,124.558693486,356.946491596,334.080112474,14.1616749024,8.7047042193
 07/18  24:00:00,841.595501369,96.9839232332,449.315193937,0.0,46.0930336215,113.312780494,369.456409028,346.402261066,5.66466996096,17.3894780005
 07/19  01:00:00,841.818933452,96.9839232332,449.338429025,0.0,46.0930336215,113.312780494,361.395620381,347.026455988,5.66466996096,8.70449443273
 07/19  02:00:00,841.855244607,96.9839232332,449.334644045,0.0,46.0930336215,113.312780494,372.299002917,349.245528756,5.66466996096,17.3888042
 07/19  03:00:00,841.862127182,96.9839232332,449.333482245,0.0,46.0930336215,113.312780494,365.909577864,351.540627557,5.66466996096,8.70428034551
 07/19  04:00:00,930.745964236,96.9839232332,448.444670688,0.0,100.150657288,148.969399434,373.100270363,350.047118575,5.66466996096,17.3884818269
 07/19  05:00:00,957.761209214,97.87718641,470.645117412,0.0,100.150657288,149.894399434,556.317246512,533.451431489,14.1616749024,8.70414012068
 07/19  06:00:00,1186.95979137,102.495194655,480.014687982,0.0,176.471037341,302.612436532,441.898273965,396.186838058,28.3233498048,17.3880861023
 07/19  07:00:00,1304.13470491,105.559952468,471.279515757,0.0,243.2593065,310.10971186,414.964083499,354.942053997,42.4850247072,17.5370047946
 07/19  08:00:00,1331.20462958,106.716067329,457.943599744,0.0,243.2593065,310.10971186,416.393975703,333.328934785,56.6466996096,26.4183413093
 07/19  09:00:00,1355.11814156,107.732357398,448.569391574,0.0,243.2593065,302.612436532,391.446690277,313.616892872,42.4850247072,35.3447726976
 07/19  10:00:00,1363.07691357,108.696988575,447.360745651,0.0,243.2593065,310.10971186,391.68918519,285.355892217,70.808374512,35.5249184602
 07/19  11:00:00,1371.83722815,109.840791376,451.531649083,0.0,243.2593065,310.10971186,357.286511394,250.886110815,70.808374512,35.5920260668
 07/19  12:00:00,1327.66760688,110.966614465,450.686080694,0.0,243.2593065,310.10971186,351.922385431,245.695408365,70.808374512,35.418602554
 07/19  13:00:00,1369.76966761,112.218842988,458.813747015,0.0,243.2593065,302.612436532,365.348702465,273.112158063,56.6466996096,35.5898447921
 07/19  14:00:00,1384.65459652,113.752392041,470.842892526,0.0,243.2593065,302.612436532,353.634795941,275.618539227,42.4850247072,35.5312320069
 07/19  15:00:00,1389.40397766,116.258856841,472.660519795,0.0,243.2593065,302.612436532,355.706274172,263.592920225,56.6466996096,35.4666543379
 07/19  16:00:00,1396.13309582,118.593879511,470.229290642,0.0,243.2593065,310.10971186,365.896900566,254.448310675,84.9700494144,26.4785404768
 07/19  17:00:00,1394.07112902,119.137401946,467.981545305,0.0,243.2593065,310.10971186,363.794117295,261.334947993,84.9700494144,17.4891198877
 07/19  18:00:00,1129.43197397,96.9839232332,490.719319011,0.0,166.938926447,199.110933808,363.755771935,261.350392218,84.9700494144,17.4353303027
 07/19  19:00:00,1133.90922544,96.9839232332,502.026919711,0.0,166.938926447,191.61365848,343.515134402,269.436700837,56.6466996096,17.431733955
 07/19  20:00:00,1009.01282501,96.9839232332,503.08331606,0.0,100.150657288,124.558693486,401.38023518,327.298403066,56.6466996096,17.4351325037
 07/19  21:00:00,977.660585647,96.9839232332,503.086432928,0.0,100.150657288,124.558693486,396.920744818,345.729573984,42.4850247072,8.70614612751
 07/19  22:00:00,892.123675204,96.9839232332,485.20211515,0.0,46.0930336215,124.558693486,410.35437729,364.64120993,28.3233498048,17.3898175553
 07/19  23:00:00,877.180902881,96.9839232332,470.401032107,0.0,46.0930336215,124.558693486,391.649223015,368.783992889,14.1616749024,8.70355522376
 07/19  24:00:00,863.957407804,96.9839232332,469.375124222,0.0,46.0930336215,113.312780494,398.002960608,374.94734183,5.66466996096,17.3909488176
 07/20  01:00:00,877.130875807,96.9839232332,482.125352112,0.0,46.0930336215,113.312780494,401.837627593,387.469637839,5.66466996096,8.70331979335
 07/20  02:00:00,906.256933913,96.9839232332,510.478056867,0.0,46.0930336215,113.312780494,420.422532661,397.368980522,5.66466996096,17.3888821779
 07/20  03:00:00,911.651786676,96.9839232332,516.362295712,0.0,46.0930336215,113.312780494,417.193680038,402.826625074,5.66466996096,8.70238500371
 07/20  04:00:00,1004.55809246,96.9839232332,519.147268671,0.0,100.150657288,148.969399434,410.42544015,387.372282466,5.66466996096,17.3884877232
 07/20  05:00:00,1013.35021002,98.3116100324,526.255847855,0.0,100.150657288,149.894399434,535.335022231,512.467845456,14.1616749024,8.70550187214
 07/20  06:00:00,1218.53121121,103.365566405,512.298179027,0.0,176.471037341,302.612436532,431.647161812,385.934239512,28.3233498048,17.3895724948
 07/20  07:00:00,1327.19267931,106.888460239,492.955968133,0.0,243.2593065,310.10971186,402.052594944,342.030682852,42.4850247072,17.5368873846
 07/20  08:00:00,1352.1807462,108.29608839,475.111190558,0.0,243.2593065,310.10971186,397.58456345,314.518645953,56.6466996096,26.4192178875
 07/20  09:00:00,1359.14394246,109.719696419,450.022430666,0.0,243.2593065,302.612436532,354.273954583,276.450804728,42.4850247072,35.3381251477
 07/20  10:00:00,1379.86865983,111.122438104,462.208406515,0.0,243.2593065,310.10971186,380.286208337,273.959841607,70.808374512,35.5179922185
 07/20  11:00:00,1398.3466855,112.482719391,476.978919663,0.0,243.2593065,310.10971186,383.305803786,276.913435057,70.808374512,35.5839942175
 07/20  12:00:00,1368.28794951,114.019805224,487.320986819,0.0,243.2593065,310.10971186,381.647713375,275.427630751,70.808374512,35.4117081114
 07/20  13:00:00,1398.2240999,115.921375276,481.87325686,0.0,243.2593065,302.612436532,360.760799352,268.532383573,56.6466996096,35.5817161694
 07/20  14:00:00,1392.20397595,117.505037254,474.101915172,0.0,243.2593065,302.612436532,341.461318993,263.453206491,42.4850247072,35.5230877945
 07/20  15:00:00,1385.60097104,119.836138223,465.959797948,0.0,243.2593065,302.612436532,340.037144673,247.931400996,56.6466996096,35.4590440675
 07/20  16:00:00,1384.48363477,120.742344546,458.175810867,0.0,243.2593065,310.10971186,353.935045211,242.489938597,84.9700494144,26.4750571999
 07/20  17:00:00,1383.33800177,123.127617456,455.325373378,0.0,243.2593065,310.10971186,333.706924113,231.251008791,84.9700494144,17.4858659068
 07/20  18:00:00,1125.00918818,96.9839232332,487.180804737,0.0,166.938926447,199.110933808,346.302768864,243.900512389,84.9700494144,17.4322070602
 07/20  19:00:00,1131.8660677,96.9839232332,500.206370215,0.0,166.938926447,191.61365848,329.539291262,255.458175871,56.6466996096,17.434415781
 07/20  20:00:00,1007.83751344,96.9839232332,502.388531691,0.0,100.150657288,124.558693486,385.286280836,311.20795557,56.6466996096,17.4316256558
 07/20  21:00:00,978.137718541,96.9839232332,504.689593969,0.0,100.150657288,124.558693486,379.887275137,328.695239815,42.4850247072,8.70701061572
 07/20  22:00:00,907.677088487,96.9839232332,501.571718181,0.0,46.0930336215,124.558693486,398.185221639,352.472970562,28.3233498048,17.3889012725
 07/20  23:00:00,899.88786905,96.9839232332,491.566004019,0.0,46.0930336215,124.558693486,385.128958771,362.262950459,14.1616749024,8.70433340915
 07/20  24:00:00,876.628839761,96.9839232332,481.394119793,0.0,46.0930336215,113.312780494,388.971474742,365.918242943,5.66466996096,17.3885618386
 07/21  01:00:00,856.519550528,96.9839232332,462.870807854,0.0,46.0930336215,113.312780494,373.960615523,359.591904374,5.66466996096,8.70404118758
 07/21  02:00:00,843.070632638,96.9839232332,450.857578676,0.0,46.0930336215,113.312780494,376.665251233,353.612707842,5.66466996096,17.3878734302
 07/21  03:00:00,847.167761664,96.9839232332,454.743355171,0.0,46.0930336215,113.312780494,381.938214912,367.569761828,5.66466996096,8.70378312267
 07/21  04:00:00,955.59730765,96.9839232332,468.218570233,0.0,100.150657288,148.969399434,378.825001926,364.455743768,5.66466996096,8.70458819666
 07/21  05:00:00,967.566204982,98.7873880126,475.827897041,0.0,100.150657288,149.894399434,513.575046999,482.024126159,14.1616749024,17.3892459376
 07/21  06:00:00,1178.02408666,104.028968559,469.363614912,0.0,176.471037341,302.612436532,397.615762221,360.588030797,28.3233498048,8.70438161859
 07/21  07:00:00,1285.04232311,108.431631047,451.444238425,0.0,243.2593065,310.10971186,372.546990885,303.764685721,42.4850247072,26.297280456
 07/21  08:00:00,1335.52566095,111.222851123,455.034128136,0.0,243.2593065,310.10971186,324.842048969,241.777530764,56.6466996096,26.4178185954
 07/21  09:00:00,1369.65706299,112.708652405,455.087944413,0.0,243.2593065,302.612436532,280.081820796,211.093018518,42.4850247072,26.5037775706
 07/21  10:00:00,1381.02699902,113.285041407,458.605141123,0.0,243.2593065,310.10971186,309.884690948,203.538358547,70.808374512,35.5379578894
 07/21  11:00:00,1385.36187674,114.757357937,460.315901604,0.0,243.2593065,310.10971186,314.251091744,198.961262575,70.808374512,44.4814546571
 07/21  12:00:00,1345.43216455,116.674702343,460.201618753,0.0,243.2593065,310.10971186,294.205182851,196.831542518,70.808374512,26.5652658202
 07/21  13:00:00,1380.33833738,118.560703564,459.779115631,0.0,243.2593065,302.612436532,294.860375819,193.722557359,56.6466996096,44.4911188502
 07/21  14:00:00,1381.8806809,120.34501618,459.423248281,0.0,243.2593065,302.612436532,268.083246405,190.086404198,42.4850247072,35.5118174994
 07/21  15:00:00,1386.49904742,122.77464617,460.415742884,0.0,243.2593065,302.612436532,256.810107641,173.563691518,56.6466996096,26.5997165132
 07/21  16:00:00,1403.17380667,127.468770942,463.828992399,0.0,243.2593065,310.10971186,265.082210086,144.819733434,84.9700494144,35.2924272379
 07/21  17:00:00,1414.42002201,131.80972416,468.603541105,0.0,243.2593065,310.10971186,227.195667555,124.737237407,84.9700494144,17.4883807342
 07/21  18:00:00,1098.27428776,96.9839232332,460.176867328,0.0,166.938926447,199.110933808,262.626662291,160.224196638,84.9700494144,17.4324162386
 07/21  19:00:00,1090.95949833,96.9839232332,460.8539646,0.0,166.938926447,191.61365848,236.972617238,171.600779385,56.6466996096,8.72513824397
 07/21  20:00:00,963.776884708,96.9839232332,460.708330271,0.0,100.150657288,124.558693486,305.981784681,231.900735778,56.6466996096,17.4343492936
 07/21  21:00:00,931.595311049,96.9839232332,460.542889731,0.0,100.150657288,124.558693486,312.764562608,252.886194944,42.4850247072,17.3933429575
 07/21  22:00:00,862.012621319,96.9839232332,459.171437741,0.0,46.0930336215,124.558693486,332.444856756,295.416068314,28.3233498048,8.70543863754
 07/21  23:00:00,867.689462989,96.9839232332,463.087230465,0.0,46.0930336215,124.558693486,359.762759377,328.213107085,14.1616749024,17.3879773899
 07/21  24:00:00,870.626778547,96.9839232332,476.411475986,0.0,46.0930336215,113.312780494,363.480041479,349.11015055,5.66466996096,8.70522096836
 07/22  01:00:00,880.072658906,96.9839232332,485.051784514,0.0,46.0930336215,113.312780494,382.082317338,359.030255071,5.66466996096,17.3873923059
 07/22  02:00:00,886.567293792,96.9839232332,491.163562737,0.0,46.0930336215,113.312780494,380.222739792,365.853234123,5.66466996096,8.70483570849
 07/22  03:00:00,886.668822539,96.9839232332,491.468541405,0.0,46.0930336215,113.312780494,391.971406115,368.919925859,5.66466996096,17.3868102951
 07/22  04:00:00,879.354983719,96.9839232332,475.006944942,0.0,55.6251445156,113.312780494,369.311044827,354.941800951,5.66466996096,8.70457391567
 07/22  05:00:00,880.460154786,96.9839232332,476.02281031,0.0,55.6251445156,113.312780494,393.59394184,362.045923352,14.1616749024,17.3863435856
 07/22  06:00:00,941.888808461,96.9839232332,479.324007466,0.0,65.1572554096,176.889270242,338.686582339,301.65890852,28.3233498048,8.70432401403
 07/22  07:00:00,1060.21953362,98.0061279158,474.848593833,0.0,109.682768182,220.96816451,442.65341056,382.779921264,42.4850247072,17.3884645879
 07/22  08:00:00,1064.33255514,98.0885331251,470.490436993,0.0,109.682768182,220.96816451,417.784408233,343.671581084,56.6466996096,17.4661275392
 07/22  09:00:00,1178.27280708,100.582030648,474.144645539,0.0,131.945524568,266.955817592,378.346616403,318.320429958,42.4850247072,17.5411617383
 07/22  10:00:00,1182.68870809,100.843361156,471.181532669,0.0,131.945524568,274.45309292,395.925839309,298.705361764,70.808374512,26.4121030335
 07/22  11:00:00,1178.56514854,101.073173997,466.452480686,0.0,131.945524568,274.45309292,379.582908176,282.362203941,70.808374512,26.4123297223
 07/22  12:00:00,1141.2212294,101.342478429,461.656735845,0.0,131.945524568,274.45309292,362.161442928,264.946103794,70.808374512,26.4069646211
 07/22  13:00:00,1135.40071162,101.625750954,462.368193181,0.0,131.945524568,266.955817592,321.432013103,238.378653376,56.6466996096,26.4066601178
 07/22  14:00:00,1139.7579245,102.087362055,462.808049265,0.0,131.945524568,266.955817592,270.695557321,201.805096059,42.4850247072,26.4054365552
 07/22  15:00:00,1054.53485583,96.9839232332,462.041743625,0.0,109.682768182,212.545889182,237.752521839,154.697822732,56.6466996096,26.4079994979
 07/22  16:00:00,1062.16767497,96.9839232332,462.058794647,0.0,109.682768182,220.04316451,254.998223181,143.623525361,84.9700494144,26.4046484056
 07/22  17:00:00,1020.81696052,96.9839232332,462.442790959,0.0,109.682768182,220.04316451,252.11979643,140.863082882,84.9700494144,26.286664133
 07/22  18:00:00,980.298318276,96.9839232332,461.536621345,0.0,100.150657288,199.110933808,276.337982842,182.664090984,84.9700494144,8.70384244351
 07/22  19:00:00,972.566931294,96.9839232332,461.086272027,0.0,100.150657288,191.61365848,279.473544436,205.439326918,56.6466996096,17.3875179092
 07/22  20:00:00,865.502240419,96.9839232332,459.742193432,0.0,55.6251445156,124.558693486,344.302666519,278.952360383,56.6466996096,8.70360652658
 07/22  21:00:00,872.532427154,96.9839232332,459.516084192,0.0,55.6251445156,124.558693486,366.02751307,314.838091429,42.4850247072,8.70439693426
 07/22  22:00:00,873.37415526,96.9839232332,469.20903548,0.0,46.0930336215,124.558693486,389.748926036,344.03699409,28.3233498048,17.3885821411
 07/22  23:00:00,881.015894711,96.9839232332,474.812209382,0.0,46.0930336215,124.558693486,381.561936551,358.69611434,14.1616749024,8.70414730881
 07/22  24:00:00,877.22648226,96.9839232332,482.043064348,0.0,46.0930336215,113.312780494,393.249909953,370.197008582,5.66466996096,17.3882314096
 07/23  01:00:00,869.35055931,96.9839232332,485.339557076,0.0,34.9616554283,113.312780494,388.549004935,374.180513361,5.66466996096,8.70382161275
 07/23  02:00:00,854.69642489,96.9839232332,472.273188708,0.0,34.9616554283,113.312780494,391.976276102,368.924249968,5.66466996096,17.3873561731
 07/23  03:00:00,848.626481641,96.9839232332,466.755537256,0.0,34.9616554283,113.312780494,387.506914527,373.138750928,5.66466996096,8.70349363811
 07/23  04:00:00,849.468107183,96.9839232332,457.522854022,0.0,44.4937663224,113.312780494,371.145242737,348.091215549,5.66466996096,17.3893572267
 07/23  05:00:00,852.29284771,96.9839232332,457.489084143,0.0,44.4937663224,113.312780494,329.252794553,306.38789283,14.1616749024,8.70322682133
 07/23  06:00:00,928.043601654,96.9839232332,470.724689473,0.0,54.0258772165,176.889270242,264.582966333,218.870822511,28.3233498048,17.3887940172
 07/23  07:00:00,935.51793084,96.9839232332,470.592470583,0.0,54.0258772165,184.38654557,244.780632403,193.592626762,42.4850247072,8.70298093374
 07/23  08:00:00,1009.66819235,96.9839232332,467.042931899,0.0,65.1572554096,220.04316451,262.783847231,188.679994249,56.6466996096,17.4571533728
 07/23  09:00:00,991.512086872,96.9839232332,460.702536005,0.0,65.1572554096,212.545889182,268.079748728,199.313721913,42.4850247072,26.2810021077
 07/23  10:00:00,998.557677622,96.9839232332,461.612550544,0.0,65.1572554096,220.04316451,300.713568953,203.520525532,70.808374512,26.3846689086
 07/23  11:00:00,996.285646747,96.9839232332,459.852130549,0.0,65.1572554096,220.04316451,313.985576601,225.580560092,70.808374512,17.5966419964
 07/23  12:00:00,1001.68650055,96.9839232332,465.75066085,0.0,65.1572554096,220.04316451,360.825713744,263.631366315,70.808374512,26.3859729164
 07/23  13:00:00,1017.23143315,96.9839232332,486.646334588,0.0,65.1572554096,212.545889182,361.71700926,278.686511081,56.6466996096,26.3837985696
 07/23  14:00:00,1042.05790467,96.9839232332,512.403021782,0.0,65.1572554096,212.545889182,353.740725032,284.869341833,42.4850247072,26.3863584921
 07/23  15:00:00,1040.65032558,96.9839232332,511.000248173,0.0,65.1572554096,212.545889182,359.145826126,276.115036302,56.6466996096,26.3840902148
 07/23  16:00:00,1010.62985941,96.9839232332,506.148211005,0.0,65.1572554096,220.04316451,368.162815939,256.805807754,84.9700494144,26.3869587705
 07/23  17:00:00,965.15447443,96.9839232332,507.58389552,0.0,54.0258772165,184.38654557,361.816745384,259.322617645,84.9700494144,17.5240783245
 07/23  18:00:00,935.041011446,96.9839232332,507.943601486,0.0,44.4937663224,163.454314868,395.684467781,293.325377803,84.9700494144,17.3890405633
 07/23  19:00:00,938.857021163,96.9839232332,519.21772592,0.0,44.4937663224,155.95703954,386.480194147,321.130399589,56.6466996096,8.70309494864
 07/23  20:00:00,923.166569689,96.9839232332,527.762919637,0.0,44.4937663224,124.558693486,445.084402053,371.049198965,56.6466996096,17.3885034781
 07/23  21:00:00,926.340826752,96.9839232332,522.318835363,0.0,44.4937663224,124.558693486,436.677993709,385.490116037,42.4850247072,8.70285296434
 07/23  22:00:00,925.342699082,96.9839232332,531.350637758,0.0,34.9616554283,124.558693486,452.755949047,407.044644688,28.3233498048,17.3879545545
 07/23  23:00:00,935.584377542,96.9839232332,541.296646002,0.0,34.9616554283,124.558693486,439.035958034,416.171925257,14.1616749024,8.70235787435
 07/23  24:00:00,925.881974735,96.9839232332,544.233857771,0.0,34.9616554283,113.312780494,443.922669737,420.869169056,5.66466996096,17.38883072
 07/24  01:00:00,941.379610172,96.9839232332,548.933399589,0.0,46.0930336215,113.312780494,439.217072106,424.84761115,5.66466996096,8.70479099521
 07/24  02:00:00,944.142283891,96.9839232332,551.941351585,0.0,46.0930336215,113.312780494,451.437093831,428.385822991,5.66466996096,17.3866008793
 07/24  03:00:00,949.632795487,96.9839232332,557.88688876,0.0,46.0930336215,113.312780494,448.18831597,433.819201396,5.66466996096,8.70444461273
 07/24  04:00:00,1049.95680508,96.9839232332,568.613679076,0.0,100.150657288,148.969399434,439.086636896,416.03453617,5.66466996096,17.3874307642
 07/24  05:00:00,1065.3891117,96.9839232332,583.814494435,0.0,100.150657288,149.894399434,735.473971283,712.608154441,14.1616749024,8.70414193976
 07/24  06:00:00,1283.13235273,98.3719401803,587.16865329,0.0,176.471037341,302.612436532,518.144099132,472.432733598,28.3233498048,17.3880157288
 07/24  07:00:00,1379.69315768,99.8447722387,557.083615653,0.0,243.2593065,310.10971186,471.729599261,411.707243622,42.4850247072,17.5373309322
 07/24  08:00:00,1402.34398038,100.869441779,536.082170114,0.0,243.2593065,310.10971186,457.290676022,374.23179623,56.6466996096,26.4121801824
 07/24  09:00:00,1436.14475633,101.654223566,535.860203734,0.0,243.2593065,302.612436532,438.035148266,360.22172319,42.4850247072,35.3284003692
 07/24  10:00:00,1449.18995838,102.409529532,541.459334061,0.0,243.2593065,310.10971186,448.074510412,341.76005946,70.808374512,35.5060764399
 07/24  11:00:00,1439.42430173,103.010629091,529.744890523,0.0,243.2593065,310.10971186,440.973471923,334.594942708,70.808374512,35.5701547025
 07/24  12:00:00,1391.9681953,103.814551306,523.580908955,0.0,243.2593065,310.10971186,422.677827619,325.309027749,70.808374512,26.5604253583
 07/24  13:00:00,1427.15890277,105.155206612,524.656343643,0.0,243.2593065,302.612436532,419.588399212,318.464064901,56.6466996096,44.4776347017
 07/24  14:00:00,1420.19982245,106.677978332,515.879575399,0.0,243.2593065,302.612436532,386.509146473,308.516382356,42.4850247072,35.5077394092
 07/24  15:00:00,1419.66502266,108.537772943,513.35903171,0.0,243.2593065,302.612436532,377.782142224,294.540049938,56.6466996096,26.595392677
 07/24  16:00:00,1422.83632575,110.91471841,507.222874728,0.0,243.2593065,310.10971186,400.253153882,279.994623525,84.9700494144,35.2884809427
 07/24  17:00:00,1421.20274105,112.676669622,503.548815895,0.0,243.2593065,310.10971186,379.544348033,277.087285453,84.9700494144,17.4870131659
 07/24  18:00:00,1166.59238228,96.9839232332,531.175663057,0.0,166.938926447,199.110933808,376.765655363,274.36442014,84.9700494144,17.4311858082
 07/24  19:00:00,1166.5980707,96.9839232332,538.044991058,0.0,166.938926447,191.61365848,350.155266495,284.784075986,56.6466996096,8.72449089876
