Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/07  12:00:00,1377.41575962,103.699823974,508.311067395,0.0,243.2593065,310.10971186,429.811847817,323.610845117,70.808374512,35.392628188
 08/07  13:00:00,1407.73550898,104.470747711,504.075873807,0.0,243.2593065,302.612436532,408.160808409,315.956820187,56.6466996096,35.5572886124
 08/07  14:00:00,1412.0481062,105.759324656,507.461253394,0.0,243.2593065,302.612436532,387.58186504,309.599232908,42.4850247072,35.4976074244
 08/07  15:00:00,1409.10956578,107.03539228,503.209955162,0.0,243.2593065,302.612436532,398.266389237,306.186591971,56.6466996096,35.4330976563
 08/07  16:00:00,1416.02593097,108.683014449,501.942642766,0.0,243.2593065,310.10971186,405.242411104,293.810505505,84.9700494144,26.4618561843
 08/07  17:00:00,1416.53287352,109.930096226,501.419041515,0.0,243.2593065,310.10971186,391.303668778,288.84991548,84.9700494144,17.4837038846
 08/07  18:00:00,1158.25732817,96.9839232332,522.522151063,0.0,166.938926447,199.110933808,378.235356164,275.837100775,84.9700494144,17.428205974
 08/07  19:00:00,1154.12731885,96.9839232332,524.88698804,0.0,166.938926447,191.61365848,359.097692375,293.728106125,56.6466996096,8.72288664041
 08/07  20:00:00,1035.77850647,96.9839232332,528.959931629,0.0,100.150657288,124.558693486,421.379248976,347.303149153,56.6466996096,17.4294002125
 08/07  21:00:00,999.618459552,96.9839232332,528.360803568,0.0,100.150657288,124.558693486,418.993309153,359.119612112,42.4850247072,17.3886723344
 08/07  22:00:00,931.482649536,96.9839232332,527.690473491,0.0,46.0930336215,124.558693486,415.303647177,378.277385304,28.3233498048,8.7029120679
 08/07  23:00:00,922.462615014,96.9839232332,516.277936051,0.0,46.0930336215,124.558693486,417.47117453,385.924219346,14.1616749024,17.3852802824
 08/07  24:00:00,896.804631278,96.9839232332,500.423273674,0.0,46.0930336215,113.312780494,405.729037963,391.362027257,5.66466996096,8.70234074487
 08/08  01:00:00,902.655400327,96.9839232332,506.511714839,0.0,46.0930336215,113.312780494,419.172147576,396.457302014,5.66466996096,17.0501756011
 08/08  02:00:00,917.024321962,96.9839232332,522.186845176,0.0,46.0930336215,113.312780494,418.52684688,403.826670842,5.66466996096,9.03550607695
 08/08  03:00:00,926.291336857,96.9839232332,532.375858385,0.0,46.0930336215,113.312780494,423.621576885,409.254522736,5.66466996096,8.70238418786
 08/08  04:00:00,1026.07599893,96.9839232332,539.395871576,0.0,100.150657288,148.969399434,416.791356414,393.742417464,5.66466996096,17.3842689888
 08/08  05:00:00,1033.90967414,97.7378326349,546.624358304,0.0,100.150657288,149.894399434,580.174737698,557.311238319,14.1616749024,8.70182447636
 08/08  06:00:00,1256.07524546,101.397758226,549.676672417,0.0,176.471037341,302.612436532,453.453649238,407.744507581,28.3233498048,17.3857918525
 08/08  07:00:00,1363.19494511,104.07365901,535.125528527,0.0,243.2593065,310.10971186,425.879920984,365.864099873,42.4850247072,17.5307964038
 08/08  08:00:00,1381.42929481,105.371580801,508.910087405,0.0,243.2593065,310.10971186,420.164485173,337.111103888,56.6466996096,26.4066816759
 08/08  09:00:00,1383.26874369,106.687173121,474.677243428,0.0,243.2593065,302.612436532,388.213030193,310.410792638,42.4850247072,35.3172128475
 08/08  10:00:00,1388.87054242,107.854147685,472.986472553,0.0,243.2593065,310.10971186,401.834808141,295.53499144,70.808374512,35.4914421893
 08/08  11:00:00,1398.31048,109.027320237,479.652458793,0.0,243.2593065,310.10971186,393.980021526,287.618376485,70.808374512,35.5532705287
 08/08  12:00:00,1350.38303585,110.503520973,472.897850958,0.0,243.2593065,310.10971186,369.451940155,272.094081625,70.808374512,26.5494840175
 08/08  13:00:00,1379.17718281,111.71426991,467.877141183,0.0,243.2593065,302.612436532,359.586071404,266.960272264,56.6466996096,35.9790995297
 08/08  14:00:00,1379.22127525,112.957117538,466.865402629,0.0,243.2593065,302.612436532,343.189873463,265.589231128,42.4850247072,35.1156176277
 08/08  15:00:00,1379.45409894,114.953717841,465.285557231,0.0,243.2593065,302.612436532,343.825554115,251.72834225,56.6466996096,35.4505122554
 08/08  16:00:00,1384.95249717,116.661438309,462.644898262,0.0,243.2593065,310.10971186,354.860509143,243.431646656,84.9700494144,26.4588130729
 08/08  17:00:00,1384.45320287,118.696575403,460.309275518,0.0,243.2593065,310.10971186,345.528898455,234.345106153,84.9700494144,26.213742887
 08/08  18:00:00,1123.98702424,96.9839232332,485.824078274,0.0,166.938926447,199.110933808,348.504802967,254.809588174,84.9700494144,8.72516537895
 08/08  19:00:00,1127.97109694,96.9839232332,496.971624235,0.0,166.938926447,191.61365848,346.42506588,272.350588765,56.6466996096,17.4277775063
 08/08  20:00:00,1009.93632592,96.9839232332,501.371460335,0.0,100.150657288,124.558693486,395.677175158,321.601194626,56.6466996096,17.4292809227
 08/08  21:00:00,978.726109444,96.9839232332,505.976297172,0.0,100.150657288,124.558693486,386.328037695,335.138900566,42.4850247072,8.70411242179
 08/08  22:00:00,914.96384297,96.9839232332,509.555517363,0.0,46.0930336215,124.558693486,402.499651096,356.790878083,28.3233498048,17.3854232083
 08/08  23:00:00,918.640961149,96.9839232332,512.638256764,0.0,46.0930336215,124.558693486,388.909405496,366.046538075,14.1616749024,8.70119251807
 08/08  24:00:00,911.56984557,96.9839232332,518.350424657,0.0,46.0930336215,113.312780494,396.461283814,373.410943648,5.66466996096,17.3856702052
 08/09  01:00:00,902.405425416,96.9839232332,508.170558711,0.0,46.0930336215,113.312780494,393.248217208,378.880434949,5.66466996096,8.70311229827
 08/09  02:00:00,889.927700376,96.9839232332,494.093897997,0.0,46.0930336215,113.312780494,406.090516994,383.042767998,5.66466996096,17.3830790348
 08/09  03:00:00,880.940475492,96.9839232332,485.136634963,0.0,46.0930336215,113.312780494,401.816000805,387.448824033,5.66466996096,8.70250681055
 08/09  04:00:00,968.918889404,96.9839232332,482.902638226,0.0,100.150657288,148.969399434,394.150423808,371.101265595,5.66466996096,17.3844882527
 08/09  05:00:00,981.109250662,98.4899995146,491.31216401,0.0,100.150657288,149.894399434,522.48393854,499.620333095,14.1616749024,8.70193054259
 08/09  06:00:00,1206.82006678,103.428527008,495.048525166,0.0,176.471037341,302.612436532,412.098240437,375.072291319,28.3233498048,8.70259931332
 08/09  07:00:00,1318.55054894,107.039987702,483.458751779,0.0,243.2593065,310.10971186,409.040361981,340.268257945,42.4850247072,26.2870793282
 08/09  08:00:00,1340.44074781,108.388675521,464.382811024,0.0,243.2593065,310.10971186,403.04969822,319.999010414,56.6466996096,26.4039881968
 08/09  09:00:00,1356.47533082,109.414370458,448.361858944,0.0,243.2593065,302.612436532,366.525105092,297.546817383,42.4850247072,26.4932630023
 08/09  10:00:00,1385.26798432,110.595911491,467.598387882,0.0,243.2593065,310.10971186,397.862592871,291.545226189,70.808374512,35.5089921699
 08/09  11:00:00,1392.80069878,112.141417099,471.765676747,0.0,243.2593065,310.10971186,379.648705031,273.267287582,70.808374512,35.5730429364
 08/09  12:00:00,1343.79753281,113.160570455,464.520366669,0.0,243.2593065,310.10971186,371.646767003,265.438530366,70.808374512,35.3998621256
 08/09  13:00:00,1371.22835504,114.366759852,458.223012961,0.0,243.2593065,302.612436532,347.56063599,255.348453083,56.6466996096,35.5654832977
 08/09  14:00:00,1372.12309834,115.637337958,457.716675688,0.0,243.2593065,302.612436532,315.689339764,237.698652299,42.4850247072,35.5056627574
 08/09  15:00:00,1377.85837544,116.814745577,459.48133372,0.0,243.2593065,302.612436532,297.605636587,205.518717446,56.6466996096,35.4402195313
 08/09  16:00:00,1392.63162983,119.410130228,462.735785768,0.0,243.2593065,310.10971186,287.709473548,176.277043288,84.9700494144,26.4623808448
 08/09  17:00:00,1397.42393472,121.012040307,464.987493263,0.0,243.2593065,310.10971186,275.273111345,172.823005973,84.9700494144,17.4800559575
 08/09  18:00:00,1093.971751,96.9839232332,458.271091091,0.0,166.938926447,199.110933808,339.597340511,237.20086832,84.9700494144,17.4264227768
 08/09  19:00:00,1098.33843674,96.9839232332,467.800886076,0.0,166.938926447,191.61365848,357.372884084,283.297549463,56.6466996096,17.4286350115
 08/09  20:00:00,978.021519313,96.9839232332,468.881742937,0.0,100.150657288,124.558693486,400.540122503,335.170294608,56.6466996096,8.72312828509
 08/09  21:00:00,954.469229905,96.9839232332,480.173296639,0.0,100.150657288,124.558693486,410.359200953,350.484206577,42.4850247072,17.3899696686
 08/09  22:00:00,929.824944808,96.9839232332,523.78426524,0.0,46.0930336215,124.558693486,416.311593527,379.285948783,28.3233498048,8.70229493949
 08/09  23:00:00,952.177898303,96.9839232332,547.109886729,0.0,46.0930336215,124.558693486,422.294480211,390.748716308,14.1616749024,17.3840890006
 08/09  24:00:00,938.0009207,96.9839232332,545.296816339,0.0,46.0930336215,113.312780494,411.276496698,396.910099836,5.66466996096,8.70172690084
 08/10  01:00:00,944.579395965,96.9839232332,552.383710369,0.0,46.0930336215,113.312780494,426.024196821,402.974132803,5.66466996096,17.3853940573
 08/10  02:00:00,959.250646558,96.9839232332,568.302936551,0.0,46.0930336215,113.312780494,423.248265598,408.882441443,5.66466996096,8.70115419395
 08/10  03:00:00,979.444817943,96.9839232332,590.266549093,0.0,46.0930336215,113.312780494,438.4800643,415.431221135,5.66466996096,17.3841732041
 08/10  04:00:00,1081.34019882,96.9839232332,603.323400487,0.0,100.150657288,148.969399434,416.440826115,402.073064258,5.66466996096,8.70309189589
 08/10  05:00:00,1081.31409312,98.7911338306,600.672556342,0.0,100.150657288,149.894399434,563.196726641,531.649576237,14.1616749024,17.3854755011
 08/10  06:00:00,1303.15840933,103.899988308,599.711943228,0.0,176.471037341,302.612436532,439.826388984,402.800547487,28.3233498048,8.7024916923
 08/10  07:00:00,1416.19125833,107.12658667,589.550009879,0.0,243.2593065,310.10971186,436.121164164,367.350455219,42.4850247072,26.285684238
 08/10  08:00:00,1441.57131608,108.420622824,571.497335758,0.0,243.2593065,310.10971186,427.863564496,345.352127845,56.6466996096,25.8647370416
 08/10  09:00:00,1465.64739437,109.383592427,560.942571293,0.0,243.2593065,302.612436532,404.951989125,335.432367022,42.4850247072,27.0345973958
 08/10  10:00:00,1456.23379966,110.749655177,541.800388467,0.0,243.2593065,310.10971186,424.975868193,318.669512135,70.808374512,35.4979815455
 08/10  11:00:00,1442.12252794,112.180814039,524.088920467,0.0,243.2593065,310.10971186,410.636376349,304.267096542,70.808374512,35.5609052945
 08/10  12:00:00,1388.34282055,113.446497487,509.794057974,0.0,243.2593065,310.10971186,405.413914577,299.215749699,70.808374512,35.3897903662
 08/10  13:00:00,1419.65028904,114.831405266,506.58372615,0.0,243.2593065,302.612436532,384.423102531,292.222531575,56.6466996096,35.5538713467
 08/10  14:00:00,1413.69655234,116.280058459,498.943039799,0.0,243.2593065,302.612436532,363.292188567,285.313015935,42.4850247072,35.494147925
 08/10  15:00:00,1412.65833142,118.637362403,495.411732058,0.0,243.2593065,302.612436532,357.570962316,274.34636698,56.6466996096,26.5778957269
 08/10  16:00:00,1418.98753811,120.919222487,492.850612795,0.0,243.2593065,310.10971186,384.084908044,263.839714141,84.9700494144,35.2751444884
 08/10  17:00:00,1417.79543596,123.067294771,489.331602286,0.0,243.2593065,310.10971186,357.111230137,254.658965808,84.9700494144,17.4822149144
 08/10  18:00:00,1163.92467082,96.9839232332,528.445795176,0.0,166.938926447,199.110933808,372.288064171,269.891143497,84.9700494144,17.4268712597
 08/10  19:00:00,1169.27565116,96.9839232332,540.842481862,0.0,166.938926447,191.61365848,357.57607476,292.204153235,56.6466996096,8.72522191476
 08/10  20:00:00,1042.83946593,96.9839232332,535.996794209,0.0,100.150657288,124.558693486,417.844592589,343.76990041,56.6466996096,17.4279925694
 08/10  21:00:00,1014.85759611,96.9839232332,543.573055159,0.0,100.150657288,124.558693486,417.720806815,357.845919171,42.4850247072,17.3898629367
 08/10  22:00:00,954.385817496,96.9839232332,551.298165589,0.0,46.0930336215,124.558693486,416.409518572,379.383992419,28.3233498048,8.70217634844
 08/10  23:00:00,948.566619348,96.9839232332,544.17324402,0.0,46.0930336215,124.558693486,412.07657457,385.536235934,14.1616749024,12.3786637335
 08/10  24:00:00,923.336222369,96.9839232332,530.070518235,0.0,46.0930336215,113.312780494,407.266939772,387.895733128,5.66466996096,13.7065366829
 08/11  01:00:00,923.916731639,96.9839232332,530.20173829,0.0,46.0930336215,113.312780494,406.114717161,391.747816859,5.66466996096,8.70223034156
 08/11  02:00:00,925.601883856,96.9839232332,531.795929832,0.0,46.0930336215,113.312780494,419.60307587,396.554478157,5.66466996096,17.3839277524
 08/11  03:00:00,929.834873227,96.9839232332,536.337348011,0.0,46.0930336215,113.312780494,414.900726493,400.534428711,5.66466996096,8.70162782073
 08/11  04:00:00,1024.79247128,96.9839232332,538.062879576,0.0,100.150657288,148.969399434,406.658137084,383.608233671,5.66466996096,17.3852334518
 08/11  05:00:00,1018.96707778,99.0752766727,529.223111002,0.0,100.150657288,149.894399434,524.917247405,502.054473452,14.1616749024,8.7010990502
 08/11  06:00:00,1233.78382399,104.274569379,518.359205263,0.0,176.471037341,302.612436532,424.880065605,379.171273905,28.3233498048,17.3854418956
 08/11  07:00:00,1343.06252162,107.965692595,509.169522804,0.0,243.2593065,310.10971186,405.896471868,345.882314815,42.4850247072,17.5291323467
 08/11  08:00:00,1369.21702546,109.664135688,491.176330586,0.0,243.2593065,310.10971186,414.581556857,331.531244578,56.6466996096,26.4036126695
 08/11  09:00:00,1393.12243229,110.881419478,479.732017389,0.0,243.2593065,302.612436532,393.069259272,320.487542474,42.4850247072,30.0966920918
 08/11  10:00:00,1394.21264388,112.033599795,472.814846355,0.0,243.2593065,310.10971186,411.77827744,309.082273318,70.808374512,31.8876296101
 08/11  11:00:00,1375.33935796,113.085597845,453.545950685,0.0,243.2593065,310.10971186,406.812414062,291.552445334,70.808374512,44.4515942159
 08/11  12:00:00,1329.16646928,114.160637836,447.599375892,0.0,243.2593065,310.10971186,356.446564187,259.084959805,70.808374512,26.5532298702
 08/11  13:00:00,1364.0079632,115.293629598,450.090942318,0.0,243.2593065,302.612436532,351.830004571,259.611555838,56.6466996096,35.5717491239
 08/11  14:00:00,1379.71913541,116.377670234,463.903173153,0.0,243.2593065,302.612436532,353.165956693,275.169156568,42.4850247072,35.5117754172
 08/11  15:00:00,1396.44534028,117.492435525,478.354578272,0.0,243.2593065,302.612436532,370.040178725,277.947867449,56.6466996096,35.4456116663
 08/11  16:00:00,1407.44866761,118.353912144,481.754057836,0.0,243.2593065,310.10971186,390.358416728,278.927091388,84.9700494144,26.4612759264
 08/11  17:00:00,1414.07132753,119.027557927,488.310247986,0.0,243.2593065,310.10971186,385.91397308,283.461123213,84.9700494144,17.4828004533
 08/11  18:00:00,1157.83652766,96.9839232332,521.346643875,0.0,166.938926447,199.110933808,393.195879365,290.796165913,84.9700494144,17.4296640377
 08/11  19:00:00,1147.96248575,96.9839232332,518.4528852,0.0,166.938926447,191.61365848,374.047131728,299.971779507,56.6466996096,17.4286526116
 08/11  20:00:00,1009.76961368,96.9839232332,500.365516235,0.0,100.150657288,124.558693486,417.648050805,343.573103783,56.6466996096,17.4282474119
 08/11  21:00:00,977.713401661,96.9839232332,503.823009484,0.0,100.150657288,124.558693486,405.173009037,353.982405433,42.4850247072,8.70557889733
 08/11  22:00:00,889.683663704,96.9839232332,482.651046595,0.0,46.0930336215,124.558693486,414.043004546,368.336539703,28.3233498048,17.383115038
 08/11  23:00:00,872.088609939,96.9839232332,465.741680408,0.0,46.0930336215,124.558693486,389.345800029,366.48160165,14.1616749024,8.70252347672
 08/11  24:00:00,850.926842152,96.9839232332,457.624474692,0.0,46.0930336215,113.312780494,387.604105151,364.554923455,5.66466996096,17.3845117351
 08/12  01:00:00,842.042407344,96.9839232332,450.098278998,0.0,46.0930336215,113.312780494,369.276216201,354.909638138,5.66466996096,8.70190810198
 08/12  02:00:00,842.326381675,96.9839232332,450.13164354,0.0,46.0930336215,113.312780494,362.870499442,348.503265824,5.66466996096,8.70256365738
 08/12  03:00:00,842.060993869,96.9839232332,449.610247503,0.0,46.0930336215,113.312780494,367.31076636,344.261531965,5.66466996096,17.3845644339
 08/12  04:00:00,852.329030236,96.9839232332,449.488895944,0.0,55.6251445156,113.312780494,348.90686558,334.54024125,5.66466996096,8.70195436889
 08/12  05:00:00,851.853403314,96.9839232332,449.248013252,0.0,55.6251445156,113.312780494,367.914039139,336.366454174,14.1616749024,17.3859100629
 08/12  06:00:00,915.478870103,96.9839232332,448.1985725,0.0,65.1572554096,176.889270242,323.871754508,286.847028038,28.3233498048,8.70137666503
 08/12  07:00:00,1034.90774322,97.869310056,452.385485263,0.0,109.682768182,220.96816451,487.601515139,427.731358898,42.4850247072,17.3851315335
 08/12  08:00:00,1043.22184215,97.9921640035,450.501101018,0.0,109.682768182,220.96816451,435.362957287,361.253241808,56.6466996096,17.4630158698
 08/12  09:00:00,1158.36075996,100.471519884,453.4229015,0.0,131.945524568,266.955817592,359.625779246,299.604574062,42.4850247072,17.5361804769
 08/12  10:00:00,1169.98533902,100.823360371,456.058604975,0.0,131.945524568,274.45309292,365.970631216,268.760350649,70.808374512,26.4019060546
 08/12  11:00:00,1172.46650875,100.986978995,458.420947432,0.0,131.945524568,274.45309292,343.269185019,246.06003378,70.808374512,26.4007767273
 08/12  12:00:00,1145.04250805,101.124690981,461.798443149,0.0,131.945524568,274.45309292,325.630078367,228.427254867,70.808374512,26.3944489876
 08/12  13:00:00,1147.29157959,101.64001737,467.772239193,0.0,131.945524568,266.955817592,280.351162865,197.311340549,56.6466996096,26.3931227057
 08/12  14:00:00,1155.12287451,102.704029764,472.626815656,0.0,131.945524568,266.955817592,232.209094977,163.330680866,42.4850247072,26.3933894038
 08/12  15:00:00,1073.05861135,96.9839232332,472.900409637,0.0,109.682768182,212.545889182,177.437738258,94.3921295018,56.6466996096,26.3989091463
 08/12  16:00:00,1082.1804277,96.9839232332,474.669005137,0.0,109.682768182,220.04316451,209.942535344,98.5794438894,84.9700494144,26.3930420406
 08/12  17:00:00,1039.64105107,96.9839232332,474.454244905,0.0,109.682768182,220.04316451,213.653166108,111.156765314,84.9700494144,17.5263513802
 08/12  18:00:00,1000.91863755,96.9839232332,474.645018575,0.0,100.150657288,199.110933808,247.951532754,145.597558242,84.9700494144,17.3839250971
 08/12  19:00:00,993.444381384,96.9839232332,474.035882998,0.0,100.150657288,191.61365848,233.752237024,168.402572462,56.6466996096,8.70296495227
 08/12  20:00:00,880.952132215,96.9839232332,465.176708574,0.0,55.6251445156,124.558693486,300.525666278,226.494771781,56.6466996096,17.3841948875
 08/12  21:00:00,879.674640667,96.9839232332,462.717857988,0.0,55.6251445156,124.558693486,299.815555206,248.628178643,42.4850247072,8.7023518553
 08/12  22:00:00,867.781900225,96.9839232332,462.127635436,0.0,46.0930336215,124.558693486,320.96324206,275.25572311,28.3233498048,17.3841691452
 08/12  23:00:00,867.368068804,96.9839232332,461.537262836,0.0,46.0930336215,124.558693486,313.286766035,290.423338349,14.1616749024,8.70175278376
 08/12  24:00:00,853.43989457,96.9839232332,461.184125942,0.0,46.0930336215,113.312780494,325.112964379,310.745876982,5.66466996096,8.70241743636
 08/13  01:00:00,842.026076329,96.9839232332,461.308399092,0.0,34.9616554283,113.312780494,343.009773889,319.960840298,5.66466996096,17.3842636304
 08/13  02:00:00,841.729405604,96.9839232332,461.322396106,0.0,34.9616554283,113.312780494,343.376779357,329.010317182,5.66466996096,8.70179221383
 08/13  03:00:00,840.482234243,96.9839232332,460.622759377,0.0,34.9616554283,113.312780494,366.883342146,343.833105344,5.66466996096,17.3855668416
 08/13  04:00:00,850.752294855,96.9839232332,460.293947208,0.0,44.4937663224,113.312780494,361.396271922,347.030378097,5.66466996096,8.70122386404
 08/13  05:00:00,857.705363261,96.9839232332,466.031805896,0.0,44.4937663224,113.312780494,389.72685418,358.180839817,14.1616749024,17.3843394598
 08/13  06:00:00,932.113315811,96.9839232332,474.025880693,0.0,54.0258772165,176.889270242,340.821417695,303.794895734,28.3233498048,8.70317215588
 08/13  07:00:00,933.598067145,96.9839232332,475.656011302,0.0,54.0258772165,184.38654557,351.962158748,292.093973599,42.4850247072,17.3831604416
 08/13  08:00:00,1008.62904124,96.9839232332,471.72534907,0.0,65.1572554096,220.04316451,344.849562617,270.752745548,56.6466996096,17.4501174594
 08/13  09:00:00,995.531647245,96.9839232332,466.744512332,0.0,65.1572554096,212.545889182,314.728210594,254.721732544,42.4850247072,17.5214533429
 08/13  10:00:00,998.193754916,96.9839232332,462.863929973,0.0,65.1572554096,220.04316451,337.323618084,240.140843879,70.808374512,26.3743996924
 08/13  11:00:00,999.285418704,96.9839232332,463.345451774,0.0,65.1572554096,220.04316451,316.303634426,219.123895583,70.808374512,26.371364331
 08/13  12:00:00,1001.29713454,96.9839232332,464.228403867,0.0,65.1572554096,220.04316451,274.070551255,180.734026132,70.808374512,22.5281506114
 08/13  13:00:00,997.394040643,96.9839232332,464.748273021,0.0,65.1572554096,212.545889182,228.28904,150.208503833,56.6466996096,21.433836557
 08/13  14:00:00,1000.55877497,96.9839232332,466.222528002,0.0,65.1572554096,212.545889182,208.531731435,139.668906831,42.4850247072,26.3777998974
 08/13  15:00:00,1005.50178403,96.9839232332,469.826568855,0.0,65.1572554096,212.545889182,220.957168314,137.936250534,56.6466996096,26.37421817
 08/13  16:00:00,983.159787941,96.9839232332,472.028181566,0.0,65.1572554096,220.04316451,250.197991428,138.851833678,84.9700494144,26.3761083363
 08/13  17:00:00,935.731499838,96.9839232332,471.590034365,0.0,54.0258772165,184.38654557,249.262290747,146.770438724,84.9700494144,17.5218026088
 08/13  18:00:00,904.798192643,96.9839232332,471.200689912,0.0,44.4937663224,163.454314868,278.949055885,176.594660256,84.9700494144,17.384346215
 08/13  19:00:00,900.151618382,96.9839232332,472.563720079,0.0,44.4937663224,155.95703954,249.479689248,184.129804939,56.6466996096,8.70318469908
 08/13  20:00:00,881.939523986,96.9839232332,473.773747231,0.0,44.4937663224,124.558693486,292.424585618,218.3947004,56.6466996096,17.3831856079
 08/13  21:00:00,884.639759017,96.9839232332,473.327702781,0.0,44.4937663224,124.558693486,280.469463663,229.281873459,42.4850247072,8.70256549598
 08/13  22:00:00,867.689559115,96.9839232332,468.641950193,0.0,34.9616554283,124.558693486,301.418019508,255.710102498,28.3233498048,17.3845672059
 08/13  23:00:00,860.22311672,96.9839232332,463.332187352,0.0,34.9616554283,124.558693486,300.987894458,278.124264291,14.1616749024,8.70195526483
 08/13  24:00:00,846.290444588,96.9839232332,463.082856476,0.0,34.9616554283,113.312780494,307.435910282,293.068614284,5.66466996096,8.70262603696
 08/14  01:00:00,856.40715311,96.9839232332,462.4785607,0.0,46.0930336215,113.312780494,324.274196619,301.224868285,5.66466996096,17.3846583734
 08/14  02:00:00,854.812959262,96.9839232332,461.776753251,0.0,46.0930336215,113.312780494,328.635793635,314.269128095,5.66466996096,8.70199557868
 08/14  03:00:00,853.395052965,96.9839232332,461.326122009,0.0,46.0930336215,113.312780494,353.416006826,330.365347674,5.66466996096,17.3859891915
 08/14  04:00:00,941.763480795,96.9839232332,460.231988357,0.0,100.150657288,148.969399434,351.39771485,337.031631388,5.66466996096,8.70141350071
 08/14  05:00:00,949.847114747,96.9839232332,465.555031861,0.0,100.150657288,149.894399434,631.598977414,600.051186685,14.1616749024,17.3861158263
 08/14  06:00:00,1177.10156194,98.7585385857,469.173619861,0.0,176.471037341,302.612436532,429.716948034,392.690217746,28.3233498048,8.70338048274
 08/14  07:00:00,1291.65422793,100.731427963,466.233496948,0.0,243.2593065,310.10971186,409.633040394,340.862257932,42.4850247072,26.285757755
 08/14  08:00:00,1326.99441318,101.735995831,460.674646203,0.0,243.2593065,310.10971186,395.238531625,312.188461272,56.6466996096,26.403370743
 08/14  09:00:00,1361.18602153,102.59197909,460.299982449,0.0,243.2593065,302.612436532,360.797357795,291.813708538,42.4850247072,26.4986245493
 08/14  10:00:00,1383.34734835,104.64793095,466.601994956,0.0,243.2593065,310.10971186,344.046831875,237.738083057,70.808374512,35.5003743054
 08/14  11:00:00,1393.14058941,108.154184051,469.523517729,0.0,243.2593065,310.10971186,289.65990164,183.287880569,70.808374512,35.5636465584
 08/14  12:00:00,1353.0170185,111.317161342,468.054747246,0.0,243.2593065,310.10971186,259.96584761,153.765520065,70.808374512,35.3919530328
 08/14  13:00:00,1387.31655034,113.497120026,466.882250575,0.0,243.2593065,302.612436532,232.784251832,140.581295703,56.6466996096,35.5562565186
 08/14  14:00:00,1382.04051591,110.543480707,464.739727375,0.0,243.2593065,302.612436532,263.871318722,185.889838637,42.4850247072,35.4964553769
 08/14  15:00:00,1364.26213752,108.146346568,453.217714628,0.0,243.2593065,302.612436532,334.321215389,242.242763726,56.6466996096,35.4317520527
 08/14  16:00:00,1360.66518889,108.593969714,445.22859224,0.0,243.2593065,310.10971186,377.311800683,265.880974305,84.9700494144,26.4607769635
 08/14  17:00:00,1359.37991965,109.52546735,444.433096618,0.0,243.2593065,310.10971186,380.486279479,278.03282194,84.9700494144,17.4834081243
 08/14  18:00:00,1120.79866312,96.9839232332,482.308179434,0.0,166.938926447,199.110933808,402.708057316,300.310062244,84.9700494144,17.4279456574
 08/14  19:00:00,1183.38818986,96.9839232332,554.280147976,0.0,166.938926447,191.61365848,386.287446908,320.91801297,56.6466996096,8.72273432837
 08/14  20:00:00,1090.22195211,96.9839232332,586.346311796,0.0,100.150657288,124.558693486,452.564108556,378.488335403,56.6466996096,17.4290735436
 08/14  21:00:00,1064.47004814,96.9839232332,597.289676673,0.0,100.150657288,124.558693486,451.383919485,391.510528246,42.4850247072,17.3883665316
 08/14  22:00:00,1001.05435988,96.9839232332,601.952156311,0.0,46.0930336215,124.558693486,448.748414025,411.722319866,28.3233498048,8.70274435412
 08/14  23:00:00,1001.88088133,96.9839232332,602.064221274,0.0,46.0930336215,124.558693486,449.181130675,417.635413083,14.1616749024,17.3840426898
 08/14  24:00:00,988.450963852,96.9839232332,600.738541884,0.0,46.0930336215,113.312780494,436.168445414,421.801645112,5.66466996096,8.70213034112
 08/15  01:00:00,988.426349823,96.9839232332,601.199913255,0.0,46.0930336215,113.312780494,444.558818378,424.540495625,5.66466996096,14.3536527926
 08/15  02:00:00,986.780764088,96.9839232332,599.960610116,0.0,46.0930336215,113.312780494,444.929258623,427.533753697,5.66466996096,11.7308349645
 08/15  03:00:00,984.543738736,96.9839232332,598.390320964,0.0,46.0930336215,113.312780494,446.886249088,432.519410717,5.66466996096,8.70216840932
 08/15  04:00:00,1073.81415763,96.9839232332,595.399280935,0.0,100.150657288,148.969399434,439.286297251,416.237813305,5.66466996096,17.3838139842
 08/15  05:00:00,1071.58645261,97.7374556431,592.703743139,0.0,100.150657288,149.894399434,624.83959225,601.976337569,14.1616749024,8.70157977852
 08/15  06:00:00,1292.37971837,101.459985824,590.211827609,0.0,176.471037341,302.612436532,482.104957673,436.396345885,28.3233498048,17.3852619834
 08/15  07:00:00,1412.14935847,104.164024239,591.036115456,0.0,243.2593065,310.10971186,455.749594409,395.734667061,42.4850247072,17.5299026406
 08/15  08:00:00,1452.82562739,105.320213478,586.853047075,0.0,243.2593065,310.10971186,450.466020592,367.414212878,56.6466996096,26.4051081047
 08/15  09:00:00,1464.42963511,106.381904508,562.558955075,0.0,243.2593065,302.612436532,421.041861774,343.241850075,42.4850247072,35.3149869916
 08/15  10:00:00,1471.35978707,107.165783212,561.614511761,0.0,243.2593065,310.10971186,435.910955684,329.613885211,70.808374512,35.4886959605
 08/15  11:00:00,1471.49111969,108.081864121,560.219431292,0.0,243.2593065,310.10971186,428.944074532,322.585610174,70.808374512,35.550089847
 08/15  12:00:00,1426.57994393,109.097292472,556.004077581,0.0,243.2593065,310.10971186,421.404808548,324.04294171,70.808374512,26.5534923255
 08/15  13:00:00,1449.57718699,110.48944603,544.016267351,0.0,243.2593065,302.612436532,405.768215208,313.547946425,56.6466996096,35.5735691735
 08/15  14:00:00,1452.21518697,111.486517332,546.012252172,0.0,243.2593065,302.612436532,383.952548098,305.954120523,42.4850247072,35.5134028674
 08/15  15:00:00,1444.819737,112.467834645,537.125593905,0.0,243.2593065,302.612436532,394.335037184,302.241352398,56.6466996096,35.4469851765
 08/15  16:00:00,1445.39359312,114.881626378,527.983677119,0.0,243.2593065,310.10971186,396.996350827,285.569502084,84.9700494144,26.4567993284
 08/15  17:00:00,1437.44558695,116.799712255,517.505258429,0.0,243.2593065,310.10971186,378.053865448,275.600089012,84.9700494144,17.4837270222
 08/15  18:00:00,1182.83239842,96.9839232332,549.13023094,0.0,166.938926447,199.110933808,380.275437103,277.875328961,84.9700494144,17.4300587275
 08/15  19:00:00,1194.7724803,96.9839232332,569.443043107,0.0,166.938926447,191.61365848,372.288995936,298.215905141,56.6466996096,17.4263911848
 08/15  20:00:00,1085.78484496,96.9839232332,579.664021059,0.0,100.150657288,124.558693486,431.495897699,357.420073197,56.6466996096,17.4291248921
 08/15  21:00:00,1049.922533,96.9839232332,583.429568567,0.0,100.150657288,124.558693486,423.503324777,372.315471398,42.4850247072,8.70282867219
 08/15  22:00:00,985.559731761,96.9839232332,586.332249266,0.0,46.0930336215,124.558693486,439.617817193,393.910548863,28.3233498048,17.3839185253
 08/15  23:00:00,992.253396857,96.9839232332,592.053607638,0.0,46.0930336215,124.558693486,426.707202514,403.842572371,14.1616749024,8.70295524068
 08/15  24:00:00,988.864814609,96.9839232332,601.957175267,0.0,46.0930336215,113.312780494,432.886649613,409.837814697,5.66466996096,17.3841649557
 08/16  01:00:00,986.970162655,96.9839232332,600.077129718,0.0,46.0930336215,113.312780494,429.251079963,414.884073581,5.66466996096,8.70233642086
 08/16  02:00:00,986.441002903,96.9839232332,599.534819415,0.0,46.0930336215,113.312780494,442.615600308,419.56679802,5.66466996096,17.384132327
 08/16  03:00:00,983.229194031,96.9839232332,597.411769684,0.0,46.0930336215,113.312780494,439.01561816,424.649216214,5.66466996096,8.70173198501
 08/16  04:00:00,1068.51187559,96.9839232332,593.596409182,0.0,100.150657288,148.969399434,424.938844029,410.571787728,5.66466996096,8.7023863402
 08/16  05:00:00,1066.66904012,98.2312461857,590.135608181,0.0,100.150657288,149.894399434,597.128307932,565.583479354,14.1616749024,17.3831536758
 08/16  06:00:00,1289.28715814,102.941943716,587.546621125,0.0,176.471037341,302.612436532,461.593539782,424.568403321,28.3233498048,8.7017866559
 08/16  07:00:00,1412.54186604,106.303851503,589.146331263,0.0,243.2593065,310.10971186,447.186137568,378.416927071,42.4850247072,26.2841857891
 08/16  08:00:00,1443.9939774,107.346517487,575.007273002,0.0,243.2593065,310.10971186,434.89207557,351.844290447,56.6466996096,26.4010855138
 08/16  09:00:00,1453.55419383,107.954415282,548.986681178,0.0,243.2593065,302.612436532,413.617269544,344.636268779,42.4850247072,26.4959760583
 08/16  10:00:00,1442.77627618,108.697050928,528.743514312,0.0,243.2593065,310.10971186,436.24507845,329.932392337,70.808374512,35.5043116007
 08/16  11:00:00,1422.00148271,109.884612176,503.946230223,0.0,243.2593065,310.10971186,418.932094865,312.555715944,70.808374512,35.5680044086
 08/16  12:00:00,1377.83014313,111.02728901,500.760338724,0.0,243.2593065,310.10971186,408.351699057,302.147774761,70.808374512,35.3955497847
 08/16  13:00:00,1401.50581882,112.198917759,489.220435257,0.0,243.2593065,302.612436532,383.884994274,291.677909005,56.6466996096,35.5603856595
 08/16  14:00:00,1400.48912482,113.156628895,486.953120313,0.0,243.2593065,302.612436532,366.93714462,288.951577912,42.4850247072,35.5005420014
 08/16  15:00:00,1400.86049667,114.031427175,486.371013151,0.0,243.2593065,302.612436532,380.430558363,288.348425753,56.6466996096,35.4354330008
 08/16  16:00:00,1408.26503687,114.804974981,486.297913069,0.0,243.2593065,310.10971186,400.640200089,289.211796815,84.9700494144,26.45835386
 08/16  17:00:00,1408.82317672,115.486880566,486.142242895,0.0,243.2593065,310.10971186,393.860484027,291.408714628,84.9700494144,17.4817199847
 08/16  18:00:00,1146.98012987,96.9839232332,509.295087443,0.0,166.938926447,199.110933808,400.423010782,298.023135793,84.9700494144,17.4298255746
 08/16  19:00:00,1125.08494391,96.9839232332,492.067944646,0.0,166.938926447,191.61365848,380.516149236,306.443006669,56.6466996096,17.4264429568
 08/16  20:00:00,986.163011423,96.9839232332,472.36676553,0.0,100.150657288,124.558693486,409.348233464,343.976494399,56.6466996096,8.72503945618
 08/16  21:00:00,943.83074258,96.9839232332,470.398542845,0.0,100.150657288,124.558693486,414.04215797,354.166853019,42.4850247072,17.390280243
 08/16  22:00:00,884.918138145,96.9839232332,478.312720753,0.0,46.0930336215,124.558693486,414.433248764,377.408716094,28.3233498048,8.70118286532
 08/16  23:00:00,887.183246125,96.9839232332,479.544427398,0.0,46.0930336215,124.558693486,415.132410455,383.586488082,14.1616749024,17.384247471
 08/16  24:00:00,877.691561699,96.9839232332,481.657700675,0.0,46.0930336215,113.312780494,403.505057512,389.137257729,5.66466996096,8.70312982138
 08/17  01:00:00,872.448777762,96.9839232332,477.340591346,0.0,46.0930336215,113.312780494,412.309184058,389.261430997,5.66466996096,17.3830831006
 08/17  02:00:00,862.880885233,96.9839232332,468.704876095,0.0,46.0930336215,113.312780494,401.855008093,387.487827735,5.66466996096,8.70251039672
 08/17  03:00:00,860.818099963,96.9839232332,466.923600256,0.0,46.0930336215,113.312780494,413.25571179,390.206579151,5.66466996096,17.3844626787
 08/17  04:00:00,953.318685802,96.9839232332,468.784844429,0.0,100.150657288,148.969399434,389.566239878,375.199668307,5.66466996096,8.70190161039
 08/17  05:00:00,961.424949394,98.6671392359,472.542661448,0.0,100.150657288,149.894399434,543.306211185,520.441963323,14.1616749024,8.70257295932
 08/17  06:00:00,1185.06141632,103.773822972,470.134256254,0.0,176.471037341,302.612436532,431.936792893,386.228757548,28.3233498048,17.3846855408
 08/17  07:00:00,1289.23912212,106.923178642,456.600526999,0.0,243.2593065,310.10971186,401.803902907,341.788962961,42.4850247072,17.5299152395
 08/17  08:00:00,1321.78672478,107.984150692,447.781078801,0.0,243.2593065,310.10971186,388.927456828,305.877882438,56.6466996096,26.4028747803
 08/17  09:00:00,1358.42532673,108.949942499,448.523882168,0.0,243.2593065,302.612436532,356.291625217,278.487723747,42.4850247072,35.3188767623
 08/17  10:00:00,1368.32754156,109.83717386,449.171739115,0.0,243.2593065,310.10971186,369.958027121,263.657119004,70.808374512,35.4925336052
 08/17  11:00:00,1369.35241135,110.850795396,448.575233698,0.0,243.2593065,310.10971186,368.070927907,261.707986919,70.808374512,35.5545664757
 08/17  12:00:00,1327.24297646,111.82837198,447.434707251,0.0,243.2593065,310.10971186,357.310188218,259.957653467,70.808374512,26.544160239
 08/17  13:00:00,1361.71403241,112.782040721,447.79228,0.0,243.2593065,302.612436532,360.154886087,259.053370484,56.6466996096,44.4548159932
 08/17  14:00:00,1362.71870001,113.620611436,447.887334343,0.0,243.2593065,302.612436532,336.009466365,258.036656956,42.4850247072,35.4877847023
 08/17  15:00:00,1362.75091112,114.28223846,447.604874074,0.0,243.2593065,302.612436532,344.921135131,261.68171293,56.6466996096,26.5927225914
 08/17  16:00:00,1369.71464822,114.88766292,447.372145567,0.0,243.2593065,310.10971186,379.459471597,264.266937267,84.9700494144,30.2224849154
 08/17  17:00:00,1370.39681659,115.386725243,447.439191469,0.0,243.2593065,310.10971186,373.510617336,266.061150349,84.9700494144,22.4794175722
 08/17  18:00:00,1087.15849906,96.9839232332,450.716614854,0.0,166.938926447,199.110933808,380.354758656,286.662682658,84.9700494144,8.72202658353
 08/17  19:00:00,1091.64113593,96.9839232332,461.184975085,0.0,166.938926447,191.61365848,379.700627558,305.625658471,56.6466996096,17.4282694766
 08/17  20:00:00,983.376099692,96.9839232332,470.198543473,0.0,100.150657288,124.558693486,430.611271202,356.534806432,56.6466996096,17.4297651601
 08/17  21:00:00,948.908776954,96.9839232332,475.000044864,0.0,100.150657288,124.558693486,416.784030272,365.594668969,42.4850247072,8.70433659504
 08/17  22:00:00,878.950653481,96.9839232332,472.828932706,0.0,46.0930336215,124.558693486,426.995338765,381.286067832,28.3233498048,17.3859211282
 08/17  23:00:00,883.360284839,96.9839232332,476.24518515,0.0,46.0930336215,124.558693486,414.275317965,391.412264062,14.1616749024,8.7013790005
 08/17  24:00:00,893.520372209,96.9839232332,496.838815045,0.0,46.0930336215,113.312780494,425.009458418,401.958697195,5.66466996096,17.3860912628
 08/18  01:00:00,892.28921792,96.9839232332,495.439667115,0.0,46.0930336215,113.312780494,418.007739571,403.639713442,5.66466996096,8.70335616832
 08/18  02:00:00,895.954127871,96.9839232332,499.580055138,0.0,46.0930336215,113.312780494,430.808021407,407.759840109,5.66466996096,17.3835113365
 08/18  03:00:00,904.607388023,96.9839232332,508.65949254,0.0,46.0930336215,113.312780494,426.508533646,412.141118307,5.66466996096,8.70274537784
 08/18  04:00:00,997.387121199,96.9839232332,508.02033582,0.0,100.150657288,148.969399434,417.87810777,394.828527062,5.66466996096,17.3849107472
 08/18  05:00:00,1000.7367335,98.6122667691,509.54764722,0.0,100.150657288,149.894399434,568.820063245,545.956248455,14.1616749024,8.7021398878
 08/18  06:00:00,1233.06323975,103.820266572,517.79141079,0.0,176.471037341,302.612436532,447.966021614,406.59229456,28.3233498048,13.0503772496
 08/18  07:00:00,1358.42110998,106.99838839,526.696831509,0.0,243.2593065,310.10971186,436.908790674,372.523423675,42.4850247072,21.9003422917
 08/18  08:00:00,1394.48768506,107.943558973,520.483511186,0.0,243.2593065,310.10971186,438.059403104,355.008440435,56.6466996096,26.40426306
 08/18  09:00:00,1394.21977172,109.036119549,483.355853292,0.0,243.2593065,302.612436532,391.552787516,322.574381664,42.4850247072,26.4933811439
 08/18  10:00:00,1368.07226941,110.038333979,451.225149133,0.0,243.2593065,310.10971186,393.274414324,286.957068008,70.808374512,35.5089718039
 08/18  11:00:00,1378.37557464,111.293597912,459.602884608,0.0,243.2593065,310.10971186,383.097899533,276.716674564,70.808374512,35.5728504571
 08/18  12:00:00,1339.7373105,112.708872033,461.178220047,0.0,243.2593065,310.10971186,376.864694394,270.656746912,70.808374512,35.3995729698
 08/18  13:00:00,1371.88706183,114.27121922,458.712502655,0.0,243.2593065,302.612436532,353.084134412,260.872398132,56.6466996096,35.56503667
 08/18  14:00:00,1370.47799832,115.689826084,456.400991731,0.0,243.2593065,302.612436532,331.359024035,253.368833935,42.4850247072,35.5051653931
 08/18  15:00:00,1372.34950182,117.47630254,456.48165463,0.0,243.2593065,302.612436532,330.964385454,238.878054906,56.6466996096,35.4396309384
 08/18  16:00:00,1381.11570467,119.817053574,455.778347079,0.0,243.2593065,310.10971186,335.86883357,224.433674313,84.9700494144,26.4651098429
 08/18  17:00:00,1381.18746874,121.536537348,454.15150867,0.0,243.2593065,310.10971186,324.211383347,221.761420069,84.9700494144,17.4799138634
 08/18  18:00:00,1109.40882374,96.9839232332,471.910821472,0.0,166.938926447,199.110933808,363.594206337,261.196149009,84.9700494144,17.4280079132
 08/18  19:00:00,1127.6401832,96.9839232332,496.615600359,0.0,166.938926447,191.61365848,355.840753568,281.765530861,56.6466996096,17.4285230976
 08/18  20:00:00,1013.87320229,96.9839232332,501.272757214,0.0,100.150657288,124.558693486,395.406487977,330.036730605,56.6466996096,8.72305776236
 08/18  21:00:00,977.313487356,96.9839232332,504.284128111,0.0,100.150657288,124.558693486,401.526602663,341.651727021,42.4850247072,17.3898509349
 08/18  22:00:00,909.392590123,96.9839232332,503.440810074,0.0,46.0930336215,124.558693486,398.189517651,361.163939232,28.3233498048,8.70222861453
 08/18  23:00:00,911.123458989,96.9839232332,504.406207199,0.0,46.0930336215,124.558693486,400.57033866,369.024727396,14.1616749024,17.3839363617
 08/18  24:00:00,900.632052174,96.9839232332,506.269021991,0.0,46.0930336215,113.312780494,390.874629182,376.508317231,5.66466996096,8.70164199069
 08/19  01:00:00,891.935894941,96.9839232332,496.375914317,0.0,46.0930336215,113.312780494,404.805208712,381.755266104,5.66466996096,17.3852726469
 08/19  02:00:00,867.105789262,96.9839232332,472.524778659,0.0,46.0930336215,113.312780494,395.077857032,380.712079336,5.66466996096,8.70110773491
 08/19  03:00:00,860.336546616,96.9839232332,466.440600217,0.0,46.0930336215,113.312780494,405.110876569,382.062125322,5.66466996096,17.384081286
 08/19  04:00:00,873.688891331,96.9839232332,469.342232943,0.0,55.6251445156,113.312780494,392.672156278,378.304443424,5.66466996096,8.70304289304
 08/19  05:00:00,888.091529639,96.9839232332,482.505672873,0.0,55.6251445156,113.312780494,417.119704772,385.575091987,14.1616749024,17.3829378833
 08/19  06:00:00,967.561425734,96.9839232332,495.444688136,0.0,65.1572554096,176.889270242,365.541294032,328.515512902,28.3233498048,8.70243132542
 08/19  07:00:00,1085.11455515,97.8742356285,498.42102245,0.0,109.682768182,220.96816451,503.152875243,443.283509272,42.4850247072,17.3843412647
 08/19  08:00:00,1078.73253926,98.0143840045,482.679187167,0.0,109.682768182,220.96816451,466.426375619,392.319506914,56.6466996096,17.4601690951
 08/19  09:00:00,1155.69448655,100.573659878,452.790592327,0.0,131.945524568,266.955817592,393.198358338,333.175845729,42.4850247072,17.5374879026
 08/19  10:00:00,1173.46855517,100.909862729,462.914930517,0.0,131.945524568,274.45309292,414.556542821,317.350763916,70.808374512,26.3974043924
 08/19  11:00:00,1186.67420709,101.039388245,473.671665681,0.0,131.945524568,274.45309292,408.349033281,311.138969822,70.808374512,26.4016889475
 08/19  12:00:00,1149.43030752,101.343510792,468.73128696,0.0,131.945524568,274.45309292,385.330245146,288.126544486,70.808374512,26.3953261484
 08/19  13:00:00,1137.25823845,101.529246606,464.620809327,0.0,131.945524568,266.955817592,361.271343646,278.230644816,56.6466996096,26.3939992211
 08/19  14:00:00,1140.1434841,101.74470096,467.030553312,0.0,131.945524568,266.955817592,345.699919183,276.823111722,42.4850247072,26.3917827534
 08/19  15:00:00,1065.06962035,96.9839232332,472.483391416,0.0,109.682768182,212.545889182,295.409468661,212.367013274,56.6466996096,26.3957557778
 08/19  16:00:00,1075.58840668,96.9839232332,476.027093718,0.0,109.682768182,220.04316451,319.369200928,208.00507554,84.9700494144,26.3940759736
 08/19  17:00:00,1040.60179973,96.9839232332,482.735054282,0.0,109.682768182,220.04316451,320.071909601,217.574183922,84.9700494144,17.5276762646
 08/19  18:00:00,1005.44781108,96.9839232332,485.848845641,0.0,100.150657288,199.110933808,353.310134986,259.637340107,84.9700494144,8.70274546523
 08/19  19:00:00,996.8861791,96.9839232332,484.009743693,0.0,100.150657288,191.61365848,350.625740146,276.5941031,56.6466996096,17.3849374362
 08/19  20:00:00,905.058869135,96.9839232332,487.86578658,0.0,55.6251445156,124.558693486,396.395120421,331.046261778,56.6466996096,8.70215903379
 08/19  21:00:00,909.95467985,96.9839232332,493.381063597,0.0,55.6251445156,124.558693486,402.4166176,342.548378248,42.4850247072,17.3832146446
 08/19  22:00:00,903.64815311,96.9839232332,497.511252143,0.0,46.0930336215,124.558693486,399.670150775,362.645238544,28.3233498048,8.7015624257
 08/19  23:00:00,910.516102616,96.9839232332,503.791391848,0.0,46.0930336215,124.558693486,403.263374859,371.716603982,14.1616749024,17.385095975
 08/19  24:00:00,901.310322947,96.9839232332,507.206439631,0.0,46.0930336215,113.312780494,392.053137118,377.687431585,5.66466996096,8.70103557121
 08/20  01:00:00,865.855354843,96.9839232332,481.841882402,0.0,34.9616554283,113.312780494,403.021295468,379.972691503,5.66466996096,17.383934004
 08/20  02:00:00,840.195138847,96.9839232332,458.274325477,0.0,34.9616554283,113.312780494,384.520102856,370.152455951,5.66466996096,8.70297694393
 08/20  03:00:00,830.79617221,96.9839232332,450.131493589,0.0,34.9616554283,113.312780494,385.759067879,362.711567972,5.66466996096,17.3828299459
 08/20  04:00:00,840.527003202,96.9839232332,449.593772947,0.0,44.4937663224,113.312780494,362.182481029,347.815437028,5.66466996096,8.70237403966
 08/20  05:00:00,840.942037439,96.9839232332,450.051944849,0.0,44.4937663224,113.312780494,396.568674304,365.022773641,14.1616749024,17.3842257605
 08/20  06:00:00,924.167609866,96.9839232332,466.121771437,0.0,54.0258772165,176.889270242,359.830105568,322.80497048,28.3233498048,8.70178528286
 08/20  07:00:00,936.036172392,96.9839232332,477.193961766,0.0,54.0258772165,184.38654557,365.006952153,313.819482938,42.4850247072,8.70244450748
 08/20  08:00:00,1025.68185913,96.9839232332,486.92564033,0.0,65.1572554096,220.04316451,365.567614347,291.466179356,56.6466996096,17.4547353819
 08/20  09:00:00,1036.91427726,96.9839232332,506.830254844,0.0,65.1572554096,212.545889182,343.151058733,274.395609146,42.4850247072,26.2704248803
 08/20  10:00:00,1030.65515123,96.9839232332,492.222984094,0.0,65.1572554096,220.04316451,357.984601233,260.800578073,70.808374512,26.375648648
 08/20  11:00:00,1023.63136733,96.9839232332,484.126334201,0.0,65.1572554096,220.04316451,336.895854773,248.497346465,70.808374512,17.5901337954
 08/20  12:00:00,1012.94115198,96.9839232332,475.632557801,0.0,65.1572554096,220.04316451,330.196285778,233.012518632,70.808374512,26.375392634
 08/20  13:00:00,997.718490588,96.9839232332,468.810935998,0.0,65.1572554096,212.545889182,305.765371843,222.741589236,56.6466996096,26.3770829976
 08/20  14:00:00,993.354575731,96.9839232332,464.959155858,0.0,65.1572554096,212.545889182,284.314487059,215.455726434,42.4850247072,26.3737359184
 08/20  15:00:00,990.42942049,96.9839232332,462.616045458,0.0,65.1572554096,212.545889182,295.593465958,212.571174154,56.6466996096,26.3755921952
 08/20  16:00:00,963.954381958,96.9839232332,462.219322735,0.0,65.1572554096,220.04316451,325.722482586,214.379919688,84.9700494144,26.372513483
 08/20  17:00:00,917.843369971,96.9839232332,462.622932097,0.0,54.0258772165,184.38654557,319.12711898,216.633472108,84.9700494144,17.5235974572
 08/20  18:00:00,888.496390337,96.9839232332,462.835874683,0.0,44.4937663224,163.454314868,338.846801621,236.492424521,84.9700494144,17.3843276848
 08/20  19:00:00,881.491318255,96.9839232332,462.204394642,0.0,44.4937663224,155.95703954,307.587472367,242.238911004,56.6466996096,8.70186175394
 08/20  20:00:00,865.062742342,96.9839232332,461.875838172,0.0,44.4937663224,124.558693486,344.604613629,279.255385218,56.6466996096,8.70252880167
 08/20  21:00:00,863.149190715,96.9839232332,461.10454934,0.0,44.4937663224,124.558693486,357.852766557,297.983220881,42.4850247072,17.3845209683
 08/20  22:00:00,851.45633012,96.9839232332,460.289657509,0.0,34.9616554283,124.558693486,368.4878989,331.462612209,28.3233498048,8.70193688619
 08/20  23:00:00,856.061514618,96.9839232332,462.83663683,0.0,34.9616554283,124.558693486,386.647637916,355.100081749,14.1616749024,17.3858812645
 08/20  24:00:00,858.260592397,96.9839232332,475.486605621,0.0,34.9616554283,113.312780494,390.158994342,375.792941919,5.66466996096,8.70138246168
 08/21  01:00:00,880.408795602,96.9839232332,485.330002825,0.0,46.0930336215,113.312780494,408.195642698,385.146252509,5.66466996096,17.3847202286
 08/21  02:00:00,884.178057951,96.9839232332,488.720556541,0.0,46.0930336215,113.312780494,403.472888241,389.104831999,5.66466996096,8.70338628159
 08/21  03:00:00,885.40254001,96.9839232332,490.15025615,0.0,46.0930336215,113.312780494,413.125107457,390.076851481,5.66466996096,17.3835860143
