Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/21  04:00:00,960.59237706,96.9839232332,475.72117871,0.0,100.150657288,148.969399434,384.155350825,369.787889656,5.66466996096,8.70279120805
 08/21  05:00:00,942.161749589,96.9839232332,457.082446235,0.0,100.150657288,149.894399434,634.206185754,602.659480385,14.1616749024,17.3850304664
 08/21  06:00:00,1164.96592113,98.7367967996,455.361175605,0.0,176.471037341,302.612436532,395.063209177,358.037661821,28.3233498048,8.70219755068
 08/21  07:00:00,1296.9828724,101.118251562,465.023047575,0.0,243.2593065,310.10971186,342.573807017,282.461377246,42.4850247072,17.6274050642
 08/21  08:00:00,1344.06522558,102.674653906,467.878295129,0.0,243.2593065,310.10971186,336.411156732,253.454672371,56.6466996096,26.3097847517
 08/21  09:00:00,1378.16003742,103.839977729,467.436998026,0.0,243.2593065,302.612436532,315.758253123,237.949995847,42.4850247072,35.3232325687
 08/21  10:00:00,1385.19841887,104.587662713,466.921191028,0.0,243.2593065,310.10971186,342.183068637,235.877751666,70.808374512,35.4969424582
 08/21  11:00:00,1387.70176393,105.847131238,466.889339404,0.0,243.2593065,310.10971186,331.347979979,224.979912001,70.808374512,35.5596934654
 08/21  12:00:00,1349.31098164,107.789051861,467.874564969,0.0,243.2593065,310.10971186,310.903265106,204.706068464,70.808374512,35.3888221302
 08/21  13:00:00,1384.88281307,110.483542465,467.397841285,0.0,243.2593065,302.612436532,268.374933619,176.175439228,56.6466996096,35.5527947817
 08/21  14:00:00,1382.30819245,110.308560228,465.24997242,0.0,243.2593065,302.612436532,260.896339917,182.918214497,42.4850247072,35.4931007125
 08/21  15:00:00,1368.67022617,108.139224506,457.931186756,0.0,243.2593065,302.612436532,306.375952185,223.146580901,56.6466996096,26.5826716749
 08/21  16:00:00,1369.80433001,108.699547857,454.986130418,0.0,243.2593065,310.10971186,370.358352021,250.114213986,84.9700494144,35.2740886199
 08/21  17:00:00,1370.41086148,109.480852228,455.722066778,0.0,243.2593065,310.10971186,366.025512992,263.573827896,84.9700494144,17.4816356824
 08/21  18:00:00,1096.66945173,96.9839232332,460.080367867,0.0,166.938926447,199.110933808,383.856013142,281.459610084,84.9700494144,17.4263536437
 08/21  19:00:00,1085.27536695,96.9839232332,455.509180092,0.0,166.938926447,191.61365848,362.581705217,297.210086368,56.6466996096,8.72491923992
 08/21  20:00:00,975.400481085,96.9839232332,463.071787829,0.0,100.150657288,124.558693486,427.404599723,353.3304012,56.6466996096,17.4274989136
 08/21  21:00:00,933.400058234,96.9839232332,460.831029703,0.0,100.150657288,124.558693486,413.655153737,353.780795158,42.4850247072,17.3893338724
 08/21  22:00:00,862.738939904,96.9839232332,458.238405476,0.0,46.0930336215,124.558693486,409.490776412,372.465515792,28.3233498048,8.70191081499
 08/21  23:00:00,874.234907034,96.9839232332,467.939213516,0.0,46.0930336215,124.558693486,412.448283167,389.584031962,14.1616749024,8.70257630239
 08/21  24:00:00,880.635638942,96.9839232332,484.51671607,0.0,46.0930336215,113.312780494,424.386871412,401.337461876,5.66466996096,17.3847395743
 08/22  01:00:00,885.766017368,96.9839232332,489.480386632,0.0,46.0930336215,113.312780494,417.762170876,403.395488924,5.66466996096,8.70201199086
 08/22  02:00:00,876.777901495,96.9839232332,481.327447911,0.0,46.0930336215,113.312780494,426.47902802,403.428281118,5.66466996096,17.3860769408
 08/22  03:00:00,873.595143039,96.9839232332,478.486631993,0.0,46.0930336215,113.312780494,419.506662878,405.140515411,5.66466996096,8.70147750676
 08/22  04:00:00,966.048355743,96.9839232332,477.584405602,0.0,100.150657288,148.969399434,409.856502746,386.806924974,5.66466996096,17.3849078108
 08/22  05:00:00,969.873665453,97.7321852294,478.877003458,0.0,100.150657288,149.894399434,580.020549397,557.155390054,14.1616749024,8.7034844412
 08/22  06:00:00,1186.59986365,101.660956845,472.421511494,0.0,176.471037341,302.612436532,447.417753464,401.709231068,28.3233498048,17.3851725917
 08/22  07:00:00,1299.59516312,104.190992218,468.900417578,0.0,243.2593065,310.10971186,427.931307504,367.917216971,42.4850247072,17.5290658255
 08/22  08:00:00,1341.56679158,105.321064544,468.751068207,0.0,243.2593065,310.10971186,430.507465135,347.457205798,56.6466996096,26.4035597279
 08/22  09:00:00,1366.62636572,106.366106481,460.227639389,0.0,243.2593065,302.612436532,400.946560523,331.96971712,42.4850247072,26.4918186963
 08/22  10:00:00,1363.44093968,107.550997445,449.206701451,0.0,243.2593065,310.10971186,406.569874717,300.244502938,70.808374512,35.516997267
 08/22  11:00:00,1367.12278681,108.844352469,449.303794725,0.0,243.2593065,310.10971186,370.924813018,255.660391042,70.808374512,44.4560474642
 08/22  12:00:00,1338.04227757,109.880616943,462.617584366,0.0,243.2593065,310.10971186,386.789587614,289.422603224,70.808374512,26.5586098779
 08/22  13:00:00,1408.12581773,111.060002953,497.534776794,0.0,243.2593065,302.612436532,386.335325407,294.116094659,56.6466996096,35.5725311383
 08/22  14:00:00,1411.80947036,111.833715091,500.851886103,0.0,243.2593065,302.612436532,374.19473009,296.197078998,42.4850247072,35.5126263843
 08/22  15:00:00,1408.29252302,113.597836685,495.484014796,0.0,243.2593065,302.612436532,371.708523485,279.615296845,56.6466996096,35.4465270304
 08/22  16:00:00,1414.64911787,115.623858789,493.125802644,0.0,243.2593065,310.10971186,378.170696351,266.738758618,84.9700494144,26.4618883187
 08/22  17:00:00,1414.0062356,117.177163151,490.824955178,0.0,243.2593065,310.10971186,364.979970262,262.526847935,84.9700494144,17.483072913
 08/22  18:00:00,1160.84061227,96.9839232332,524.821612176,0.0,166.938926447,199.110933808,376.70847079,274.308513997,84.9700494144,17.4299073792
 08/22  19:00:00,1162.63309242,96.9839232332,534.269557261,0.0,166.938926447,191.61365848,372.895024216,298.819402846,56.6466996096,17.4289217604
 08/22  20:00:00,1061.84388403,96.9839232332,552.497512464,0.0,100.150657288,124.558693486,429.300631195,355.225391879,56.6466996096,17.4285397066
 08/22  21:00:00,1038.84306955,96.9839232332,570.31229345,0.0,100.150657288,124.558693486,421.941142364,370.750399183,42.4850247072,8.70571847421
 08/22  22:00:00,974.453798688,96.9839232332,573.333517894,0.0,46.0930336215,124.558693486,438.67575559,392.969006788,28.3233498048,17.3833989978
 08/22  23:00:00,988.459103985,96.9839232332,587.261758005,0.0,46.0930336215,124.558693486,425.257634369,402.393279593,14.1616749024,8.70267987332
 08/22  24:00:00,980.576773917,96.9839232332,592.149611349,0.0,46.0930336215,113.312780494,431.961689813,408.912183266,5.66466996096,17.3848365863
 08/23  01:00:00,989.785887651,96.9839232332,602.330150891,0.0,46.0930336215,113.312780494,428.730135882,414.363334259,5.66466996096,8.70213166162
 08/23  02:00:00,986.366335529,96.9839232332,599.902058709,0.0,46.0930336215,113.312780494,433.612889007,419.245402877,5.66466996096,8.70281616909
 08/23  03:00:00,983.174155825,96.9839232332,597.262060133,0.0,46.0930336215,113.312780494,447.120932036,424.07115937,5.66466996096,17.3851027052
 08/23  04:00:00,1069.95157833,96.9839232332,594.631481695,0.0,100.150657288,148.969399434,423.061909564,408.694995561,5.66466996096,8.70224404226
 08/23  05:00:00,1068.15277079,98.2510812319,591.443246379,0.0,100.150657288,149.894399434,588.971362336,557.424138139,14.1616749024,17.3855492944
 08/23  06:00:00,1291.68173203,103.036532045,589.15573783,0.0,176.471037341,302.612436532,456.938827068,419.913788914,28.3233498048,8.7016883491
 08/23  07:00:00,1411.7765779,106.359920704,589.479252922,0.0,243.2593065,310.10971186,444.681437406,375.911813941,42.4850247072,26.2845987582
 08/23  08:00:00,1448.35424113,107.539360596,580.55647235,0.0,243.2593065,310.10971186,429.222089626,346.173719506,56.6466996096,26.4016705096
 08/23  09:00:00,1450.4963371,108.458781579,545.725864818,0.0,243.2593065,302.612436532,395.022992011,326.041133714,42.4850247072,26.4968335894
 08/23  10:00:00,1439.47306027,109.507803109,525.035091628,0.0,243.2593065,310.10971186,415.983554375,309.66905855,70.808374512,35.5061213121
 08/23  11:00:00,1434.23356388,110.735315044,517.501613739,0.0,243.2593065,310.10971186,407.599150148,301.220647309,70.808374512,35.5701283262
 08/23  12:00:00,1393.17344536,112.237952741,517.072208395,0.0,243.2593065,310.10971186,402.332446628,296.126501558,70.808374512,35.3975705574
 08/23  13:00:00,1422.01691218,113.778150176,510.814772961,0.0,243.2593065,302.612436532,381.657046195,289.447396804,56.6466996096,35.5629497809
 08/23  14:00:00,1416.5317928,115.438093677,503.201490526,0.0,243.2593065,302.612436532,358.916158925,280.92793341,42.4850247072,35.5032008079
 08/23  15:00:00,1417.95371489,117.94394206,502.235332108,0.0,243.2593065,302.612436532,360.904607696,268.819785013,56.6466996096,35.4381230736
 08/23  16:00:00,1419.97741114,120.547031056,494.582411429,0.0,243.2593065,310.10971186,367.506331114,256.072845248,84.9700494144,26.4634364522
 08/23  17:00:00,1419.52804649,122.430142073,491.938182744,0.0,243.2593065,310.10971186,352.942437068,250.489683459,84.9700494144,17.4827041953
 08/23  18:00:00,1166.44195354,96.9839232332,531.374769642,0.0,166.938926447,199.110933808,363.943225662,261.542495698,84.9700494144,17.4306805492
 08/23  19:00:00,1166.21831502,96.9839232332,537.810620917,0.0,166.938926447,191.61365848,357.187516329,283.113394207,56.6466996096,17.427422513
 08/23  20:00:00,1044.62716975,96.9839232332,533.862510562,0.0,100.150657288,124.558693486,403.755147023,338.382848127,56.6466996096,8.7255992861
 08/23  21:00:00,1008.83794956,96.9839232332,537.15114049,0.0,100.150657288,124.558693486,412.984685764,353.108361456,42.4850247072,17.3912996001
 08/23  22:00:00,952.135162778,96.9839232332,548.858844015,0.0,46.0930336215,124.558693486,413.111773764,376.086753681,28.3233498048,8.70167027754
 08/23  23:00:00,958.480578883,96.9839232332,554.730153797,0.0,46.0930336215,124.558693486,417.172043685,385.62503011,14.1616749024,17.3853386723
 08/23  24:00:00,940.112830067,96.9839232332,548.047716669,0.0,46.0930336215,113.312780494,405.517519552,391.151677089,5.66466996096,8.70117250269
 08/24  01:00:00,953.164996703,96.9839232332,561.727570281,0.0,46.0930336215,113.312780494,422.397593874,399.348656267,5.66466996096,17.3842676459
 08/24  02:00:00,978.736789606,96.9839232332,589.165161557,0.0,46.0930336215,113.312780494,422.970892543,408.603050024,5.66466996096,8.70317255847
 08/24  03:00:00,991.433054702,96.9839232332,603.66004073,0.0,46.0930336215,113.312780494,438.739937195,415.692017637,5.66466996096,17.3832495973
 08/24  04:00:00,1075.83479904,96.9839232332,599.369692317,0.0,100.150657288,148.969399434,413.791930491,399.424653753,5.66466996096,8.70260677696
 08/24  05:00:00,1075.93255614,98.8149772665,596.684690201,0.0,100.150657288,149.894399434,557.389332434,525.842922091,14.1616749024,17.3847354405
 08/24  06:00:00,1300.14304198,103.927932984,595.147263984,0.0,176.471037341,302.612436532,437.132669456,400.107260905,28.3233498048,8.70205874629
 08/24  07:00:00,1419.29253024,107.397436003,594.34399645,0.0,243.2593065,310.10971186,420.731516198,360.71465424,42.4850247072,17.5318372506
 08/24  08:00:00,1445.50450487,108.913424026,575.759089082,0.0,243.2593065,310.10971186,417.698540675,334.645759482,56.6466996096,26.4060815835
 08/24  09:00:00,1448.08543539,110.390076924,541.654436026,0.0,243.2593065,302.612436532,392.902057789,315.093226458,42.4850247072,35.3238066232
 08/24  10:00:00,1417.17224306,111.788874143,498.187415704,0.0,243.2593065,310.10971186,403.756401962,297.45004721,70.808374512,35.4979802397
 08/24  11:00:00,1418.27048732,113.227878749,497.043083536,0.0,243.2593065,310.10971186,391.239275939,284.870023798,70.808374512,35.560877629
 08/24  12:00:00,1373.3369829,114.45218133,492.703590644,0.0,243.2593065,310.10971186,389.079903433,282.881539697,70.808374512,35.3899892246
 08/24  13:00:00,1407.91057592,116.187078971,492.370480407,0.0,243.2593065,302.612436532,367.755764576,275.554753968,56.6466996096,35.5543109981
 08/24  14:00:00,1405.85924429,118.265889085,488.165447305,0.0,243.2593065,302.612436532,341.73448895,263.754771405,42.4850247072,35.4946928376
 08/24  15:00:00,1405.94638741,120.162520958,486.414289157,0.0,243.2593065,302.612436532,339.743430391,256.514407562,56.6466996096,26.5823232196
 08/24  16:00:00,1412.53867673,122.275640639,484.217743169,0.0,243.2593065,310.10971186,368.384704743,248.138980586,84.9700494144,35.2756747425
 08/24  17:00:00,1409.09952613,123.782408897,478.815905403,0.0,243.2593065,310.10971186,346.277101176,243.824801779,84.9700494144,17.4822499826
 08/24  18:00:00,1151.9406994,96.9839232332,515.480853714,0.0,166.938926447,199.110933808,356.400272221,254.003321125,84.9700494144,17.4269016808
 08/24  19:00:00,1154.05563857,96.9839232332,524.52753603,0.0,166.938926447,191.61365848,342.204169528,276.832241988,56.6466996096,8.72522792976
 08/24  20:00:00,1038.49476013,96.9839232332,527.564327237,0.0,100.150657288,124.558693486,403.614359583,329.539561662,56.6466996096,17.4280983108
 08/24  21:00:00,998.244043698,96.9839232332,526.690587897,0.0,100.150657288,124.558693486,401.844881224,341.969926844,42.4850247072,17.3899296719
 08/24  22:00:00,924.584033325,96.9839232332,520.018654098,0.0,46.0930336215,124.558693486,398.910239866,361.884669073,28.3233498048,8.70222098769
 08/24  23:00:00,908.519851685,96.9839232332,500.765956069,0.0,46.0930336215,124.558693486,392.418306717,369.553729807,14.1616749024,8.7029020076
 08/24  24:00:00,895.747745994,96.9839232332,499.054848393,0.0,46.0930336215,113.312780494,400.898661029,377.848599236,5.66466996096,17.3853918314
 08/25  01:00:00,901.028451901,96.9839232332,504.67510936,0.0,46.0930336215,113.312780494,397.99811836,383.631077198,5.66466996096,8.70237120147
 08/25  02:00:00,903.704325545,96.9839232332,507.645816664,0.0,46.0930336215,113.312780494,412.00827219,388.960044588,5.66466996096,17.3835576411
 08/25  03:00:00,907.250986843,96.9839232332,511.554252773,0.0,46.0930336215,113.312780494,408.179151862,393.812626669,5.66466996096,8.70185523177
 08/25  04:00:00,1001.43197519,96.9839232332,512.388257951,0.0,100.150657288,148.969399434,401.090629818,378.040211068,5.66466996096,17.3857487891
 08/25  05:00:00,999.298955404,99.2085787262,507.450323307,0.0,100.150657288,149.894399434,518.428318924,495.565266073,14.1616749024,8.7013779487
 08/25  06:00:00,1215.39420933,104.412057947,498.045383729,0.0,176.471037341,302.612436532,418.970623396,373.261208759,28.3233498048,17.3860648321
 08/25  07:00:00,1323.07797863,108.577457364,486.626680526,0.0,243.2593065,310.10971186,396.443999682,336.42878292,42.4850247072,17.5301920543
 08/25  08:00:00,1348.88123764,110.651570516,469.80881798,0.0,243.2593065,310.10971186,387.886559145,304.834138511,56.6466996096,26.4057210246
 08/25  09:00:00,1359.76134914,112.073739797,448.601343242,0.0,243.2593065,302.612436532,347.688422623,269.886502823,42.4850247072,35.3168950931
 08/25  10:00:00,1376.64116484,113.441878231,456.95156629,0.0,243.2593065,310.10971186,362.337863699,261.064915492,70.808374512,30.4645736942
 08/25  11:00:00,1378.95246592,114.818930688,457.121962304,0.0,243.2593065,310.10971186,359.926000925,248.520420921,70.808374512,40.5972054923
 08/25  12:00:00,1341.79442433,116.60959992,458.574724866,0.0,243.2593065,310.10971186,316.81799733,219.454112062,70.808374512,26.5555107561
 08/25  13:00:00,1379.97980304,118.619977395,459.746025812,0.0,243.2593065,302.612436532,289.435914577,197.211865168,56.6466996096,35.5773497996
 08/25  14:00:00,1386.09737797,121.130710997,461.528858913,0.0,243.2593065,302.612436532,255.653575966,177.651176896,42.4850247072,35.5173743631
 08/25  15:00:00,1397.97403329,126.93117373,465.357263147,0.0,243.2593065,302.612436532,235.390900798,143.293164725,56.6466996096,35.4510364629
 08/25  16:00:00,1416.41681114,133.98647948,468.45679977,0.0,243.2593065,310.10971186,220.800011692,109.370514742,84.9700494144,26.4594475355
 08/25  17:00:00,1421.18185093,138.954418157,468.280237024,0.0,243.2593065,310.10971186,205.2697106,94.0847898805,84.9700494144,26.2148713052
 08/25  18:00:00,1103.62369504,96.9839232332,462.444591929,0.0,166.938926447,199.110933808,239.161294415,145.466142361,84.9700494144,8.72510263953
 08/25  19:00:00,1086.09190187,96.9839232332,456.072400223,0.0,166.938926447,191.61365848,263.80862306,189.73418436,56.6466996096,17.4277390899
 08/25  20:00:00,968.86881164,96.9839232332,459.06310132,0.0,100.150657288,124.558693486,358.438100158,284.360767139,56.6466996096,17.430633409
 08/25  21:00:00,928.154973983,96.9839232332,456.852097057,0.0,100.150657288,124.558693486,351.964214318,300.775087586,42.4850247072,8.70410202521
 08/25  22:00:00,855.532414617,96.9839232332,451.176530174,0.0,46.0930336215,124.558693486,348.767032318,303.05829321,28.3233498048,17.385389303
 08/25  23:00:00,852.806996613,96.9839232332,448.523834965,0.0,46.0930336215,124.558693486,346.76319954,323.898843287,14.1616749024,8.7026813504
 08/25  24:00:00,845.730466733,96.9839232332,453.330488435,0.0,46.0930336215,113.312780494,379.584768065,356.534396412,5.66466996096,17.3857016918
 08/26  01:00:00,860.573252846,96.9839232332,466.752486371,0.0,46.0930336215,113.312780494,387.084615695,372.716728515,5.66466996096,8.70321721981
 08/26  02:00:00,875.580192253,96.9839232332,480.45685815,0.0,46.0930336215,113.312780494,407.238584626,384.190518676,5.66466996096,17.3833959893
 08/26  03:00:00,894.958766397,96.9839232332,498.360480745,0.0,46.0930336215,113.312780494,406.914321239,392.546955907,5.66466996096,8.70269537067
 08/26  04:00:00,907.686663101,96.9839232332,500.791677277,0.0,55.6251445156,113.312780494,407.453575344,384.403978708,5.66466996096,17.3849266754
 08/26  05:00:00,908.397227007,96.9839232332,501.662163436,0.0,55.6251445156,113.312780494,409.008310241,386.144468421,14.1616749024,8.70216691769
 08/26  06:00:00,975.483317755,96.9839232332,503.594034154,0.0,65.1572554096,176.889270242,361.628243664,324.602042161,28.3233498048,8.702851698
 08/26  07:00:00,1085.69702552,98.1542252033,498.867428382,0.0,109.682768182,220.96816451,486.903009112,427.032501253,42.4850247072,17.3854831512
 08/26  08:00:00,1079.13782302,98.3546359884,482.699889738,0.0,109.682768182,220.96816451,450.462722233,376.349500231,56.6466996096,17.4665223926
 08/26  09:00:00,1156.74777221,100.914257428,453.290782697,0.0,131.945524568,266.955817592,378.544709871,318.524285847,42.4850247072,17.5353993171
 08/26  10:00:00,1166.45963699,101.201345482,456.297582703,0.0,131.945524568,274.45309292,393.237040719,296.025837338,70.808374512,26.4028288693
 08/26  11:00:00,1171.94735092,101.402076404,460.243129376,0.0,131.945524568,274.45309292,380.725169705,283.514704642,70.808374512,26.4020905514
 08/26  12:00:00,1141.73632549,101.584063723,461.864717436,0.0,131.945524568,274.45309292,351.456040536,254.25162289,70.808374512,26.3960431339
 08/26  13:00:00,1140.72154904,101.801946407,463.843239038,0.0,131.945524568,266.955817592,287.102796013,204.061170967,56.6466996096,26.3949254364
 08/26  14:00:00,1147.08049562,102.322500359,467.21518044,0.0,131.945524568,266.955817592,250.599099853,181.716240013,42.4850247072,26.3978351333
 08/26  15:00:00,1057.4775513,96.9839232332,463.022963438,0.0,109.682768182,212.545889182,212.969971653,129.925724079,56.6466996096,26.3975479638
 08/26  16:00:00,1063.32025913,96.9839232332,462.35227596,0.0,109.682768182,220.04316451,257.196528776,145.831173026,84.9700494144,26.3953063361
 08/26  17:00:00,1020.34235439,96.9839232332,462.102065446,0.0,109.682768182,220.04316451,265.003165844,156.742978567,84.9700494144,23.2901378629
 08/26  18:00:00,979.593184376,96.9839232332,461.170835376,0.0,100.150657288,199.110933808,298.567089063,201.932089685,84.9700494144,11.6649499634
 08/26  19:00:00,972.597306961,96.9839232332,458.999577699,0.0,100.150657288,191.61365848,312.591922172,247.242620624,56.6466996096,8.70260193776
 08/26  20:00:00,891.061521151,96.9839232332,475.484830521,0.0,55.6251445156,124.558693486,410.189075674,336.157498787,56.6466996096,17.3848772769
 08/26  21:00:00,903.814160808,96.9839232332,487.122578302,0.0,55.6251445156,124.558693486,396.131487564,344.944388015,42.4850247072,8.7020748415
 08/26  22:00:00,892.373768626,96.9839232332,485.851825059,0.0,46.0930336215,124.558693486,404.316657808,358.607089936,28.3233498048,17.386218068
 08/26  23:00:00,892.562211508,96.9839232332,485.133556927,0.0,46.0930336215,124.558693486,387.111428865,364.248169134,14.1616749024,8.70158482825
 08/26  24:00:00,882.172912871,96.9839232332,486.692853053,0.0,46.0930336215,113.312780494,393.47130125,370.420083048,5.66466996096,17.3865482408
 08/27  01:00:00,870.663779846,96.9839232332,486.524577031,0.0,34.9616554283,113.312780494,387.06675597,372.698423583,5.66466996096,8.70366242658
 08/27  02:00:00,868.911414458,96.9839232332,484.981847861,0.0,34.9616554283,113.312780494,398.248693531,375.199787731,5.66466996096,17.3842358387
 08/27  03:00:00,868.799449263,96.9839232332,484.880673362,0.0,34.9616554283,113.312780494,393.268468567,378.900644404,5.66466996096,8.70315420196
 08/27  04:00:00,879.790739511,96.9839232332,485.482325817,0.0,44.4937663224,113.312780494,394.797865625,371.747381474,5.66466996096,17.3858141895
 08/27  05:00:00,869.339575936,96.9839232332,476.1972815,0.0,44.4937663224,113.312780494,386.648743049,363.784441769,14.1616749024,8.7026263784
 08/27  06:00:00,920.169711721,96.9839232332,459.748508221,0.0,54.0258772165,176.889270242,338.863917601,293.155752753,28.3233498048,17.3848150436
 08/27  07:00:00,912.650674686,96.9839232332,456.86228002,0.0,54.0258772165,184.38654557,333.587815576,282.40067623,42.4850247072,8.70211463808
 08/27  08:00:00,996.251298527,96.9839232332,460.710130564,0.0,65.1572554096,220.04316451,338.178370451,264.075583376,56.6466996096,17.4560874655
 08/27  09:00:00,1008.01274391,96.9839232332,477.917365456,0.0,65.1572554096,212.545889182,322.652093409,262.647638788,42.4850247072,17.5194299142
 08/27  10:00:00,1018.14422086,96.9839232332,480.116012427,0.0,65.1572554096,220.04316451,347.025999791,249.837790963,70.808374512,26.3798343155
 08/27  11:00:00,1010.59054032,96.9839232332,472.58324692,0.0,65.1572554096,220.04316451,332.159397095,234.974458819,70.808374512,26.376563764
 08/27  12:00:00,1006.12543891,96.9839232332,469.701653596,0.0,65.1572554096,220.04316451,327.104958758,229.917905394,70.808374512,26.378678852
 08/27  13:00:00,998.112295252,96.9839232332,469.16347554,0.0,65.1572554096,212.545889182,308.285456333,225.263020862,56.6466996096,26.3757358617
 08/27  14:00:00,994.655098476,96.9839232332,466.078148698,0.0,65.1572554096,212.545889182,285.922711293,217.059756846,42.4850247072,26.3779297404
 08/27  15:00:00,991.849293674,96.9839232332,463.71968292,0.0,65.1572554096,212.545889182,282.259771805,208.021325144,56.6466996096,17.5917470509
 08/27  16:00:00,967.765527761,96.9839232332,464.903941072,0.0,65.1572554096,220.04316451,313.983831381,202.635801184,84.9700494144,26.3779807824
 08/27  17:00:00,924.470511841,96.9839232332,468.019038352,0.0,54.0258772165,184.38654557,336.47784642,225.236386187,84.9700494144,26.2714108184
 08/27  18:00:00,893.101953212,96.9839232332,466.816415004,0.0,44.4937663224,163.454314868,357.053788106,263.380202236,84.9700494144,8.70353645548
 08/27  19:00:00,891.701731887,96.9839232332,468.374605138,0.0,44.4937663224,155.95703954,363.100890199,289.070214892,56.6466996096,17.383975698
 08/27  20:00:00,874.085412348,96.9839232332,470.034334853,0.0,44.4937663224,124.558693486,406.080679524,340.730975715,56.6466996096,8.70300419947
 08/27  21:00:00,865.267496054,96.9839232332,462.143716487,0.0,44.4937663224,124.558693486,406.333546775,346.462993155,42.4850247072,17.3855289131
 08/27  22:00:00,859.027985325,96.9839232332,465.810337749,0.0,34.9616554283,124.558693486,399.284705245,362.258875374,28.3233498048,8.70248006689
 08/27  23:00:00,856.20368462,96.9839232332,462.396593677,0.0,34.9616554283,124.558693486,387.901925779,363.183199798,14.1616749024,10.5570510788
 08/27  24:00:00,843.151978436,96.9839232332,461.778871242,0.0,34.9616554283,113.312780494,390.724335938,369.529346812,5.66466996096,15.5303191641
 08/28  01:00:00,853.583021292,96.9839232332,461.181499535,0.0,46.0930336215,113.312780494,384.16854129,369.801175341,5.66466996096,8.70269598874
 08/28  02:00:00,853.232597898,96.9839232332,460.877355306,0.0,46.0930336215,113.312780494,395.345446652,372.295763813,5.66466996096,17.3850128788
 08/28  03:00:00,855.113662212,96.9839232332,462.585807621,0.0,46.0930336215,113.312780494,393.331322791,378.964424131,5.66466996096,8.70222869927
 08/28  04:00:00,950.338414545,96.9839232332,466.622755211,0.0,100.150657288,148.969399434,388.102650427,365.05127368,5.66466996096,17.3867067865
 08/28  05:00:00,941.440437459,96.9839232332,456.009839924,0.0,100.150657288,149.894399434,605.537041143,582.673596758,14.1616749024,8.70176948235
 08/28  06:00:00,1187.02435487,99.122400228,468.511950647,0.0,176.471037341,302.612436532,354.231157537,308.520853479,28.3233498048,17.3869542533
 08/28  07:00:00,1305.71658919,102.981652796,470.238166921,0.0,243.2593065,310.10971186,279.519957947,219.503514333,42.4850247072,17.5314189063
 08/28  08:00:00,1349.34699854,105.904125546,469.759626266,0.0,243.2593065,310.10971186,260.720122122,177.665320375,56.6466996096,26.4081021373
 08/28  09:00:00,1381.73039156,105.553353577,469.136239026,0.0,243.2593065,302.612436532,260.08913299,182.28392636,42.4850247072,35.3201819236
 08/28  10:00:00,1391.00567193,105.065526053,471.320584892,0.0,243.2593065,310.10971186,302.125673402,195.821978032,70.808374512,35.4953208581
 08/28  11:00:00,1393.1604781,106.117441894,471.512775808,0.0,243.2593065,310.10971186,295.651372352,189.285263937,70.808374512,35.5577339031
 08/28  12:00:00,1353.33085106,107.440030688,471.970180741,0.0,243.2593065,310.10971186,277.601592851,180.24050405,70.808374512,26.5527142886
 08/28  13:00:00,1387.73232179,108.610302927,471.858670152,0.0,243.2593065,302.612436532,275.792927408,174.959901198,56.6466996096,44.1863266004
 08/28  14:00:00,1388.10700297,109.763155823,471.167768209,0.0,243.2593065,302.612436532,241.842364396,171.042730452,42.4850247072,28.3146092363
 08/28  15:00:00,1389.93126245,111.189467948,471.404192023,0.0,243.2593065,302.612436532,254.906327425,164.198575313,56.6466996096,34.061052502
 08/28  16:00:00,1398.16782442,112.378924477,471.80434718,0.0,243.2593065,310.10971186,277.823436909,163.014465784,84.9700494144,29.8389217105
 08/28  17:00:00,1399.36478575,113.563473276,471.823923338,0.0,243.2593065,310.10971186,272.359236445,164.523420632,84.9700494144,22.8657663995
 08/28  18:00:00,1100.94956832,96.9839232332,461.481820073,0.0,166.938926447,199.110933808,279.905055451,186.211842961,84.9700494144,8.72316307598
 08/28  19:00:00,1095.82692417,96.9839232332,460.900127261,0.0,166.938926447,191.61365848,286.031607163,211.955036945,56.6466996096,17.4298706085
 08/28  20:00:00,972.474242031,96.9839232332,460.855196671,0.0,100.150657288,124.558693486,341.817873787,267.739655799,56.6466996096,17.4315183786
 08/28  21:00:00,931.803814745,96.9839232332,460.402883212,0.0,100.150657288,124.558693486,338.271717505,287.081559212,42.4850247072,8.70513358541
 08/28  22:00:00,862.61129705,96.9839232332,459.77322363,0.0,46.0930336215,124.558693486,367.038857732,321.330418453,28.3233498048,17.3850894744
 08/28  23:00:00,864.553755034,96.9839232332,460.501196519,0.0,46.0930336215,124.558693486,371.710426156,348.84648535,14.1616749024,8.70226590343
 08/28  24:00:00,851.850227352,96.9839232332,459.692610507,0.0,46.0930336215,113.312780494,381.958987963,358.907536128,5.66466996096,17.3867818736
 08/29  01:00:00,848.638844975,96.9839232332,456.844391935,0.0,46.0930336215,113.312780494,376.80887953,362.442369832,5.66466996096,8.70183973691
 08/29  02:00:00,852.994136314,96.9839232332,460.639114703,0.0,46.0930336215,113.312780494,394.983674436,371.933219896,5.66466996096,17.3857845789
 08/29  03:00:00,847.838640998,96.9839232332,455.502365584,0.0,46.0930336215,113.312780494,375.852429375,361.483782108,5.66466996096,8.70397730598
 08/29  04:00:00,938.407375712,96.9839232332,451.548759876,0.0,100.150657288,148.969399434,344.961489587,321.911981857,5.66466996096,17.3848377695
 08/29  05:00:00,935.660411068,97.7319239373,449.1268859,0.0,100.150657288,149.894399434,516.885577383,494.020417856,14.1616749024,8.7034846249
 08/29  06:00:00,1166.23367224,101.964602191,450.881930876,0.0,176.471037341,302.612436532,423.26380322,377.555113023,28.3233498048,17.3853403924
 08/29  07:00:00,1290.73427615,104.654756609,460.812492172,0.0,243.2593065,310.10971186,415.941898012,355.922628816,42.4850247072,17.534244489
 08/29  08:00:00,1358.81886362,106.205493693,484.656284231,0.0,243.2593065,310.10971186,423.926116925,340.873604744,56.6466996096,26.4058125719
 08/29  09:00:00,1411.44246078,107.457613318,502.965825628,0.0,243.2593065,302.612436532,395.120108333,326.140259615,42.4850247072,26.4948240109
 08/29  10:00:00,1417.683003,108.457909155,500.988000678,0.0,243.2593065,310.10971186,425.311824036,318.981162787,70.808374512,35.5222867369
 08/29  11:00:00,1420.66196548,109.557049888,502.553172638,0.0,243.2593065,310.10971186,426.33475711,311.064086438,70.808374512,44.4622961594
 08/29  12:00:00,1379.26975789,110.606906103,502.55818038,0.0,243.2593065,310.10971186,403.79975951,306.434332725,70.808374512,26.557052273
 08/29  13:00:00,1421.64539452,112.027572299,511.249283684,0.0,243.2593065,302.612436532,387.539722281,295.3131309,56.6466996096,35.5798917715
 08/29  14:00:00,1425.84131879,113.358408813,514.932037789,0.0,243.2593065,302.612436532,369.976107881,291.970907151,42.4850247072,35.5201760235
 08/29  15:00:00,1420.86209192,115.339911227,507.844436416,0.0,243.2593065,302.612436532,372.347844564,280.247117438,56.6466996096,35.4540275169
 08/29  16:00:00,1426.68043277,117.661958999,504.621263018,0.0,243.2593065,310.10971186,379.399958501,267.968421709,84.9700494144,26.4614873774
 08/29  17:00:00,1434.12667128,119.016170863,511.215319816,0.0,243.2593065,310.10971186,381.483201992,270.296905563,84.9700494144,26.2162470141
 08/29  18:00:00,1179.78446223,96.9839232332,545.572267173,0.0,166.938926447,199.110933808,370.630501662,276.934925353,84.9700494144,8.72552689466
 08/29  19:00:00,1189.2737974,96.9839232332,559.311184151,0.0,166.938926447,191.61365848,374.60113579,300.525809127,56.6466996096,17.4286270527
 08/29  20:00:00,1081.48707423,96.9839232332,574.780548787,0.0,100.150657288,124.558693486,430.551797561,356.476023194,56.6466996096,17.4290747576
 08/29  21:00:00,1043.8609244,96.9839232332,576.78382581,0.0,100.150657288,124.558693486,420.590681047,369.401108782,42.4850247072,8.70454755804
 08/29  22:00:00,980.013664403,96.9839232332,580.177808383,0.0,46.0930336215,124.558693486,436.392939406,390.683222279,28.3233498048,17.3863673226
 08/29  23:00:00,987.035631955,96.9839232332,586.377540913,0.0,46.0930336215,124.558693486,422.476339663,399.612966557,14.1616749024,8.70169820361
 08/29  24:00:00,982.876278819,96.9839232332,594.871206686,0.0,46.0930336215,113.312780494,428.566656296,405.515186979,5.66466996096,17.3867993559
 08/30  01:00:00,989.691151009,96.9839232332,602.51194157,0.0,46.0930336215,113.312780494,424.446626192,410.078131575,5.66466996096,8.7038246561
 08/30  02:00:00,987.248144534,96.9839232332,600.689553505,0.0,46.0930336215,113.312780494,437.235286698,414.185990608,5.66466996096,17.3846261292
 08/30  03:00:00,985.374493633,96.9839232332,599.070667666,0.0,46.0930336215,113.312780494,432.722407555,418.354363583,5.66466996096,8.7033740106
 08/30  04:00:00,1075.25929073,96.9839232332,598.369463998,0.0,100.150657288,148.969399434,425.559705345,402.508727286,5.66466996096,17.3863080983
 08/30  05:00:00,1078.98931698,98.3803898616,598.749044998,0.0,100.150657288,149.894399434,568.434685278,545.570104015,14.1616749024,8.70290636097
 08/30  06:00:00,1306.10511043,103.240205191,594.933677208,0.0,176.471037341,302.612436532,458.035165554,412.326393265,28.3233498048,17.3854224837
 08/30  07:00:00,1398.22662786,106.444761296,570.544889232,0.0,243.2593065,310.10971186,430.989383746,370.971190008,42.4850247072,17.533169031
 08/30  08:00:00,1416.94542346,107.644214174,545.284550125,0.0,243.2593065,310.10971186,426.335296937,343.279836635,56.6466996096,26.4087606916
 08/30  09:00:00,1423.36533109,108.802069949,515.327721861,0.0,243.2593065,302.612436532,388.190548059,319.211528231,42.4850247072,26.4939951206
 08/30  10:00:00,1383.83960261,110.036243894,464.952599534,0.0,243.2593065,310.10971186,403.314690835,296.985920712,70.808374512,35.5203956112
 08/30  11:00:00,1390.61211362,111.598058588,471.567489589,0.0,243.2593065,310.10971186,406.498636889,291.21308208,70.808374512,44.4771802972
 08/30  12:00:00,1389.55500856,112.883747349,511.959964584,0.0,243.2593065,310.10971186,391.371170286,294.000835558,70.808374512,26.5619602163
 08/30  13:00:00,1418.58802247,114.321646272,506.211746889,0.0,243.2593065,302.612436532,380.095172996,287.869646349,56.6466996096,35.5788270376
 08/30  14:00:00,1417.80758283,115.947562156,503.868587924,0.0,243.2593065,302.612436532,359.742567225,281.738309632,42.4850247072,35.5192328861
 08/30  15:00:00,1412.73742067,118.167758393,496.161160081,0.0,243.2593065,302.612436532,360.962410873,268.862386671,56.6466996096,35.4533245929
 08/30  16:00:00,1421.43755878,118.949946338,497.547699789,0.0,243.2593065,310.10971186,383.939433674,272.506298558,84.9700494144,26.4630857013
 08/30  17:00:00,1422.1940015,119.5744901,497.787337144,0.0,243.2593065,310.10971186,381.969204754,279.513706307,84.9700494144,17.4854490321
 08/30  18:00:00,1167.96072383,96.9839232332,532.845104258,0.0,166.938926447,199.110933808,392.425997511,290.024288838,84.9700494144,17.4316592588
 08/30  19:00:00,1181.69672659,96.9839232332,550.201616822,0.0,166.938926447,191.61365848,381.35910361,307.284256391,56.6466996096,17.4281476097
 08/30  20:00:00,1044.19290521,96.9839232332,533.584087014,0.0,100.150657288,124.558693486,423.761868239,349.684069299,56.6466996096,17.4310993309
 08/30  21:00:00,1001.04342786,96.9839232332,528.255664161,0.0,100.150657288,124.558693486,408.889671395,357.700320839,42.4850247072,8.70432584907
 08/30  22:00:00,937.578929932,96.9839232332,532.872422746,0.0,46.0930336215,124.558693486,423.75459997,378.045396402,28.3233498048,17.385853764
 08/30  23:00:00,927.45035567,96.9839232332,520.652322288,0.0,46.0930336215,124.558693486,405.930168316,383.064481292,14.1616749024,8.70401212163
 08/30  24:00:00,926.936257972,96.9839232332,533.307424738,0.0,46.0930336215,113.312780494,412.727131577,389.676117695,5.66466996096,17.3863439213
 08/31  01:00:00,935.493279132,96.9839232332,542.988727365,0.0,46.0930336215,113.312780494,410.31610163,395.947835593,5.66466996096,8.70359607636
 08/31  02:00:00,931.542580804,96.9839232332,538.695450673,0.0,46.0930336215,113.312780494,422.217235483,399.16832322,5.66466996096,17.3842423018
 08/31  03:00:00,925.027764112,96.9839232332,531.565528681,0.0,46.0930336215,113.312780494,415.322964934,400.955127179,5.66466996096,8.70316779378
 08/31  04:00:00,1013.00430025,96.9839232332,529.30880428,0.0,100.150657288,148.969399434,404.499462334,381.448842883,5.66466996096,17.3859494897
 08/31  05:00:00,995.778393894,99.0006090206,507.181764794,0.0,100.150657288,149.894399434,525.480930927,502.616525587,14.1616749024,8.70273043768
 08/31  06:00:00,1213.74601406,104.104701666,493.75872011,0.0,176.471037341,302.612436532,413.972499573,376.945694729,28.3233498048,8.7034550386
 08/31  07:00:00,1314.51921194,107.700856926,478.928487903,0.0,243.2593065,310.10971186,410.436566585,341.660073866,42.4850247072,26.2914680117
 08/31  08:00:00,1333.14202299,109.232225818,456.917419853,0.0,243.2593065,310.10971186,401.423448727,318.367112898,56.6466996096,26.409636219
 08/31  09:00:00,1360.57090424,110.421069858,449.523684121,0.0,243.2593065,302.612436532,350.001216509,281.018127722,42.4850247072,26.4980640791
 08/31  10:00:00,1386.22392741,114.707026685,459.735525486,0.0,243.2593065,310.10971186,335.086283326,228.757617302,70.808374512,35.5202915118
 08/31  11:00:00,1404.29657875,124.924858863,463.92679672,0.0,243.2593065,310.10971186,265.858265095,156.611771194,70.808374512,38.4381193894
 08/31  12:00:00,1369.96800112,132.96208372,463.360644459,0.0,243.2593065,310.10971186,216.525137358,113.14600791,70.808374512,32.5707549363
 08/31  13:00:00,1409.75885782,139.980034111,462.803539838,0.0,243.2593065,302.612436532,174.964982034,82.7388759979,56.6466996096,35.5794064265
 08/31  14:00:00,1414.60596076,144.919034362,462.683379073,0.0,243.2593065,302.612436532,136.575175222,58.5702747714,42.4850247072,35.5198757431
 08/31  15:00:00,1417.75718547,147.707996411,463.020643795,0.0,243.2593065,302.612436532,141.147708179,49.0469536235,56.6466996096,35.4540549464
 08/31  16:00:00,1421.66483251,145.85486581,462.128740752,0.0,243.2593065,310.10971186,176.084861089,64.653245787,84.9700494144,26.461565888
 08/31  17:00:00,1424.95538637,148.075195093,463.207890895,0.0,243.2593065,310.10971186,160.429762589,57.9740844201,84.9700494144,17.4856287547
 08/31  18:00:00,1113.3797667,96.9839232332,468.215646827,0.0,166.938926447,199.110933808,216.825517579,114.423654636,84.9700494144,17.4318135287
 08/31  19:00:00,1113.42256708,96.9839232332,471.137118108,0.0,166.938926447,191.61365848,227.572968422,153.496231167,56.6466996096,17.4300376446
 08/31  20:00:00,990.936990978,96.9839232332,471.148599023,0.0,100.150657288,124.558693486,293.477154486,219.399173668,56.6466996096,17.4312812085
 08/31  21:00:00,943.787171328,96.9839232332,466.13813204,0.0,100.150657288,124.558693486,300.604574279,249.415136132,42.4850247072,8.70441344009
 08/31  22:00:00,880.482351091,96.9839232332,469.457376638,0.0,46.0930336215,124.558693486,312.378740364,266.669345407,28.3233498048,17.3860451522
 08/31  23:00:00,881.52352757,96.9839232332,468.971501598,0.0,46.0930336215,124.558693486,297.81291691,274.947122471,14.1616749024,8.70411953707
 08/31  24:00:00,843.708148908,96.9839232332,451.071078893,0.0,46.0930336215,113.312780494,384.157450582,361.106205627,5.66466996096,17.3865749944
 09/01  01:00:00,900.999968258,96.9839232332,506.201704517,0.0,46.0930336215,113.312780494,420.649536992,406.281139463,5.66466996096,8.70372756755
 09/01  02:00:00,925.411102716,96.9839232332,531.374626551,0.0,46.0930336215,113.312780494,436.021230908,412.972040786,5.66466996096,17.3845201607
 09/01  03:00:00,931.011491894,96.9839232332,537.564044647,0.0,46.0930336215,113.312780494,431.434160376,417.06616854,5.66466996096,8.70332187515
 09/01  04:00:00,1035.32608009,96.9839232332,549.445840961,0.0,100.150657288,148.969399434,424.87067371,401.819731458,5.66466996096,17.3862722909
 09/01  05:00:00,1043.43520395,98.5276052796,556.27718969,0.0,100.150657288,149.894399434,561.768739481,538.904161102,14.1616749024,8.70290347697
 09/01  06:00:00,1271.84647494,103.488911883,556.252925621,0.0,176.471037341,302.612436532,447.367721401,407.036186904,28.3233498048,12.0081846917
 09/01  07:00:00,1382.01453466,106.586450237,552.850694112,0.0,243.2593065,310.10971186,431.539476777,366.097266443,42.4850247072,22.957185627
 09/01  08:00:00,1376.11746183,107.644707902,501.065843141,0.0,243.2593065,310.10971186,414.160689077,331.103269628,56.6466996096,26.4107198395
 09/01  09:00:00,1381.82341531,108.577030563,471.508204372,0.0,243.2593065,302.612436532,374.554727279,305.574538686,42.4850247072,26.4951638856
 09/01  10:00:00,1403.01922778,109.921010642,485.345212465,0.0,243.2593065,310.10971186,396.743739652,290.412934911,70.808374512,35.5224302295
 09/01  11:00:00,1408.04435232,111.406143097,487.856943699,0.0,243.2593065,310.10971186,395.665562892,280.376859073,70.808374512,44.4803293074
 09/01  12:00:00,1368.80622224,112.93939967,489.280158229,0.0,243.2593065,310.10971186,373.347245996,275.975114295,70.808374512,26.563757189
 09/01  13:00:00,1396.25395451,114.533542681,481.26108956,0.0,243.2593065,302.612436532,359.521283788,267.292789145,56.6466996096,35.5817950327
 09/01  14:00:00,1393.05631699,116.112137629,476.208160284,0.0,243.2593065,302.612436532,336.938185568,258.930863454,42.4850247072,35.5222974069
 09/01  15:00:00,1395.08494718,118.428905247,476.108749431,0.0,243.2593065,302.612436532,341.280685164,249.177591987,56.6466996096,35.4563935673
 09/01  16:00:00,1402.26139519,120.632051446,474.430372681,0.0,243.2593065,310.10971186,350.729311093,239.296098447,84.9700494144,26.4631632319
 09/01  17:00:00,1407.14565167,121.729925249,478.738613611,0.0,243.2593065,310.10971186,354.869721213,243.682503418,84.9700494144,26.2171683807
 09/01  18:00:00,1148.77747985,96.9839232332,511.681951578,0.0,166.938926447,199.110933808,350.636721093,256.940879958,84.9700494144,8.72579172039
 09/01  19:00:00,1146.27666375,96.9839232332,512.708037221,0.0,166.938926447,191.61365848,350.012164413,275.936234463,56.6466996096,17.4292303406
 09/01  20:00:00,1028.60163272,96.9839232332,517.552144499,0.0,100.150657288,124.558693486,400.737475373,326.660067039,56.6466996096,17.4307087238
 09/01  21:00:00,992.587251779,96.9839232332,521.182673682,0.0,100.150657288,124.558693486,390.458270766,339.268390096,42.4850247072,8.70485596287
 09/01  22:00:00,928.144666419,96.9839232332,524.034550571,0.0,46.0930336215,124.558693486,405.937752929,360.227366259,28.3233498048,17.3870368654
 09/01  23:00:00,932.660248922,96.9839232332,528.027096551,0.0,46.0930336215,124.558693486,392.676746124,369.813020243,14.1616749024,8.70205097869
 09/01  24:00:00,904.982577313,96.9839232332,510.49459378,0.0,46.0930336215,113.312780494,401.087333494,378.035075976,5.66466996096,17.3875875566
 09/02  01:00:00,909.737506394,96.9839232332,514.2767661,0.0,46.0930336215,113.312780494,400.277611635,385.908675015,5.66466996096,8.70426665937
 09/02  02:00:00,909.182490173,96.9839232332,513.698679598,0.0,46.0930336215,113.312780494,414.041790866,390.99157452,5.66466996096,17.3855463859
 09/02  03:00:00,902.074880427,96.9839232332,505.971156932,0.0,46.0930336215,113.312780494,407.933187943,393.564634833,5.66466996096,8.70388314908
 09/02  04:00:00,923.892095439,96.9839232332,518.52649516,0.0,55.6251445156,113.312780494,409.827492215,386.778015524,5.66466996096,17.3848067302
 09/02  05:00:00,931.879086485,96.9839232332,527.335889699,0.0,55.6251445156,113.312780494,412.635267319,389.770122156,14.1616749024,8.7034702603
 09/02  06:00:00,1000.07912845,96.9839232332,526.333276549,0.0,65.1572554096,176.889270242,374.811704476,329.101771455,28.3233498048,17.3865832164
 09/02  07:00:00,1098.65397719,97.5625243082,513.734766725,0.0,109.682768182,220.96816451,487.152753322,435.964658191,42.4850247072,8.70307042353
 09/02  08:00:00,1093.7541695,97.6765108738,497.349740967,0.0,109.682768182,220.96816451,466.247969138,392.138247975,56.6466996096,17.4630215538
 09/02  09:00:00,1189.41444115,99.1910404084,484.651757438,0.0,131.945524568,266.955817592,419.434580415,350.649362236,42.4850247072,26.3001934711
 09/02  10:00:00,1203.10363152,99.5612710473,491.597536922,0.0,131.945524568,274.45309292,418.835721297,321.622579207,70.808374512,26.4047675774
 09/02  11:00:00,1206.81256892,99.7603982388,494.448700101,0.0,131.945524568,274.45309292,409.222997411,312.010140581,70.808374512,26.4044823178
 09/02  12:00:00,1173.91367795,100.00956382,493.362443341,0.0,131.945524568,274.45309292,396.594165716,301.751724728,70.808374512,24.0340664765
 09/02  13:00:00,1162.32670056,100.22211117,488.603552763,0.0,131.945524568,266.955817592,367.345114061,290.72715199,56.6466996096,19.9712624618
 09/02  14:00:00,1167.22603375,100.783476713,493.502607507,0.0,131.945524568,266.955817592,353.463300449,284.576703818,42.4850247072,26.4015719239
 09/02  15:00:00,1083.88731448,96.9839232332,490.601672392,0.0,109.682768182,212.545889182,298.818119998,215.770100858,56.6466996096,26.4013195313
 09/02  16:00:00,1092.59875209,96.9839232332,492.10453388,0.0,109.682768182,220.04316451,327.951465961,216.58139304,84.9700494144,26.4000235061
 09/02  17:00:00,1060.13418052,96.9839232332,502.73352512,0.0,109.682768182,220.04316451,338.008735923,226.755626692,84.9700494144,26.2830598169
 09/02  18:00:00,1024.25663451,96.9839232332,505.962481084,0.0,100.150657288,199.110933808,367.031568646,273.359398716,84.9700494144,8.70212051534
 09/02  19:00:00,1024.71995415,96.9839232332,509.388532361,0.0,100.150657288,191.61365848,363.751004815,289.718013817,56.6466996096,17.386291388
 09/02  20:00:00,924.561170537,96.9839232332,509.205051876,0.0,55.6251445156,124.558693486,402.330969393,336.980003469,56.6466996096,8.7042663139
 09/02  21:00:00,931.004319666,96.9839232332,516.537286386,0.0,55.6251445156,124.558693486,407.615191135,347.74467168,42.4850247072,17.3854947483
 09/02  22:00:00,927.10672285,96.9839232332,523.146865428,0.0,46.0930336215,124.558693486,407.093565233,370.06637481,28.3233498048,8.70384061807
 09/02  23:00:00,921.996194716,96.9839232332,515.673834012,0.0,46.0930336215,124.558693486,411.5901339,380.043733787,14.1616749024,17.384725211
 09/02  24:00:00,914.62480879,96.9839232332,520.880939088,0.0,46.0930336215,113.312780494,399.68386356,385.315762531,5.66466996096,8.70343106783
 09/03  01:00:00,896.586182904,96.9839232332,513.51271868,0.0,34.9616554283,113.312780494,411.254443565,388.2031123,5.66466996096,17.3866613035
 09/03  02:00:00,872.360077401,96.9839232332,487.466174459,0.0,34.9616554283,113.312780494,404.621341001,390.253532181,5.66466996096,8.70313885843
 09/03  03:00:00,869.217357951,96.9839232332,484.584647662,0.0,34.9616554283,113.312780494,415.306330914,392.255669062,5.66466996096,17.3859918908
 09/03  04:00:00,878.238040168,96.9839232332,483.6784701,0.0,44.4937663224,113.312780494,400.090073002,385.722634537,5.66466996096,8.70276850445
 09/03  05:00:00,897.999823556,96.9839232332,502.606690006,0.0,44.4937663224,113.312780494,414.494178699,391.62899832,14.1616749024,8.7035054768
 09/03  06:00:00,982.231443185,96.9839232332,518.915478838,0.0,54.0258772165,176.889270242,379.343385552,333.633350187,28.3233498048,17.3866855601
 09/03  07:00:00,975.493836061,96.9839232332,516.401193117,0.0,54.0258772165,184.38654557,373.635962134,322.447813764,42.4850247072,8.70312366275
 09/03  08:00:00,1039.14543624,96.9839232332,499.205727169,0.0,65.1572554096,220.04316451,369.383569703,295.27982369,56.6466996096,17.4570464034
 09/03  09:00:00,1034.18526947,96.9839232332,503.102860881,0.0,65.1572554096,212.545889182,348.488856667,279.728237144,42.4850247072,26.2755948153
 09/03  10:00:00,1042.41868192,96.9839232332,504.916076593,0.0,65.1572554096,220.04316451,364.677926271,267.487000385,70.808374512,26.3825513745
 09/03  11:00:00,1036.65197483,96.9839232332,497.800870096,0.0,65.1572554096,220.04316451,351.803222972,255.65117491,70.808374512,25.3436735499
 09/03  12:00:00,1032.36256767,96.9839232332,494.48707865,0.0,65.1572554096,220.04316451,335.917829244,246.479862759,70.808374512,18.6295919734
 09/03  13:00:00,1019.53941587,96.9839232332,488.743606933,0.0,65.1572554096,212.545889182,321.455560369,238.428019162,56.6466996096,26.3808415973
 09/03  14:00:00,1019.84386353,96.9839232332,489.184665619,0.0,65.1572554096,212.545889182,306.245123168,237.3769989,42.4850247072,26.3830995609
 09/03  15:00:00,1028.05074366,96.9839232332,497.935877651,0.0,65.1572554096,212.545889182,317.037382435,234.01021679,56.6466996096,26.3804660348
 09/03  16:00:00,999.818686794,96.9839232332,494.849923561,0.0,65.1572554096,220.04316451,338.419569398,227.063729835,84.9700494144,26.3857901486
 09/03  17:00:00,952.820132951,96.9839232332,494.463396945,0.0,54.0258772165,184.38654557,339.24415024,236.751817499,84.9700494144,17.5222833267
 09/03  18:00:00,922.330297963,96.9839232332,494.363539688,0.0,44.4937663224,163.454314868,377.819400539,275.462135887,84.9700494144,17.3872152369
 09/03  19:00:00,917.293625985,96.9839232332,491.852882302,0.0,44.4937663224,155.95703954,360.75374728,295.404865308,56.6466996096,8.7021823626
