Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/03  20:00:00,898.094162825,96.9839232332,492.404775479,0.0,44.4937663224,124.558693486,413.239021603,339.205854023,56.6466996096,17.3864679703
 09/03  21:00:00,901.269684195,96.9839232332,496.177876459,0.0,44.4937663224,124.558693486,401.947484703,350.758093869,42.4850247072,8.70436612667
 09/03  22:00:00,894.859058195,96.9839232332,500.14201519,0.0,34.9616554283,124.558693486,415.916071918,370.206996609,28.3233498048,17.3857255041
 09/03  23:00:00,902.684037364,96.9839232332,507.454671275,0.0,34.9616554283,124.558693486,401.806791717,378.941145598,14.1616749024,8.70397121692
 09/03  24:00:00,895.137488868,96.9839232332,512.678518014,0.0,34.9616554283,113.312780494,409.096448099,386.045356567,5.66466996096,17.3864215711
 09/04  01:00:00,901.907322664,96.9839232332,520.005519279,0.0,34.9616554283,113.312780494,405.961294235,391.592957531,5.66466996096,8.70366674278
 09/04  02:00:00,897.922724909,96.9839232332,515.501198848,0.0,34.9616554283,113.312780494,419.979494556,396.927749072,5.66466996096,17.3870755233
 09/04  03:00:00,888.159276759,96.9839232332,504.359373129,0.0,34.9616554283,113.312780494,413.222679764,398.854669529,5.66466996096,8.70334027417
 09/04  04:00:00,895.060697215,96.9839232332,500.625146051,0.0,44.4937663224,113.312780494,411.793073435,388.741999986,5.66466996096,17.3864034878
 09/04  05:00:00,901.095430357,96.9839232332,507.201345214,0.0,44.4937663224,113.312780494,414.380464792,391.515802472,14.1616749024,8.7029874173
 09/04  06:00:00,958.844584915,96.9839232332,494.912767158,0.0,54.0258772165,176.889270242,368.532722073,331.505635557,28.3233498048,8.70373671104
 09/04  07:00:00,951.577521743,96.9839232332,491.281706065,0.0,54.0258772165,184.38654557,385.769078485,325.896894493,42.4850247072,17.3871592846
 09/04  08:00:00,1039.19956265,96.9839232332,500.391263584,0.0,65.1572554096,220.04316451,384.333444522,310.228896965,56.6466996096,17.4578479476
 09/04  09:00:00,1035.77288941,96.9839232332,505.590624775,0.0,65.1572554096,212.545889182,359.683218329,299.674412378,42.4850247072,17.5237812438
 09/04  10:00:00,1037.04418011,96.9839232332,499.083637621,0.0,65.1572554096,220.04316451,389.402988374,292.209634161,70.808374512,26.3849797005
 09/04  11:00:00,1037.03746947,96.9839232332,497.962773368,0.0,65.1572554096,220.04316451,384.951504462,287.760977358,70.808374512,26.3821525921
 09/04  12:00:00,1027.88945998,96.9839232332,489.270637892,0.0,65.1572554096,220.04316451,375.669691881,278.48171361,70.808374512,26.3796037583
 09/04  13:00:00,1013.74862614,96.9839232332,482.945475091,0.0,65.1572554096,212.545889182,351.61216316,268.583229833,56.6466996096,26.3822337175
 09/04  14:00:00,1012.08474916,96.9839232332,481.543173129,0.0,65.1572554096,212.545889182,337.025719554,268.16083496,42.4850247072,26.3798598865
 09/04  15:00:00,1010.83121852,96.9839232332,480.395679165,0.0,65.1572554096,212.545889182,348.326022518,265.296836432,56.6466996096,26.3824864763
 09/04  16:00:00,980.895329141,96.9839232332,476.360568072,0.0,65.1572554096,220.04316451,364.39501129,261.829920765,84.9700494144,17.5950411108
 09/04  17:00:00,932.825351459,96.9839232332,475.25546938,0.0,54.0258772165,184.38654557,386.206745979,274.957754552,84.9700494144,26.2789420128
 09/04  18:00:00,905.414665871,96.9839232332,477.940637715,0.0,44.4937663224,163.454314868,409.623071725,315.950005301,84.9700494144,8.70301700974
 09/04  19:00:00,908.453121811,96.9839232332,479.616811236,0.0,44.4937663224,155.95703954,400.526654428,326.491704936,56.6466996096,17.3882498823
 09/04  20:00:00,883.644440696,96.9839232332,478.651913112,0.0,44.4937663224,124.558693486,425.850111444,360.500763632,56.6466996096,8.70264820326
 09/04  21:00:00,887.583007962,96.9839232332,482.693709827,0.0,44.4937663224,124.558693486,435.826975256,375.954448817,42.4850247072,17.3875017315
 09/04  22:00:00,891.131185401,96.9839232332,496.098198081,0.0,34.9616554283,124.558693486,438.008311014,400.982636596,28.3233498048,8.702324613
 09/04  23:00:00,894.52540452,96.9839232332,498.57845669,0.0,34.9616554283,124.558693486,439.030981564,407.482528882,14.1616749024,17.3867777793
 09/04  24:00:00,886.962409263,96.9839232332,503.782740975,0.0,34.9616554283,113.312780494,426.716247593,412.347036005,5.66466996096,8.70454162745
 09/05  01:00:00,901.100646652,96.9839232332,507.04063115,0.0,46.0930336215,113.312780494,438.529985027,415.479081656,5.66466996096,17.3862334106
 09/05  02:00:00,900.726623474,96.9839232332,506.679273421,0.0,46.0930336215,113.312780494,431.885471737,417.516503567,5.66466996096,8.7042982093
 09/05  03:00:00,900.737769941,96.9839232332,506.704879358,0.0,46.0930336215,113.312780494,442.900533999,419.850165874,5.66466996096,17.3856981639
 09/05  04:00:00,987.838055303,96.9839232332,499.967025738,0.0,100.150657288,148.969399434,413.061751705,398.693109847,5.66466996096,8.70397189637
 09/05  05:00:00,951.106877175,96.9839232332,462.33889059,0.0,100.150657288,149.894399434,760.624725919,729.075399355,14.1616749024,17.3876516616
 09/05  06:00:00,1162.14529351,96.9918597178,451.840622298,0.0,176.471037341,302.612436532,475.236866164,438.20988019,28.3233498048,8.70363616889
 09/05  07:00:00,1276.48873085,97.7887399679,452.755886539,0.0,243.2593065,310.10971186,422.447266546,353.672106014,42.4850247072,26.2901358246
 09/05  08:00:00,1319.29392691,98.1469726658,454.332758667,0.0,243.2593065,310.10971186,396.689531253,313.63233877,56.6466996096,26.4104928738
 09/05  09:00:00,1351.61357341,98.6917824877,455.799573828,0.0,243.2593065,302.612436532,389.297091291,320.304321343,42.4850247072,26.5077452416
 09/05  10:00:00,1362.56465232,99.2942985285,458.407856544,0.0,243.2593065,310.10971186,422.022079669,315.696967325,70.808374512,35.5167378328
 09/05  11:00:00,1366.67678902,99.9695275315,460.366050973,0.0,243.2593065,310.10971186,398.039078447,291.64816402,70.808374512,35.5825399142
 09/05  12:00:00,1329.85572251,100.754870986,462.617095753,0.0,243.2593065,310.10971186,354.235141208,248.017312269,70.808374512,35.4094544269
 09/05  13:00:00,1367.39155526,101.803530797,462.751195108,0.0,243.2593065,302.612436532,307.288782574,215.063977703,56.6466996096,35.5781052615
 09/05  14:00:00,1378.03459371,103.214158827,468.946238586,0.0,243.2593065,302.612436532,267.544620445,189.54062906,42.4850247072,35.5189666781
 09/05  15:00:00,1384.1965159,104.478087134,472.491883176,0.0,243.2593065,302.612436532,272.222083127,180.12124519,56.6466996096,35.4541383279
 09/05  16:00:00,1390.69494611,105.416605494,471.456443718,0.0,243.2593065,310.10971186,290.997295248,179.551992704,84.9700494144,26.4752531295
 09/05  17:00:00,1392.57930039,106.411561646,472.212619459,0.0,243.2593065,310.10971186,279.879404385,177.424727271,84.9700494144,17.4846276992
 09/05  18:00:00,1102.54634155,96.9839232332,462.309610169,0.0,166.938926447,199.110933808,286.747195159,184.345204245,84.9700494144,17.4319415006
 09/05  19:00:00,1102.29256046,96.9839232332,462.609523174,0.0,166.938926447,191.61365848,272.416233399,198.336144202,56.6466996096,17.433389588
 09/05  20:00:00,974.269625181,96.9839232332,461.950092276,0.0,100.150657288,124.558693486,328.046630301,253.969612549,56.6466996096,17.4303181419
 09/05  21:00:00,930.328206062,96.9839232332,459.50632581,0.0,100.150657288,124.558693486,340.865046325,289.673566102,42.4850247072,8.70645551645
 09/05  22:00:00,862.823208507,96.9839232332,459.702466462,0.0,46.0930336215,124.558693486,388.044811019,342.333805591,28.3233498048,17.3876556238
 09/05  23:00:00,878.35222431,96.9839232332,472.52063186,0.0,46.0930336215,124.558693486,389.710139884,366.844828169,14.1616749024,8.70363681264
 09/05  24:00:00,879.823532452,96.9839232332,484.510297984,0.0,46.0930336215,113.312780494,404.609365189,381.557677483,5.66466996096,17.3870177454
 09/06  01:00:00,889.732216931,96.9839232332,494.574824581,0.0,46.0930336215,113.312780494,401.635669854,387.267597952,5.66466996096,8.70340194127
 09/06  02:00:00,891.495142564,96.9839232332,496.483626392,0.0,46.0930336215,113.312780494,409.226675223,390.260184907,5.66466996096,13.3018203553
 09/06  03:00:00,891.502087056,96.9839232332,496.525165963,0.0,46.0930336215,113.312780494,410.796335271,392.344306268,5.66466996096,12.7873590417
 09/06  04:00:00,986.17739352,96.9839232332,501.071500468,0.0,100.150657288,148.969399434,389.297591308,374.929011349,5.66466996096,8.70390999746
 09/06  05:00:00,974.337988757,96.9851919963,487.081644228,0.0,100.150657288,149.894399434,574.695753847,543.14625717,14.1616749024,17.3878217749
 09/06  06:00:00,1210.89949063,98.9180156006,496.955169032,0.0,176.471037341,302.612436532,430.298909439,393.271954202,28.3233498048,8.70360543233
 09/06  07:00:00,1297.14977772,101.306158192,468.963113806,0.0,243.2593065,310.10971186,416.093200567,347.314322178,42.4850247072,26.2938536816
 09/06  08:00:00,1316.14714155,102.434469154,448.724163987,0.0,243.2593065,310.10971186,400.962307442,317.902250111,56.6466996096,26.4133577211
 09/06  09:00:00,1350.17469662,103.327586508,448.120587306,0.0,243.2593065,302.612436532,367.742413337,298.752524573,42.4850247072,26.5048640566
 09/06  10:00:00,1361.81853047,104.295952089,449.339297744,0.0,243.2593065,310.10971186,378.694420775,272.357100392,70.808374512,35.528945871
 09/06  11:00:00,1364.05560141,105.250755756,450.721775689,0.0,243.2593065,310.10971186,374.150505147,258.853650876,70.808374512,44.4884797593
 09/06  12:00:00,1323.24330816,106.113970991,451.348275393,0.0,243.2593065,310.10971186,373.804532055,276.426804624,70.808374512,26.5693529196
 09/06  13:00:00,1366.44005464,107.163153199,455.922566627,0.0,243.2593065,302.612436532,328.026005042,235.788316102,56.6466996096,35.5909893301
 09/06  14:00:00,1377.88601448,109.001867301,463.240361324,0.0,243.2593065,302.612436532,287.136626489,209.119811748,42.4850247072,35.5317900332
 09/06  15:00:00,1381.36621734,110.085498988,464.676513803,0.0,243.2593065,302.612436532,291.328195023,199.215604964,56.6466996096,35.4658904493
 09/06  16:00:00,1377.88786512,109.338375014,457.789598733,0.0,243.2593065,310.10971186,336.215869136,224.776723141,84.9700494144,26.4690965806
 09/06  17:00:00,1377.30462015,109.460490896,457.641498007,0.0,243.2593065,310.10971186,346.784431004,235.59553872,84.9700494144,26.2188428694
 09/06  18:00:00,1090.23955741,96.9839232332,451.86442155,0.0,166.938926447,199.110933808,331.719086712,238.024542546,84.9700494144,8.72449475127
 09/06  19:00:00,1092.84395068,96.9839232332,453.128727996,0.0,166.938926447,191.61365848,317.354875842,243.275366583,56.6466996096,17.4328096488
 09/06  20:00:00,964.791367093,96.9839232332,451.824843462,0.0,100.150657288,124.558693486,363.636719384,289.558449831,56.6466996096,17.4315699433
 09/06  21:00:00,935.219480682,96.9839232332,459.241888297,0.0,100.150657288,124.558693486,339.514520058,280.463303919,42.4850247072,16.5661914316
 09/06  22:00:00,884.734048691,96.9839232332,472.079483576,0.0,46.0930336215,124.558693486,294.568688034,256.71733733,28.3233498048,9.52800089947
 09/06  23:00:00,887.194478053,96.9839232332,473.685747969,0.0,46.0930336215,124.558693486,268.715450835,245.84984085,14.1616749024,8.70393508257
 09/06  24:00:00,859.167366093,96.9839232332,461.364387011,0.0,46.0930336215,113.312780494,314.099528512,291.047122117,5.66466996096,17.3877364338
 09/07  01:00:00,848.049316231,96.9839232332,454.666330967,0.0,46.0930336215,113.312780494,340.590350666,326.22197145,5.66466996096,8.70370925513
 09/07  02:00:00,846.646754948,96.9839232332,454.835297508,0.0,46.0930336215,113.312780494,373.992141698,350.940172296,5.66466996096,17.3872994406
 09/07  03:00:00,846.155964236,96.9839232332,453.522145747,0.0,46.0930336215,113.312780494,370.051484196,355.683325352,5.66466996096,8.70348888286
 09/07  04:00:00,935.686360498,96.9839232332,451.351441944,0.0,100.150657288,148.969399434,346.052335653,322.998309953,5.66466996096,17.389355739
 09/07  05:00:00,935.980564865,97.3378024147,450.830808233,0.0,100.150657288,149.894399434,509.260528075,486.395621356,14.1616749024,8.70323181583
 09/07  06:00:00,1167.69177593,100.525750348,452.438880697,0.0,176.471037341,302.612436532,378.759639284,333.047353216,28.3233498048,17.3889362633
 09/07  07:00:00,1290.31501053,103.493489044,457.958022308,0.0,243.2593065,310.10971186,341.936473904,281.91489457,42.4850247072,17.5365546266
 09/07  08:00:00,1339.26469975,105.236668571,462.277442493,0.0,243.2593065,310.10971186,335.132275291,252.07293923,56.6466996096,26.4126364517
 09/07  09:00:00,1376.8219025,106.515605432,464.635171835,0.0,243.2593065,302.612436532,316.834156501,239.013681204,42.4850247072,35.3354505893
 09/07  10:00:00,1384.91544725,107.429149811,464.094630505,0.0,243.2593065,310.10971186,337.910044849,231.587838486,70.808374512,35.5138318506
 09/07  11:00:00,1377.00227375,107.414724542,457.06122623,0.0,243.2593065,310.10971186,349.251352903,242.863803004,70.808374512,35.5791753874
 09/07  12:00:00,1332.33760505,107.783434386,454.509547568,0.0,243.2593065,310.10971186,353.154411548,246.938998273,70.808374512,35.4070387633
 09/07  13:00:00,1365.43879369,108.375962913,453.803339479,0.0,243.2593065,302.612436532,337.043589298,244.82119186,56.6466996096,35.575697829
 09/07  14:00:00,1366.29373827,108.771155481,454.88341159,0.0,243.2593065,302.612436532,327.216195085,249.214386106,42.4850247072,35.5167842711
 09/07  15:00:00,1369.91366162,109.569271504,457.143340678,0.0,243.2593065,302.612436532,333.965509719,241.866218678,56.6466996096,35.4525914314
 09/07  16:00:00,1388.90230807,113.33035293,462.782029947,0.0,243.2593065,310.10971186,312.073709063,200.633159404,84.9700494144,26.4705002445
 09/07  17:00:00,1394.89884193,117.090621028,464.151875398,0.0,243.2593065,310.10971186,271.5547703,169.099690011,84.9700494144,17.4850308753
 09/07  18:00:00,1090.54305442,96.9839232332,452.135068424,0.0,166.938926447,199.110933808,334.063388185,231.658426998,84.9700494144,17.4349117721
 09/07  19:00:00,1110.27899918,96.9839232332,471.958380078,0.0,166.938926447,191.61365848,381.513078665,307.434352478,56.6466996096,17.4320265774
 09/07  20:00:00,1016.95576534,96.9839232332,503.756173286,0.0,100.150657288,124.558693486,424.356769003,358.985106631,56.6466996096,8.72496276236
 09/07  21:00:00,979.673761882,96.9839232332,506.160322673,0.0,100.150657288,124.558693486,426.189567075,366.311184113,42.4850247072,17.3933582549
 09/07  22:00:00,909.619234838,96.9839232332,503.559806767,0.0,46.0930336215,124.558693486,422.188810608,385.161351607,28.3233498048,8.70410919619
 09/07  23:00:00,896.970039378,96.9839232332,488.96090682,0.0,46.0930336215,124.558693486,420.038765086,388.489102886,14.1616749024,17.3879872976
 09/07  24:00:00,897.757467533,96.9839232332,503.241196675,0.0,46.0930336215,113.312780494,406.141070946,391.772562467,5.66466996096,8.70383851839
 09/08  01:00:00,880.78691048,96.9839232332,485.452850218,0.0,46.0930336215,113.312780494,417.028825927,393.976544487,5.66466996096,17.3876114791
 09/08  02:00:00,888.026885404,96.9839232332,492.457316053,0.0,46.0930336215,113.312780494,414.857909617,400.489543336,5.66466996096,8.70369632049
 09/08  03:00:00,895.71426697,96.9839232332,500.209146677,0.0,46.0930336215,113.312780494,427.092796008,404.041577496,5.66466996096,17.3865485501
 09/08  04:00:00,972.546800993,96.9839232332,483.781747449,0.0,100.150657288,148.969399434,398.102913461,383.734780273,5.66466996096,8.70346322664
 09/08  05:00:00,962.113769495,97.5567744279,471.863842346,0.0,100.150657288,149.894399434,564.142234604,532.59022515,14.1616749024,17.3903345509
 09/08  06:00:00,1180.30349673,101.215354816,463.767872397,0.0,176.471037341,302.612436532,424.529590314,387.503004416,28.3233498048,8.70323609342
 09/08  07:00:00,1282.44920503,104.10200813,453.539218234,0.0,243.2593065,310.10971186,414.641472274,345.862975149,42.4850247072,26.2934724181
 09/08  08:00:00,1318.50596056,105.043324729,448.003011152,0.0,243.2593065,310.10971186,394.09599226,311.035806641,56.6466996096,26.4134860098
 09/08  09:00:00,1359.03278478,105.992351964,451.29215678,0.0,243.2593065,302.612436532,335.979343497,266.98885776,42.4850247072,26.5054610296
 09/08  10:00:00,1365.10794942,107.029781213,451.420794356,0.0,243.2593065,310.10971186,360.367671701,254.028864903,70.808374512,35.530432286
 09/08  11:00:00,1368.45277053,108.176090881,454.092379686,0.0,243.2593065,310.10971186,373.69962985,264.468457846,70.808374512,38.4227974924
 09/08  12:00:00,1330.72557624,109.063786763,457.137782751,0.0,243.2593065,310.10971186,361.920681138,258.50263847,70.808374512,32.6096681557
 09/08  13:00:00,1368.12357679,110.243885242,458.663193663,0.0,243.2593065,302.612436532,328.310230781,236.069686223,56.6466996096,35.5938449489
 09/08  14:00:00,1372.96785178,111.708031288,459.334070412,0.0,243.2593065,302.612436532,282.682920522,204.663072446,42.4850247072,35.5348233686
 09/08  15:00:00,1379.7272528,114.359054546,461.222006195,0.0,243.2593065,302.612436532,266.328526715,174.212751693,56.6466996096,35.4690754125
 09/08  16:00:00,1389.96032199,115.307355717,463.204801172,0.0,243.2593065,310.10971186,289.403311886,175.200643768,84.9700494144,29.2326187032
 09/08  17:00:00,1391.77552183,116.473374445,464.141546172,0.0,243.2593065,310.10971186,283.268110144,174.816223087,84.9700494144,23.4818376425
 09/08  18:00:00,1098.20535962,96.9839232332,460.760893682,0.0,166.938926447,199.110933808,289.407131448,195.712130982,84.9700494144,8.72495105135
 09/08  19:00:00,1094.45911157,96.9839232332,458.661357254,0.0,166.938926447,191.61365848,309.322674706,235.242158199,56.6466996096,17.433816897
 09/08  20:00:00,973.196568939,96.9839232332,462.914462076,0.0,100.150657288,124.558693486,386.619337659,312.540029125,56.6466996096,17.4326089248
 09/08  21:00:00,949.754056673,96.9839232332,477.184960364,0.0,100.150657288,124.558693486,394.881001409,335.003310051,42.4850247072,17.3926666501
 09/08  22:00:00,900.448654031,96.9839232332,493.90262941,0.0,46.0930336215,124.558693486,400.407370174,363.380319276,28.3233498048,8.70370109317
 09/08  23:00:00,904.240390309,96.9839232332,496.926209713,0.0,46.0930336215,124.558693486,400.986342067,372.469902858,14.1616749024,14.3547643068
 09/08  24:00:00,876.950286821,96.9839232332,481.492845841,0.0,46.0930336215,113.312780494,393.422783151,376.02288536,5.66466996096,11.73522783
 09/09  01:00:00,874.706446572,96.9839232332,479.994069288,0.0,46.0930336215,113.312780494,394.093528768,379.724527469,5.66466996096,8.70433133822
 09/09  02:00:00,878.519213345,96.9839232332,483.428781387,0.0,46.0930336215,113.312780494,408.179562945,385.126312176,5.66466996096,17.388580808
 09/09  03:00:00,880.749044631,96.9839232332,485.42170317,0.0,46.0930336215,113.312780494,402.750431305,388.381591613,5.66466996096,8.70416973198
 09/09  04:00:00,891.931653499,96.9839232332,486.206783509,0.0,55.6251445156,113.312780494,402.260360011,379.207501168,5.66466996096,17.3881888822
 09/09  05:00:00,892.176794461,96.9839232332,486.472823556,0.0,55.6251445156,113.312780494,402.363508298,379.497878162,14.1616749024,8.70395523361
 09/09  06:00:00,944.306570383,96.9839232332,470.631042833,0.0,65.1572554096,176.889270242,352.892992852,307.181874696,28.3233498048,17.3877683511
 09/09  07:00:00,1034.86231818,97.3144926185,452.8021004,0.0,109.682768182,220.96816451,472.889899707,421.70112601,42.4850247072,8.70374899001
 09/09  08:00:00,1045.68535043,97.3790833497,452.555231195,0.0,109.682768182,220.96816451,414.992689202,340.875556969,56.6466996096,17.4704326233
 09/09  09:00:00,1155.39593892,98.7651971989,453.192496481,0.0,131.945524568,266.955817592,370.180689016,301.38945792,42.4850247072,26.3062063895
 09/09  10:00:00,1192.75722642,99.0884612396,483.3512892,0.0,131.945524568,274.45309292,431.299336121,334.077230405,70.808374512,26.4137312047
 09/09  11:00:00,1213.97352042,99.3103660343,502.664382238,0.0,131.945524568,274.45309292,418.928100246,321.705723496,70.808374512,26.414002238
 09/09  12:00:00,1173.69737636,99.4390845204,493.68318095,0.0,131.945524568,274.45309292,410.003011275,312.785973136,70.808374512,26.4086636276
 09/09  13:00:00,1165.77403495,99.6126292522,493.020033209,0.0,131.945524568,266.955817592,387.395545581,304.340429039,56.6466996096,26.4084169325
 09/09  14:00:00,1164.6458457,99.5507760772,491.870291152,0.0,131.945524568,266.955817592,375.92811498,307.03583851,42.4850247072,26.4072517628
 09/09  15:00:00,1094.07746356,96.9839232332,501.083652306,0.0,109.682768182,212.545889182,336.808063613,253.749918778,56.6466996096,26.4114452246
 09/09  16:00:00,1101.33527007,96.9839232332,500.98459264,0.0,109.682768182,220.04316451,368.188868384,256.812213047,84.9700494144,26.4066059228
 09/09  17:00:00,1068.05454751,96.9839232332,510.978551625,0.0,109.682768182,220.04316451,362.812693358,260.31249735,84.9700494144,17.5301465935
 09/09  18:00:00,1035.69054387,96.9839232332,518.15680178,0.0,100.150657288,199.110933808,400.081944181,297.722076299,84.9700494144,17.3898184679
 09/09  19:00:00,1030.51053245,96.9839232332,511.115062797,0.0,100.150657288,191.61365848,377.076747092,311.726556114,56.6466996096,8.70349136927
 09/09  20:00:00,933.855560136,96.9839232332,518.305119111,0.0,55.6251445156,124.558693486,433.134050058,359.097812424,56.6466996096,17.3895380236
 09/09  21:00:00,931.19324469,96.9839232332,516.408473289,0.0,55.6251445156,124.558693486,416.049041808,364.860728931,42.4850247072,8.70328817038
 09/09  22:00:00,937.427666844,96.9839232332,534.083590835,0.0,46.0930336215,124.558693486,431.92419131,386.211899543,28.3233498048,17.3889419614
 09/09  23:00:00,952.760600605,96.9839232332,549.619681247,0.0,46.0930336215,124.558693486,420.246086609,397.381312228,14.1616749024,8.70309947829
 09/09  24:00:00,931.835557746,96.9839232332,540.66869456,0.0,46.0930336215,113.312780494,422.127145843,399.072545414,5.66466996096,17.3899304682
 09/10  01:00:00,900.096130416,96.9839232332,518.440098818,0.0,34.9616554283,113.312780494,410.37242414,396.005358919,5.66466996096,8.70239526014
 09/10  02:00:00,882.716402668,96.9839232332,498.866189905,0.0,34.9616554283,113.312780494,420.83948002,397.786440558,5.66466996096,17.388369501
 09/10  03:00:00,884.471828353,96.9839232332,500.245463569,0.0,34.9616554283,113.312780494,415.604085881,401.233969513,5.66466996096,8.70544640703
 09/10  04:00:00,894.904955121,96.9839232332,500.385472822,0.0,44.4937663224,113.312780494,415.521053753,392.468342875,5.66466996096,17.3880409167
 09/10  05:00:00,889.065643032,96.9839232332,494.110391329,0.0,44.4937663224,113.312780494,414.431854151,391.56492471,14.1616749024,8.70525453835
 09/10  06:00:00,954.024578057,96.9839232332,489.893881404,0.0,54.0258772165,176.889270242,375.172150892,329.461115447,28.3233498048,17.3876856397
 09/10  07:00:00,940.144179495,96.9839232332,481.061425333,0.0,54.0258772165,184.38654557,369.955752376,318.765667141,42.4850247072,8.70506052779
 09/10  08:00:00,989.6054448,96.9839232332,453.75488215,0.0,65.1572554096,220.04316451,363.870200281,289.766954717,56.6466996096,17.4565459541
 09/10  09:00:00,978.749091056,96.9839232332,450.726563542,0.0,65.1572554096,212.545889182,340.464448625,271.698686942,42.4850247072,26.2807369757
 09/10  10:00:00,986.854816856,96.9839232332,451.635893651,0.0,65.1572554096,220.04316451,355.642848947,267.236053445,70.808374512,17.5984209902
 09/10  11:00:00,1004.18092026,96.9839232332,466.669610579,0.0,65.1572554096,220.04316451,381.809441362,284.612224541,70.808374512,26.3888423084
 09/10  12:00:00,1034.93706978,96.9839232332,497.013994849,0.0,65.1572554096,220.04316451,379.576001796,282.380741574,70.808374512,26.3868857099
 09/10  13:00:00,1032.71262791,96.9839232332,502.31521053,0.0,65.1572554096,212.545889182,358.415444319,275.378888906,56.6466996096,26.3898558034
 09/10  14:00:00,1029.39287947,96.9839232332,498.817184546,0.0,65.1572554096,212.545889182,343.473908946,274.601191984,42.4850247072,26.3876922552
 09/10  15:00:00,1014.94096208,96.9839232332,483.93830679,0.0,65.1572554096,212.545889182,341.886267185,258.853800971,56.6466996096,26.3857666038
 09/10  16:00:00,980.324004047,96.9839232332,475.975135408,0.0,65.1572554096,220.04316451,369.286172665,257.927308404,84.9700494144,26.3888148474
 09/10  17:00:00,946.801191558,96.9839232332,488.353902241,0.0,54.0258772165,184.38654557,384.15487129,281.659890848,84.9700494144,17.5249310277
 09/10  18:00:00,930.821990249,96.9839232332,503.110964138,0.0,44.4937663224,163.454314868,428.726299394,326.36661967,84.9700494144,17.3896303099
 09/10  19:00:00,941.37922369,96.9839232332,513.461565081,0.0,44.4937663224,155.95703954,405.688624909,340.338484511,56.6466996096,8.70344078822
 09/10  20:00:00,928.929302755,96.9839232332,525.661111996,0.0,44.4937663224,124.558693486,455.095017337,381.059046773,56.6466996096,17.3892709552
 09/10  21:00:00,934.404408935,96.9839232332,531.841621469,0.0,44.4937663224,124.558693486,444.212416893,393.024117324,42.4850247072,8.70327486254
 09/10  22:00:00,920.037255951,96.9839232332,526.456524042,0.0,34.9616554283,124.558693486,458.556537141,412.844295614,28.3233498048,17.3888917224
 09/10  23:00:00,925.925694522,96.9839232332,530.884522276,0.0,34.9616554283,124.558693486,444.292674995,421.427893592,14.1616749024,8.70310650125
 09/10  24:00:00,917.280657734,96.9839232332,534.931768193,0.0,34.9616554283,113.312780494,449.33324303,426.278629803,5.66466996096,17.3899432659
 09/11  01:00:00,933.657706732,96.9839232332,540.582673184,0.0,46.0930336215,113.312780494,444.766915094,430.39662909,5.66466996096,8.70561604289
 09/11  02:00:00,936.893628237,96.9839232332,544.102240477,0.0,46.0930336215,113.312780494,456.953492008,433.9003581,5.66466996096,17.388463948
 09/11  03:00:00,930.858321266,96.9839232332,537.604587532,0.0,46.0930336215,113.312780494,450.18245815,435.812283762,5.66466996096,8.70550442629
 09/11  04:00:00,1012.84203885,96.9839232332,528.42116029,0.0,100.150657288,148.969399434,436.830397231,413.776091055,5.66466996096,17.3896362154
 09/11  05:00:00,1016.76443655,96.9839232332,531.117561963,0.0,100.150657288,149.894399434,759.545993341,736.678966136,14.1616749024,8.70535230233
 09/11  06:00:00,1248.71402601,97.2436268593,534.25269541,0.0,176.471037341,302.612436532,523.469548008,477.756852866,28.3233498048,17.3893453366
 09/11  07:00:00,1355.3567625,98.2989510758,531.907578295,0.0,243.2593065,310.10971186,487.06293013,427.041106993,42.4850247072,17.5367984303
 09/11  08:00:00,1395.53024621,98.9685154331,530.238131067,0.0,243.2593065,310.10971186,484.132054107,401.066049169,56.6466996096,26.4193053282
 09/11  09:00:00,1412.73040275,99.6103844829,512.214418951,0.0,243.2593065,302.612436532,462.495168973,384.671382473,42.4850247072,35.3387617933
 09/11  10:00:00,1395.59092283,100.236128798,485.647391936,0.0,243.2593065,310.10971186,465.045991275,358.718713876,70.808374512,35.5189028874
 09/11  11:00:00,1381.75213063,101.032026382,471.510436862,0.0,243.2593065,310.10971186,439.131534264,332.738113185,70.808374512,35.5850465672
 09/11  12:00:00,1343.91951024,101.952595855,474.892806641,0.0,243.2593065,310.10971186,419.735889231,313.514759704,70.808374512,35.4127550144
 09/11  13:00:00,1404.52438492,102.904045854,501.751741932,0.0,243.2593065,302.612436532,399.779583201,307.549793942,56.6466996096,35.5830896491
 09/11  14:00:00,1391.42741175,104.135132867,486.553294929,0.0,243.2593065,302.612436532,371.991405688,293.981842035,42.4850247072,35.5245389461
 09/11  15:00:00,1386.5162971,105.903501924,480.324422426,0.0,243.2593065,302.612436532,366.359269923,274.252018431,56.6466996096,35.4605518822
 09/11  16:00:00,1395.7741803,107.322611399,481.122492164,0.0,243.2593065,310.10971186,380.303892833,268.854610455,84.9700494144,26.4792329637
 09/11  17:00:00,1389.67674355,108.358700686,474.524726959,0.0,243.2593065,310.10971186,371.313412246,268.856974782,84.9700494144,17.4863880494
 09/11  18:00:00,1135.2554487,96.9839232332,497.1287984,0.0,166.938926447,199.110933808,378.587096755,276.183287054,84.9700494144,17.433760286
 09/11  19:00:00,1149.66035901,96.9839232332,511.031237021,0.0,166.938926447,191.61365848,370.860812661,296.779155593,56.6466996096,17.4349574588
 09/11  20:00:00,1022.39974258,96.9839232332,509.842714391,0.0,100.150657288,124.558693486,418.239503861,344.16063504,56.6466996096,17.4321692106
 09/11  21:00:00,984.954547439,96.9839232332,512.03390368,0.0,100.150657288,124.558693486,405.246172837,354.053864611,42.4850247072,8.70728351893
 09/11  22:00:00,925.587186213,96.9839232332,520.999489144,0.0,46.0930336215,124.558693486,421.113686812,375.400885944,28.3233498048,17.3894510627
 09/11  23:00:00,906.39804331,96.9839232332,498.766969477,0.0,46.0930336215,124.558693486,409.08966604,386.223366944,14.1616749024,8.70462419377
 09/11  24:00:00,894.965204183,96.9839232332,498.086048636,0.0,46.0930336215,113.312780494,416.189867294,393.136040932,5.66466996096,17.3891564002
 09/12  01:00:00,896.999795431,96.9839232332,500.312348052,0.0,46.0930336215,113.312780494,411.938495786,397.569236131,5.66466996096,8.70458969395
 09/12  02:00:00,900.411263883,96.9839232332,504.037388453,0.0,46.0930336215,113.312780494,424.603823664,401.549963384,5.66466996096,17.3891903193
 09/12  03:00:00,908.037863751,96.9839232332,512.402851578,0.0,46.0930336215,113.312780494,420.872910384,406.503725616,5.66466996096,8.70451480663
 09/12  04:00:00,1014.2611378,96.9839232332,526.423000414,0.0,100.150657288,148.969399434,414.684095914,391.630445296,5.66466996096,17.3889806579
 09/12  05:00:00,1027.65509707,97.1441208303,540.341088006,0.0,100.150657288,149.894399434,578.907320389,556.041240721,14.1616749024,8.70440476558
 09/12  06:00:00,1266.38483516,99.3921141258,550.081177024,0.0,176.471037341,302.612436532,457.151804607,411.439690239,28.3233498048,17.3887645627
 09/12  07:00:00,1376.44844816,101.682526736,551.50080881,0.0,243.2593065,310.10971186,435.76146299,375.736792656,42.4850247072,17.5396456273
 09/12  08:00:00,1378.85359893,102.809104782,508.591476143,0.0,243.2593065,310.10971186,433.592213033,350.528203363,56.6466996096,26.4173100604
 09/12  09:00:00,1371.60829108,104.056566238,466.390758338,0.0,243.2593065,302.612436532,391.690126291,313.868044305,42.4850247072,35.337057279
 09/12  10:00:00,1379.90883072,105.11049569,467.816798178,0.0,243.2593065,310.10971186,410.482860817,304.15729983,70.808374512,35.5171864754
 09/12  11:00:00,1403.26417625,106.310734315,487.678002383,0.0,243.2593065,310.10971186,402.135694589,295.74427574,70.808374512,35.5830443368
 09/12  12:00:00,1361.65181479,107.355726472,486.726082285,0.0,243.2593065,310.10971186,393.931949029,289.900805736,70.808374512,33.2227687807
 09/12  13:00:00,1389.80590192,108.556405928,480.184203142,0.0,243.2593065,302.612436532,373.655187731,279.225163084,56.6466996096,37.7833250377
 09/12  14:00:00,1396.11080261,109.040290509,486.538675016,0.0,243.2593065,302.612436532,367.055730089,289.047472573,42.4850247072,35.5232328092
 09/12  15:00:00,1387.98328692,109.668213885,476.517910638,0.0,243.2593065,302.612436532,387.305504717,295.199172369,56.6466996096,35.4596327381
 09/12  16:00:00,1386.47414706,110.69843477,467.838051799,0.0,243.2593065,310.10971186,396.902029265,285.451126254,84.9700494144,26.480853597
 09/12  17:00:00,1374.70301014,111.375882548,456.560003563,0.0,243.2593065,310.10971186,385.454803711,282.995207275,84.9700494144,17.4895470216
 09/12  18:00:00,1111.43507585,96.9839232332,472.107896908,0.0,166.938926447,199.110933808,396.977709728,294.570740663,84.9700494144,17.436919651
 09/12  19:00:00,1112.88264114,96.9839232332,474.116736373,0.0,166.938926447,191.61365848,378.071957867,303.991093276,56.6466996096,17.4341649809
 09/12  20:00:00,993.008039197,96.9839232332,479.387992789,0.0,100.150657288,124.558693486,420.432568901,349.401681483,56.6466996096,14.3841878083
 09/12  21:00:00,954.549200804,96.9839232332,480.601165172,0.0,100.150657288,124.558693486,411.573987681,357.342395259,42.4850247072,11.746567714
 09/12  22:00:00,901.058574691,96.9839232332,493.727619246,0.0,46.0930336215,124.558693486,427.710239438,381.998147691,28.3233498048,17.3887419417
 09/12  23:00:00,934.881113197,96.9839232332,528.023001617,0.0,46.0930336215,124.558693486,418.200185901,395.334235669,14.1616749024,8.70427532901
 09/12  24:00:00,940.520535096,96.9839232332,547.670247705,0.0,46.0930336215,113.312780494,424.203393022,403.116066649,5.66466996096,15.4226564124
 09/13  01:00:00,944.917142256,96.9839232332,552.621389923,0.0,46.0930336215,113.312780494,424.729091913,408.394937687,5.66466996096,10.6694842646
 09/13  02:00:00,967.525638759,96.9839232332,577.016939734,0.0,46.0930336215,113.312780494,430.768334945,416.398498336,5.66466996096,8.70516664821
 09/13  03:00:00,980.149495679,96.9839232332,590.755961867,0.0,46.0930336215,113.312780494,445.300027513,422.245050677,5.66466996096,17.3903068748
 09/13  04:00:00,1080.55448397,96.9839232332,602.200418559,0.0,100.150657288,148.969399434,422.159092635,407.789327624,5.66466996096,8.70509504988
 09/13  05:00:00,1078.84827124,97.4156703912,599.822484912,0.0,100.150657288,149.894399434,590.366131137,558.814053531,14.1616749024,17.3904027037
 09/13  06:00:00,1309.80970815,100.689333502,598.442923359,0.0,176.471037341,302.612436532,455.654368384,418.625999189,28.3233498048,8.70501939035
 09/13  07:00:00,1409.66184267,103.517255916,585.897677615,0.0,243.2593065,310.10971186,451.007704779,382.2216292,42.4850247072,26.3010508723
 09/13  08:00:00,1440.513801,104.459779093,573.761392218,0.0,243.2593065,310.10971186,446.670159077,363.604107025,56.6466996096,26.419352442
 09/13  09:00:00,1487.404834,105.302975311,587.420298974,0.0,243.2593065,302.612436532,419.823091463,350.828802718,42.4850247072,26.5092640385
 09/13  10:00:00,1494.17237175,106.510318169,585.656851767,0.0,243.2593065,310.10971186,444.347590197,329.119313556,70.808374512,44.4199021296
 09/13  11:00:00,1466.51658264,107.757902434,553.931343611,0.0,243.2593065,310.10971186,419.44785134,313.055751234,70.808374512,35.5837255934
 09/13  12:00:00,1458.27445128,108.848431633,589.953016023,0.0,243.2593065,310.10971186,407.323647767,309.950592603,70.808374512,26.5646806514
 09/13  13:00:00,1467.71605085,109.967995868,562.766373623,0.0,243.2593065,302.612436532,405.020046528,303.885181069,56.6466996096,44.4881658501
 09/13  14:00:00,1471.35465923,111.127581211,565.226102882,0.0,243.2593065,302.612436532,374.567121647,296.557765433,42.4850247072,35.5243315064
 09/13  15:00:00,1464.24448451,112.834171785,557.214888697,0.0,243.2593065,302.612436532,378.959615781,286.852026794,56.6466996096,35.4608893776
 09/13  16:00:00,1465.48984263,114.122318611,549.732726788,0.0,243.2593065,310.10971186,396.398309775,284.946607502,84.9700494144,26.481652859
 09/13  17:00:00,1502.77752097,114.975910035,588.067147311,0.0,243.2593065,310.10971186,390.566133504,288.106183468,84.9700494144,17.4899006215
 09/13  18:00:00,1226.53765427,96.9839232332,597.553988353,0.0,166.938926447,199.110933808,411.279014541,308.871725109,84.9700494144,17.4372400168
 09/13  19:00:00,1229.01852154,96.9839232332,594.883136993,0.0,166.938926447,191.61365848,400.158506911,326.077307898,56.6466996096,17.4344994036
 09/13  20:00:00,1100.52722021,96.9839232332,595.862536787,0.0,100.150657288,124.558693486,440.582613345,371.425309119,56.6466996096,12.5106046164
 09/13  21:00:00,1061.40852387,96.9839232332,596.231820036,0.0,100.150657288,124.558693486,437.40784568,381.305900958,42.4850247072,13.616920014
 09/13  22:00:00,990.52613298,96.9839232332,594.372503967,0.0,46.0930336215,124.558693486,447.832733186,402.120270728,28.3233498048,17.3891126524
 09/13  23:00:00,985.619835811,96.9839232332,589.893651953,0.0,46.0930336215,124.558693486,434.147868183,411.28171487,14.1616749024,8.70447841043
 09/13  24:00:00,970.108046768,96.9839232332,587.149169461,0.0,46.0930336215,113.312780494,440.549629298,417.495994753,5.66466996096,17.3889645843
 09/14  01:00:00,969.237405572,96.9839232332,586.315695771,0.0,46.0930336215,113.312780494,435.52808347,421.158890787,5.66466996096,8.70452272246
 09/14  02:00:00,968.994365602,96.9839232332,586.093475531,0.0,46.0930336215,113.312780494,445.091702465,424.91248935,5.66466996096,14.5145431541
 09/14  03:00:00,968.91812375,96.9839232332,586.03365504,0.0,46.0930336215,113.312780494,445.714564229,428.4715009,5.66466996096,11.5783933689
 09/14  04:00:00,1057.80848343,96.9839232332,584.828618929,0.0,100.150657288,148.969399434,426.844353886,411.798575024,5.66466996096,9.38110890086
 09/14  05:00:00,1049.67352206,97.584464085,575.794173578,0.0,100.150657288,149.894399434,599.229006083,568.35277291,14.1616749024,16.7145582709
 09/14  06:00:00,1275.3789244,101.244788375,569.339868202,0.0,176.471037341,302.612436532,463.825542357,426.796839753,28.3233498048,8.70535279918
 09/14  07:00:00,1389.51181,104.151649339,572.637145768,0.0,243.2593065,310.10971186,459.925655791,391.138253617,42.4850247072,26.3023774665
 09/14  08:00:00,1431.21861664,105.029109581,571.789967316,0.0,243.2593065,310.10971186,456.42754602,373.361792472,56.6466996096,26.4190539388
 09/14  09:00:00,1469.83305317,105.62521416,575.537664306,0.0,243.2593065,302.612436532,441.262869096,365.662394321,42.4850247072,33.1154500676
 09/14  10:00:00,1482.96560081,106.239248377,579.818090913,0.0,243.2593065,310.10971186,463.735121137,355.16650705,70.808374512,37.7602395757
 09/14  11:00:00,1487.59398965,106.864256559,582.315433221,0.0,243.2593065,310.10971186,453.702186414,347.306115269,70.808374512,35.5876966329
 09/14  12:00:00,1447.76297428,107.533580644,583.570530967,0.0,243.2593065,310.10971186,447.753031981,341.528984447,70.808374512,35.4156730229
 09/14  13:00:00,1483.57203722,108.186048764,584.900439785,0.0,243.2593065,302.612436532,428.259556952,336.025695742,56.6466996096,35.5871616006
 09/14  14:00:00,1487.87122758,108.903130232,587.698846177,0.0,243.2593065,302.612436532,409.875898157,331.861908965,42.4850247072,35.5289644852
 09/14  15:00:00,1491.11753873,109.598463833,589.989769688,0.0,243.2593065,302.612436532,422.138553965,330.026484797,56.6466996096,35.4653695582
 09/14  16:00:00,1493.96781718,110.235444034,585.079074902,0.0,243.2593065,310.10971186,440.727433271,329.277975114,84.9700494144,26.4794087426
 09/14  17:00:00,1488.73912865,110.828442637,579.002890037,0.0,243.2593065,310.10971186,431.647587737,329.189656764,84.9700494144,17.4878815578
 09/14  18:00:00,1219.85710988,96.9839232332,590.210746786,0.0,166.938926447,199.110933808,439.786024684,337.380872715,84.9700494144,17.4351025546
 09/14  19:00:00,1221.00687776,96.9839232332,587.330115345,0.0,166.938926447,191.61365848,421.91682187,347.833658357,56.6466996096,17.4364639035
 09/14  20:00:00,1088.33466198,96.9839232332,584.970899407,0.0,100.150657288,124.558693486,463.985079741,389.904607283,56.6466996096,17.4337728481
 09/14  21:00:00,1048.1005189,96.9839232332,584.224810204,0.0,100.150657288,124.558693486,448.549632324,397.356551717,42.4850247072,8.70805589948
 09/14  22:00:00,978.91886392,96.9839232332,583.137882161,0.0,46.0930336215,124.558693486,462.33481897,416.623021055,28.3233498048,17.3884481097
 09/14  23:00:00,978.661545512,96.9839232332,582.256884381,0.0,46.0930336215,124.558693486,445.738127654,422.870964228,14.1616749024,8.70548852403
 09/14  24:00:00,966.09014788,96.9839232332,582.636497354,0.0,46.0930336215,113.312780494,451.960152934,428.905699789,5.66466996096,17.3897831841
 09/15  01:00:00,965.772259165,96.9839232332,582.571474039,0.0,46.0930336215,113.312780494,447.5817953,433.211555918,5.66466996096,8.70556942052
 09/15  02:00:00,966.064323716,96.9839232332,583.290019649,0.0,46.0930336215,113.312780494,461.85831484,438.805756936,5.66466996096,17.3878879427
 09/15  03:00:00,963.112127255,96.9839232332,580.797196674,0.0,46.0930336215,113.312780494,457.581605464,443.211328685,5.66466996096,8.70560681871
 09/15  04:00:00,1053.203255,96.9839232332,577.934698021,0.0,100.150657288,148.969399434,449.331340189,426.278639085,5.66466996096,17.3880311422
 09/15  05:00:00,1054.75634474,97.505332001,578.213008533,0.0,100.150657288,149.894399434,632.25538242,609.388103552,14.1616749024,8.70560396558
 09/15  06:00:00,1288.58274509,101.118642068,580.341768073,0.0,176.471037341,302.612436532,492.740745041,447.02824056,28.3233498048,17.3891546759
 09/15  07:00:00,1396.11635825,104.004783635,578.822912179,0.0,243.2593065,310.10971186,468.332903458,408.309128646,42.4850247072,17.5387501041
 09/15  08:00:00,1437.42250772,104.940621263,577.295923111,0.0,243.2593065,310.10971186,468.83239682,385.762329225,56.6466996096,26.4233679857
 09/15  09:00:00,1476.98103122,105.624628357,581.617946867,0.0,243.2593065,302.612436532,448.960952808,371.130094832,42.4850247072,35.3458332691
 09/15  10:00:00,1491.21139235,106.073759771,587.002149658,0.0,243.2593065,310.10971186,467.592166232,361.255810537,70.808374512,35.5279811838
 09/15  11:00:00,1495.93502388,106.530687333,589.885221885,0.0,243.2593065,310.10971186,461.262730545,354.858766328,70.808374512,35.5955897047
 09/15  12:00:00,1455.35324351,106.9757046,590.720869257,0.0,243.2593065,310.10971186,455.106993747,348.876124241,70.808374512,35.4224949945
 09/15  13:00:00,1486.4487679,107.569472701,586.675703558,0.0,243.2593065,302.612436532,433.86143256,341.619493708,56.6466996096,35.5952392421
 09/15  14:00:00,1479.94616205,108.219646589,578.59393889,0.0,243.2593065,302.612436532,415.059833838,337.037736232,42.4850247072,35.5370728983
 09/15  15:00:00,1488.62840434,108.790895244,587.041005422,0.0,243.2593065,302.612436532,427.812463265,335.692771357,56.6466996096,35.4729922984
 09/15  16:00:00,1500.57309307,109.361463243,591.932126666,0.0,243.2593065,310.10971186,447.260262336,335.810470643,84.9700494144,26.4797422792
 09/15  17:00:00,1490.61484453,109.961515102,580.564577605,0.0,243.2593065,310.10971186,439.336535079,336.875396923,84.9700494144,17.4910887413
 09/15  18:00:00,1226.14613443,96.9839232332,594.614880603,0.0,166.938926447,199.110933808,444.822549544,342.415401493,84.9700494144,17.4370986365
 09/15  19:00:00,1234.61907323,96.9839232332,599.064575647,0.0,166.938926447,191.61365848,425.045522731,350.965182637,56.6466996096,17.4336404846
 09/15  20:00:00,1104.81100612,96.9839232332,599.244293707,0.0,100.150657288,124.558693486,466.224405888,392.140424635,56.6466996096,17.4372816437
 09/15  21:00:00,1067.43298427,96.9839232332,601.647709293,0.0,100.150657288,124.558693486,451.975213252,400.783083144,42.4850247072,8.7071054011
 09/15  22:00:00,998.518300992,96.9839232332,600.129931477,0.0,46.0930336215,124.558693486,465.174243211,419.458967483,28.3233498048,17.3919259228
 09/15  23:00:00,998.929830206,96.9839232332,599.668014468,0.0,46.0930336215,124.558693486,447.595226809,424.728932802,14.1616749024,8.70461910478
 09/15  24:00:00,986.397256461,96.9839232332,599.543521564,0.0,46.0930336215,113.312780494,451.42112054,428.364415275,5.66466996096,17.3920353036
 09/16  01:00:00,986.351384807,96.9839232332,599.532420281,0.0,46.0930336215,113.312780494,447.110422108,432.741045672,5.66466996096,8.70470647511
 09/16  02:00:00,986.329805249,96.9839232332,599.52653539,0.0,46.0930336215,113.312780494,460.012171416,436.95525881,5.66466996096,17.3922426456
 09/16  03:00:00,984.9025241,96.9839232332,598.634936773,0.0,46.0930336215,113.312780494,456.006335095,441.63685347,5.66466996096,8.7048116636
 09/16  04:00:00,993.155705394,96.9839232332,597.005657713,0.0,55.6251445156,113.312780494,457.048700393,433.991699276,5.66466996096,17.3923311562
 09/16  05:00:00,992.615991032,96.9839232332,596.50117599,0.0,55.6251445156,113.312780494,457.741341128,434.874828093,14.1616749024,8.70483813323
 09/16  06:00:00,1065.56602483,96.9839232332,596.382629632,0.0,65.1572554096,176.889270242,419.544141075,373.828410814,28.3233498048,17.392380456
 09/16  07:00:00,1171.8955829,97.2915960289,596.35853835,0.0,109.682768182,220.96816451,620.840184446,569.650289032,42.4850247072,8.70487070711
 09/16  08:00:00,1184.34996706,97.2910394778,597.694599257,0.0,109.682768182,220.96816451,555.122784604,481.002145711,56.6466996096,17.473939283
 09/16  09:00:00,1295.54325531,97.9649172282,600.100955202,0.0,131.945524568,266.955817592,519.532486435,450.733990161,42.4850247072,26.3134715672
 09/16  10:00:00,1304.00401513,98.2078397982,600.854989302,0.0,131.945524568,274.45309292,530.926823263,433.70064905,70.808374512,26.4177997009
 09/16  11:00:00,1294.81756832,98.3469545516,589.491944207,0.0,131.945524568,274.45309292,519.820772645,422.593659451,70.808374512,26.4187386816
 09/16  12:00:00,1257.90389167,98.4468156445,584.03398034,0.0,131.945524568,274.45309292,514.190350937,416.967848715,70.808374512,26.4141277094
 09/16  13:00:00,1251.32185541,98.5359714763,584.775573954,0.0,131.945524568,266.955817592,499.252653723,416.191320633,56.6466996096,26.4146334801
 09/16  14:00:00,1251.44264979,98.6198193086,584.787823354,0.0,131.945524568,266.955817592,482.990782895,414.091562634,42.4850247072,26.4141955534
 09/16  15:00:00,1157.07785917,96.9839232332,567.609183504,0.0,109.682768182,212.545889182,406.634789355,323.570528799,56.6466996096,26.4175609463
 09/16  16:00:00,1156.21055208,96.9839232332,558.688782836,0.0,109.682768182,220.04316451,434.780221773,323.395182581,84.9700494144,26.4149897769
 09/16  17:00:00,1114.94889935,96.9839232332,559.77899128,0.0,109.682768182,220.04316451,438.674394688,327.408385329,84.9700494144,26.2959599446
 09/16  18:00:00,1076.58813101,96.9839232332,560.317326853,0.0,100.150657288,199.110933808,456.974949963,363.298660336,84.9700494144,8.70624021263
 09/16  19:00:00,1099.51762857,96.9839232332,579.84305081,0.0,100.150657288,191.61365848,446.840936255,372.804390776,56.6466996096,17.3898458695
 09/16  20:00:00,1001.00055617,96.9839232332,589.900522826,0.0,55.6251445156,124.558693486,483.86454998,418.511584248,56.6466996096,8.70626612182
 09/16  21:00:00,999.460788072,96.9839232332,588.729113523,0.0,55.6251445156,124.558693486,484.561609779,424.68669319,42.4850247072,17.3898918819
 09/16  22:00:00,989.283851577,96.9839232332,588.600348089,0.0,46.0930336215,124.558693486,477.851551263,440.82191713,28.3233498048,8.70628432886
 09/16  23:00:00,990.419882008,96.9839232332,588.645410833,0.0,46.0930336215,124.558693486,476.635208908,445.083601324,14.1616749024,17.389932682
 09/16  24:00:00,979.816074923,96.9839232332,590.574671401,0.0,46.0930336215,113.312780494,463.029382938,448.658398123,5.66466996096,8.70631485428
 09/17  01:00:00,967.705000183,96.9839232332,589.622749718,0.0,34.9616554283,113.312780494,476.037659077,452.982772265,5.66466996096,17.3902168515
 09/17  02:00:00,966.64952005,96.9839232332,588.499332931,0.0,34.9616554283,113.312780494,470.743428101,456.372219199,5.66466996096,8.70653894186
 09/17  03:00:00,966.717274014,96.9839232332,588.57582707,0.0,34.9616554283,113.312780494,482.392416671,459.337262262,5.66466996096,17.3904844482
 09/17  04:00:00,976.69115596,96.9839232332,588.327594581,0.0,44.4937663224,113.312780494,465.429447102,451.058158678,5.66466996096,8.70661846253
 09/17  05:00:00,976.511464031,96.9839232332,588.187974473,0.0,44.4937663224,113.312780494,483.878369658,452.326080432,14.1616749024,17.390614323
 09/17  06:00:00,1049.40907166,96.9839232332,588.016621525,0.0,54.0258772165,176.889270242,430.023686189,392.993651942,28.3233498048,8.70668444236
 09/17  07:00:00,1041.17665601,96.9839232332,587.902615011,0.0,54.0258772165,184.38654557,451.786906295,391.911147183,42.4850247072,17.3907344044
 09/17  08:00:00,1120.62562999,96.9839232332,587.903012573,0.0,65.1572554096,220.04316451,452.343345116,378.235778643,56.6466996096,17.4608668635
 09/17  09:00:00,1113.14944082,96.9839232332,587.901996618,0.0,65.1572554096,212.545889182,431.420885843,371.404344386,42.4850247072,17.5315167496
 09/17  10:00:00,1120.66454304,96.9839232332,587.935165871,0.0,65.1572554096,220.04316451,464.912481298,367.708198396,70.808374512,26.3959083894
