Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/17  11:00:00,1110.6761981,96.9839232332,576.068409856,0.0,65.1572554096,220.04316451,460.235081006,363.032114359,70.808374512,26.3945921357
 09/17  12:00:00,1104.30863371,96.9839232332,570.331452055,0.0,65.1572554096,220.04316451,457.762280491,360.560560212,70.808374512,26.3933457669
 09/17  13:00:00,1097.55099943,96.9839232332,570.992093577,0.0,65.1572554096,212.545889182,442.447150074,359.40328298,56.6466996096,26.3971674844
 09/17  14:00:00,1097.73746749,96.9839232332,571.165830966,0.0,65.1572554096,212.545889182,427.35626194,358.475372402,42.4850247072,26.3958648309
 09/17  15:00:00,1090.46647731,96.9839232332,563.375317071,0.0,65.1572554096,212.545889182,438.704810282,355.66349434,56.6466996096,26.3946163323
 09/17  16:00:00,1072.77057387,96.9839232332,571.560355649,0.0,65.1572554096,220.04316451,468.322817623,356.959393595,84.9700494144,26.3933746131
 09/17  17:00:00,1030.66489926,96.9839232332,576.655158526,0.0,54.0258772165,184.38654557,474.643264051,372.141205152,84.9700494144,17.5320094847
 09/17  18:00:00,1000.27130227,96.9839232332,576.7422014,0.0,44.4937663224,163.454314868,511.520601351,409.159913713,84.9700494144,17.3906382233
 09/17  19:00:00,1012.53202756,96.9839232332,584.783599846,0.0,44.4937663224,155.95703954,484.753247675,419.39983851,56.6466996096,8.70670955461
 09/17  20:00:00,999.537421833,96.9839232332,600.575442547,0.0,44.4937663224,124.558693486,531.360949672,457.323466533,56.6466996096,17.3907835292
 09/17  21:00:00,996.626260093,96.9839232332,600.256173082,0.0,44.4937663224,124.558693486,516.020071431,464.828269919,42.4850247072,8.70677680531
 09/17  22:00:00,980.837624671,96.9839232332,595.509368609,0.0,34.9616554283,124.558693486,527.496590141,481.782336153,28.3233498048,17.3909041833
 09/17  23:00:00,980.483588466,96.9839232332,594.070209694,0.0,34.9616554283,124.558693486,509.057261584,486.188745189,14.1616749024,8.70684149273
 09/17  24:00:00,967.72259716,96.9839232332,593.70011073,0.0,34.9616554283,113.312780494,512.454307615,489.397166952,5.66466996096,17.3924707017
 09/18  01:00:00,981.104538634,96.9839232332,594.80995056,0.0,46.0930336215,113.312780494,504.808640551,490.439751462,5.66466996096,8.70421912734
 09/18  02:00:00,984.001676117,96.9839232332,597.039812926,0.0,46.0930336215,113.312780494,515.712395858,492.656180687,5.66466996096,17.3915452102
 09/18  03:00:00,984.687057654,96.9839232332,597.722977952,0.0,46.0930336215,113.312780494,510.643001836,496.273752458,5.66466996096,8.7045794173
 09/18  04:00:00,1075.25419018,96.9839232332,597.896294784,0.0,100.150657288,148.969399434,493.833068437,470.77514842,5.66466996096,17.3932500558
 09/18  05:00:00,1076.84274239,96.9839232332,597.943485556,0.0,100.150657288,149.894399434,894.951592304,872.085233485,14.1616749024,8.7046839161
 09/18  06:00:00,1305.91120758,97.2477010881,597.956606776,0.0,176.471037341,302.612436532,604.1861515,558.469335691,28.3233498048,17.3934660043
 09/18  07:00:00,1414.91411659,98.2885506741,597.971537999,0.0,243.2593065,310.10971186,566.296569977,506.268437094,42.4850247072,17.5431081755
 09/18  08:00:00,1457.83678064,98.5971196607,598.887018009,0.0,243.2593065,310.10971186,558.808023395,475.735518535,56.6466996096,26.4258052509
 09/18  09:00:00,1480.43892833,98.9609156149,586.668270375,0.0,243.2593065,302.612436532,518.203058071,440.36052733,42.4850247072,35.3575060336
 09/18  10:00:00,1479.13210974,99.3194642783,577.120069963,0.0,243.2593065,310.10971186,525.820365097,419.470585855,70.808374512,35.5414047308
 09/18  11:00:00,1475.87274841,99.686254121,572.460467299,0.0,243.2593065,310.10971186,512.651479645,406.231931121,70.808374512,35.6111740116
 09/18  12:00:00,1424.25058739,100.293608278,561.696017244,0.0,243.2593065,310.10971186,492.202275493,385.957626096,70.808374512,35.436274885
 09/18  13:00:00,1450.12262505,100.792193863,553.638545501,0.0,243.2593065,302.612436532,466.23582321,373.977256522,56.6466996096,35.611867078
 09/18  14:00:00,1454.20834762,101.330744583,558.227683517,0.0,243.2593065,302.612436532,441.781405405,363.742433444,42.4850247072,35.5539472533
 09/18  15:00:00,1448.07166852,102.006472756,551.513718257,0.0,243.2593065,302.612436532,446.545875848,354.409999284,56.6466996096,35.489176955
 09/18  16:00:00,1462.61152261,102.766062006,559.214606102,0.0,243.2593065,310.10971186,467.903642279,347.629264894,84.9700494144,35.3043279706
 09/18  17:00:00,1467.67991618,103.60315627,563.707947219,0.0,243.2593065,310.10971186,449.602978525,347.141317037,84.9700494144,17.4916120734
 09/18  18:00:00,1200.64552466,96.9839232332,568.594859206,0.0,166.938926447,199.110933808,442.415003849,340.009639482,84.9700494144,17.435314953
 09/18  19:00:00,1225.06284379,96.9839232332,588.85525518,0.0,166.938926447,191.61365848,418.859631238,353.483029854,56.6466996096,8.72990177408
 09/18  20:00:00,1107.10457013,96.9839232332,601.866671809,0.0,100.150657288,124.558693486,474.165078142,400.080513565,56.6466996096,17.4378649674
 09/18  21:00:00,1064.87890254,96.9839232332,598.668697114,0.0,100.150657288,124.558693486,467.871554663,407.989872986,42.4850247072,17.3966569697
 09/18  22:00:00,998.465623079,96.9839232332,600.327367036,0.0,46.0930336215,124.558693486,464.497408421,427.469450975,28.3233498048,8.7046076412
 09/18  23:00:00,995.90011186,96.9839232332,597.500477714,0.0,46.0930336215,124.558693486,465.356959523,433.803438263,14.1616749024,17.3918463569
 09/18  24:00:00,983.793660802,96.9839232332,597.102843378,0.0,46.0930336215,113.312780494,452.515040035,438.145661762,5.66466996096,8.70470831233
 09/19  01:00:00,984.721313915,96.9839232332,597.690159136,0.0,46.0930336215,113.312780494,464.670804584,441.613824351,5.66466996096,17.3923102712
 09/19  02:00:00,983.361461836,96.9839232332,596.976958698,0.0,46.0930336215,113.312780494,460.917227836,446.547561531,5.66466996096,8.70499634397
 09/19  03:00:00,982.862090062,96.9839232332,596.227494034,0.0,46.0930336215,113.312780494,472.37288413,449.315452456,5.66466996096,17.3927617133
 09/19  04:00:00,1075.96826259,96.9839232332,596.508193274,0.0,100.150657288,148.969399434,444.886378861,430.5165593,5.66466996096,8.70514960065
 09/19  05:00:00,1075.14267492,97.1460895997,595.177743834,0.0,100.150657288,149.894399434,710.150878044,678.594730776,14.1616749024,17.3944723655
 09/19  06:00:00,1304.06193241,98.5499682776,594.790278766,0.0,176.471037341,302.612436532,511.993451748,474.964819177,28.3233498048,8.70528276615
 09/19  07:00:00,1414.44078649,100.498158285,595.653597236,0.0,243.2593065,310.10971186,499.869718709,431.079979548,42.4850247072,26.3047144536
 09/19  08:00:00,1456.25055192,101.401678336,596.070347054,0.0,243.2593065,310.10971186,495.689017524,412.613691543,56.6466996096,26.4286263716
 09/19  09:00:00,1489.17174127,102.248297162,595.083398508,0.0,243.2593065,302.612436532,467.400062168,398.397781335,42.4850247072,26.5172561258
 09/19  10:00:00,1490.31417341,103.244155396,585.829884224,0.0,243.2593065,310.10971186,478.390315244,363.146460543,70.808374512,44.4354801891
 09/19  11:00:00,1484.20657155,104.137591824,577.491210699,0.0,243.2593065,310.10971186,449.397573706,342.98951795,70.808374512,35.5996812443
 09/19  12:00:00,1436.55272326,105.282322812,570.85984022,0.0,243.2593065,310.10971186,437.886557985,331.651224392,70.808374512,35.4269590805
 09/19  13:00:00,1448.94728149,106.528913041,547.900069726,0.0,243.2593065,302.612436532,412.195660064,319.947466275,56.6466996096,35.6014941794
 09/19  14:00:00,1438.94707412,107.931650949,536.070781656,0.0,243.2593065,302.612436532,387.90996623,309.881047863,42.4850247072,35.5438936595
 09/19  15:00:00,1433.15328787,109.083963922,528.779613138,0.0,243.2593065,302.612436532,386.0978211,293.970689083,56.6466996096,35.4804324077
 09/19  16:00:00,1440.90444173,110.346617501,528.520032312,0.0,243.2593065,310.10971186,396.299475053,284.841450051,84.9700494144,26.4879755879
 09/19  17:00:00,1445.15223914,111.290813615,531.996742162,0.0,243.2593065,310.10971186,387.077503682,284.614068547,84.9700494144,17.4933857212
 09/19  18:00:00,1197.02762522,96.9839232332,564.90612647,0.0,166.938926447,199.110933808,398.199009082,295.789787584,84.9700494144,17.4391720839
 09/19  19:00:00,1220.39931921,96.9839232332,585.113694542,0.0,166.938926447,191.61365848,395.300231461,321.217649201,56.6466996096,17.4358826502
 09/19  20:00:00,1103.07414794,96.9839232332,598.85979341,0.0,100.150657288,124.558693486,446.330407884,372.246410329,56.6466996096,17.4372979459
 09/19  21:00:00,1059.26980388,96.9839232332,595.378004829,0.0,100.150657288,124.558693486,435.687790538,384.494526585,42.4850247072,8.70823924597
 09/19  22:00:00,987.587967889,96.9839232332,591.555682274,0.0,46.0930336215,124.558693486,451.429899569,405.714810396,28.3233498048,17.3917393685
 09/19  23:00:00,984.615061458,96.9839232332,588.090070668,0.0,46.0930336215,124.558693486,436.091800011,413.224213809,14.1616749024,8.70591129996
 09/19  24:00:00,967.934061353,96.9839232332,584.439633254,0.0,46.0930336215,113.312780494,441.459709655,418.40289204,5.66466996096,17.3921476539
 09/20  01:00:00,963.482808859,96.9839232332,580.88950407,0.0,46.0930336215,113.312780494,438.438890375,424.068043622,5.66466996096,8.70617679178
 09/20  02:00:00,961.478800367,96.9839232332,579.187663164,0.0,46.0930336215,113.312780494,451.027269204,427.969877132,5.66466996096,17.3927221117
 09/20  03:00:00,959.914612376,96.9839232332,578.12793542,0.0,46.0930336215,113.312780494,447.621581249,433.250459069,5.66466996096,8.70645221856
 09/20  04:00:00,1049.13551111,96.9839232332,577.379786446,0.0,100.150657288,148.969399434,440.323183634,417.265378788,5.66466996096,17.3931348855
 09/20  05:00:00,984.575615032,97.3940270595,511.874523562,0.0,100.150657288,149.894399434,632.957340403,601.404006836,14.1616749024,17.3916586644
 09/20  06:00:00,1195.98152159,100.117691372,491.99478877,0.0,176.471037341,302.612436532,480.219374666,443.190143508,28.3233498048,8.70588135308
 09/20  07:00:00,1255.94892968,103.05092279,441.653746938,0.0,243.2593065,310.10971186,471.400038243,402.611272339,42.4850247072,26.3037411963
 09/20  08:00:00,1357.97606823,104.130756837,500.923481176,0.0,243.2593065,310.10971186,458.805943882,375.730389102,56.6466996096,26.42885517
 09/20  09:00:00,1468.01529024,104.913279338,574.293727033,0.0,243.2593065,302.612436532,428.496954991,359.48713876,42.4850247072,26.5247915237
 09/20  10:00:00,1490.82503609,105.839704285,586.56213084,0.0,243.2593065,310.10971186,439.178190024,332.814992651,70.808374512,35.5548228618
 09/20  11:00:00,1488.95992297,106.89046346,580.482395176,0.0,243.2593065,310.10971186,434.166941313,318.829939032,70.808374512,44.5286277693
 09/20  12:00:00,1418.96316211,108.173258427,549.26792449,0.0,243.2593065,310.10971186,404.920761688,307.523906297,70.808374512,26.5884808794
 09/20  13:00:00,1439.60339804,109.560848387,534.331616066,0.0,243.2593065,302.612436532,398.583558003,297.415220352,56.6466996096,44.5216380419
 09/20  14:00:00,1426.40169313,110.730679104,519.067848055,0.0,243.2593065,302.612436532,365.11319945,287.090298662,42.4850247072,35.5378760801
 09/20  15:00:00,1423.0168723,112.125947692,514.014796125,0.0,243.2593065,302.612436532,365.69362351,273.571845449,56.6466996096,35.475078452
 09/20  16:00:00,1429.21397754,113.671592549,511.900856082,0.0,243.2593065,310.10971186,380.916527455,269.4544732,84.9700494144,26.4920048406
 09/20  17:00:00,1425.86878338,115.114224089,506.716207083,0.0,243.2593065,310.10971186,369.728286116,267.266070726,84.9700494144,17.4921659751
 09/20  18:00:00,1168.8346983,96.9839232332,533.84480741,0.0,166.938926447,199.110933808,388.884725975,286.476657864,84.9700494144,17.4380186966
 09/20  19:00:00,1178.04570802,96.9839232332,537.163440892,0.0,166.938926447,191.61365848,381.728259976,307.642310395,56.6466996096,17.4392499714
 09/20  20:00:00,1065.11039872,96.9839232332,555.196977224,0.0,100.150657288,124.558693486,430.791246496,356.70768626,56.6466996096,17.4368606256
 09/20  21:00:00,1040.5354637,96.9839232332,571.163387511,0.0,100.150657288,124.558693486,421.910847,370.71631901,42.4850247072,8.7095032831
 09/20  22:00:00,971.040969047,96.9839232332,569.014017897,0.0,46.0930336215,124.558693486,437.333024596,391.618220394,28.3233498048,17.391454397
 09/20  23:00:00,977.001154932,96.9839232332,574.14527201,0.0,46.0930336215,124.558693486,423.033775716,400.164947728,14.1616749024,8.70715308608
 09/20  24:00:00,987.975088127,96.9839232332,599.622880665,0.0,46.0930336215,113.312780494,433.46247068,410.404541503,5.66466996096,17.3932592159
 09/21  01:00:00,987.608475332,96.9839232332,600.540980203,0.0,46.0930336215,113.312780494,430.878812507,416.506641993,5.66466996096,8.70750055314
 09/21  02:00:00,983.34823774,96.9839232332,597.401476852,0.0,46.0930336215,113.312780494,443.580810447,420.523545059,5.66466996096,17.3925954267
 09/21  03:00:00,978.503212438,96.9839232332,593.829797817,0.0,46.0930336215,113.312780494,439.69399435,425.324843234,5.66466996096,8.70448115487
 09/21  04:00:00,1016.34544961,96.9839232332,544.060835346,0.0,100.150657288,148.969399434,434.647694555,411.589935039,5.66466996096,17.3930895546
 09/21  05:00:00,1030.23419314,97.5819086148,556.733392215,0.0,100.150657288,149.894399434,589.328564764,566.461502336,14.1616749024,8.70538752544
 09/21  06:00:00,1286.98770599,101.208626606,580.680211638,0.0,176.471037341,302.612436532,470.058896325,424.340517809,28.3233498048,17.3950287117
 09/21  07:00:00,1396.09907712,104.080622858,579.049346197,0.0,243.2593065,310.10971186,449.122221575,389.091324773,42.4850247072,17.5458720948
 09/21  08:00:00,1441.5845026,105.002893598,580.981918705,0.0,243.2593065,310.10971186,452.525301258,369.447721546,56.6466996096,26.4308801024
 09/21  09:00:00,1484.9977353,105.705487369,588.330673462,0.0,243.2593065,302.612436532,434.14717888,356.296284819,42.4850247072,35.365869354
 09/21  10:00:00,1477.9051793,106.500125519,569.941317065,0.0,243.2593065,310.10971186,443.692814416,337.332844776,70.808374512,35.5515951281
 09/21  11:00:00,1441.37664476,107.51798994,528.094489645,0.0,243.2593065,310.10971186,425.953792981,319.522395019,70.808374512,35.6230234498
 09/21  12:00:00,1386.32513701,108.940081665,512.203644714,0.0,243.2593065,310.10971186,407.970406665,301.714996237,70.808374512,35.4470359158
 09/21  13:00:00,1420.13286648,109.977033302,512.315004494,0.0,243.2593065,302.612436532,383.826434128,291.554613283,56.6466996096,35.6251212359
 09/21  14:00:00,1421.40563621,111.39712491,512.584981683,0.0,243.2593065,302.612436532,371.703929443,284.77768147,42.4850247072,44.441223266
 09/21  15:00:00,1424.53958666,112.022246229,515.702724169,0.0,243.2593065,302.612436532,373.325971298,290.062500946,56.6466996096,26.6167707429
 09/21  16:00:00,1427.99169846,112.829045626,511.713765744,0.0,243.2593065,310.10971186,413.348812624,293.06304917,84.9700494144,35.3157140397
 09/21  17:00:00,1427.96154906,113.648775824,510.639170138,0.0,243.2593065,310.10971186,397.522403988,295.055011839,84.9700494144,17.4973427349
 09/21  18:00:00,1172.5307257,96.9839232332,538.087871117,0.0,166.938926447,199.110933808,407.143682176,304.733135637,84.9700494144,17.4404971253
 09/21  19:00:00,1184.69433754,96.9839232332,545.289771282,0.0,166.938926447,191.61365848,391.249623623,317.164901953,56.6466996096,17.4380220609
 09/21  20:00:00,1042.95365768,96.9839232332,532.003397729,0.0,100.150657288,124.558693486,430.385088782,358.571690607,56.6466996096,15.1666985651
 09/21  21:00:00,995.420473639,96.9839232332,522.026598991,0.0,100.150657288,124.558693486,419.322440178,365.865451337,42.4850247072,10.971964134
 09/21  22:00:00,935.193387467,96.9839232332,529.686616028,0.0,46.0930336215,124.558693486,431.740354939,386.02409703,28.3233498048,17.3929081039
 09/21  23:00:00,948.813631796,96.9839232332,543.534176936,0.0,46.0930336215,124.558693486,417.597399291,394.729178426,14.1616749024,8.70654596288
 09/21  24:00:00,936.602159625,96.9839232332,543.820422231,0.0,46.0930336215,113.312780494,423.310815774,400.252766935,5.66466996096,17.3933788778
 09/22  01:00:00,936.047980126,96.9839232332,543.139936993,0.0,46.0930336215,113.312780494,418.397436768,404.025827038,5.66466996096,8.70693976903
 09/22  02:00:00,940.766169666,96.9839232332,548.226514093,0.0,46.0930336215,113.312780494,432.274112523,409.218542888,5.66466996096,17.3908996739
 09/22  03:00:00,949.419496273,96.9839232332,557.56654447,0.0,46.0930336215,113.312780494,429.286235627,414.914283699,5.66466996096,8.70728196782
 09/22  04:00:00,1045.52675755,96.9839232332,560.690268162,0.0,100.150657288,148.969399434,421.942069997,398.885205403,5.66466996096,17.3921946335
 09/22  05:00:00,1044.5461749,97.8119510887,558.28621953,0.0,100.150657288,149.894399434,560.006932602,537.137675534,14.1616749024,8.70758216542
 09/22  06:00:00,1269.86432299,101.61169206,551.830268751,0.0,176.471037341,302.612436532,451.01634466,405.298801327,28.3233498048,17.3941935277
 09/22  07:00:00,1409.64208575,104.437384842,584.607495098,0.0,243.2593065,310.10971186,438.452795632,378.422290996,42.4850247072,17.5454799288
 09/22  08:00:00,1468.03800436,105.432029043,602.818774815,0.0,243.2593065,310.10971186,447.408472217,364.331083291,56.6466996096,26.4306893164
 09/22  09:00:00,1489.97742229,106.236586869,590.20343748,0.0,243.2593065,302.612436532,429.959232284,352.108367627,42.4850247072,35.3658399497
 09/22  10:00:00,1491.84018953,107.155392595,583.378652081,0.0,243.2593065,310.10971186,445.121993432,338.761265513,70.808374512,35.5523534066
 09/22  11:00:00,1492.76124038,107.792976424,582.551846749,0.0,243.2593065,310.10971186,441.135254516,334.702950117,70.808374512,35.6239298869
 09/22  12:00:00,1433.33675763,108.830587765,562.832850135,0.0,243.2593065,310.10971186,429.043473268,322.786983697,70.808374512,35.4481150593
 09/22  13:00:00,1446.53252161,109.930638339,540.053145877,0.0,243.2593065,302.612436532,401.595225212,309.321840899,56.6466996096,35.6266847032
 09/22  14:00:00,1447.88948122,111.167309224,540.064439639,0.0,243.2593065,302.612436532,385.718105463,298.78137436,42.4850247072,44.4517063958
 09/22  15:00:00,1450.48562508,111.847875811,542.228604624,0.0,243.2593065,302.612436532,383.089515033,299.816750176,56.6466996096,26.6260652475
 09/22  16:00:00,1462.87688852,112.420564458,547.082261328,0.0,243.2593065,310.10971186,423.284464626,302.996985488,84.9700494144,35.3174297232
 09/22  17:00:00,1474.2713273,112.373779217,558.961018194,0.0,243.2593065,310.10971186,419.080094382,316.612199393,84.9700494144,17.4978455753
 09/22  18:00:00,1231.01128321,96.9839232332,600.632550307,0.0,166.938926447,199.110933808,435.620596815,333.209590776,84.9700494144,17.4409566253
 09/22  19:00:00,1234.19795583,96.9839232332,596.27236256,0.0,166.938926447,191.61365848,418.182903385,344.09766697,56.6466996096,17.4385368054
 09/22  20:00:00,1101.24158211,96.9839232332,596.681613163,0.0,100.150657288,124.558693486,458.613882783,385.606356064,56.6466996096,16.3608271093
 09/22  21:00:00,1059.75210501,96.9839232332,595.440005027,0.0,100.150657288,124.558693486,445.872405351,393.605727251,42.4850247072,9.78165339243
 09/22  22:00:00,990.904563834,96.9839232332,594.072871561,0.0,46.0930336215,124.558693486,458.708473131,412.99166567,28.3233498048,17.3934576566
 09/22  23:00:00,992.605054587,96.9839232332,594.422633938,0.0,46.0930336215,124.558693486,441.085393776,418.216873902,14.1616749024,8.70684497147
 09/22  24:00:00,981.732925864,96.9839232332,595.721775562,0.0,46.0930336215,113.312780494,444.743252262,421.684566354,5.66466996096,17.3940159471
 09/23  01:00:00,983.309601938,96.9839232332,596.632874854,0.0,46.0930336215,113.312780494,441.353541896,426.981584416,5.66466996096,8.70728751947
 09/23  02:00:00,984.602225608,96.9839232332,597.560169757,0.0,46.0930336215,113.312780494,454.309327922,431.252310099,5.66466996096,17.3923478613
 09/23  03:00:00,981.986876754,96.9839232332,593.438500908,0.0,46.0930336215,113.312780494,447.636671406,433.264319097,5.66466996096,8.70768234751
 09/23  04:00:00,998.019960926,96.9839232332,599.840894402,0.0,55.6251445156,113.312780494,449.310122053,426.252443839,5.66466996096,17.3930082533
 09/23  05:00:00,994.108174788,96.9839232332,598.009147097,0.0,55.6251445156,113.312780494,451.808707427,428.939010388,14.1616749024,8.70802213699
 09/23  06:00:00,1063.29394852,96.9839232332,594.824556768,0.0,65.1572554096,176.889270242,415.247656437,369.530677869,28.3233498048,17.3936287629
 09/23  07:00:00,1171.00852662,97.2907623915,595.09103288,0.0,109.682768182,220.96816451,595.947596407,544.756867022,42.4850247072,8.70570467773
 09/23  08:00:00,1185.10684672,97.2903789582,598.032650394,0.0,109.682768182,220.96816451,543.101054145,468.977400911,56.6466996096,17.4769536242
 09/23  09:00:00,1295.89537294,98.1998398588,600.214957521,0.0,131.945524568,266.955817592,506.000410989,437.194815993,42.4850247072,26.3205702889
 09/23  10:00:00,1299.75899052,98.51514464,595.898332125,0.0,131.945524568,274.45309292,510.933099426,413.697462893,70.808374512,26.4272620217
 09/23  11:00:00,1289.66688802,98.8158198437,583.769316491,0.0,131.945524568,274.45309292,487.893217452,390.655644008,70.808374512,26.4291989324
 09/23  12:00:00,1249.74081208,99.0127689567,575.444225444,0.0,131.945524568,274.45309292,474.966170123,377.732363592,70.808374512,26.4254320193
 09/23  13:00:00,1237.52124159,99.2050893935,570.550682249,0.0,131.945524568,266.955817592,453.022498809,369.954426211,56.6466996096,26.4213729888
 09/23  14:00:00,1230.77332649,99.3549213076,563.253147684,0.0,131.945524568,266.955817592,428.357672879,359.450974868,42.4850247072,26.4216733031
 09/23  15:00:00,1146.08951586,96.9839232332,557.301793386,0.0,109.682768182,212.545889182,368.703099956,285.632053033,56.6466996096,26.424347314
 09/23  16:00:00,1156.40066836,96.9839232332,560.47141083,0.0,109.682768182,220.04316451,396.668485249,285.274110934,84.9700494144,26.4243249005
 09/23  17:00:00,1118.0666428,96.9839232332,564.67799657,0.0,109.682768182,220.04316451,398.353135805,287.0775693,84.9700494144,26.3055170901
 09/23  18:00:00,1085.3886617,96.9839232332,571.259663546,0.0,100.150657288,199.110933808,435.892016615,333.528973053,84.9700494144,17.3929941476
 09/23  19:00:00,1105.20120181,96.9839232332,583.110005763,0.0,100.150657288,191.61365848,415.380832699,350.027520507,56.6466996096,8.70661258288
 09/23  20:00:00,1005.95059398,96.9839232332,596.31008183,0.0,55.6251445156,124.558693486,471.108281409,397.06796066,56.6466996096,17.3936211388
 09/23  21:00:00,1011.33398381,96.9839232332,602.873378992,0.0,55.6251445156,124.558693486,456.534749837,405.34278803,42.4850247072,8.70693710071
 09/23  22:00:00,995.267463338,96.9839232332,598.505047835,0.0,46.0930336215,124.558693486,469.165579283,423.447992945,28.3233498048,17.3942365332
 09/23  23:00:00,991.286628599,96.9839232332,594.197695762,0.0,46.0930336215,124.558693486,451.82596868,428.957034204,14.1616749024,8.70725957412
 09/23  24:00:00,976.110622957,96.9839232332,591.980749608,0.0,46.0930336215,113.312780494,456.964481605,433.906134881,5.66466996096,17.3936767633
 09/24  01:00:00,961.359309439,96.9839232332,588.677696432,0.0,34.9616554283,113.312780494,452.797807108,438.42538221,5.66466996096,8.70775493676
 09/24  02:00:00,959.409919943,96.9839232332,586.598582903,0.0,34.9616554283,113.312780494,463.68405627,440.626092211,5.66466996096,17.3932940979
 09/24  03:00:00,962.447571648,96.9839232332,589.213764691,0.0,34.9616554283,113.312780494,459.735694695,445.362819951,5.66466996096,8.7082047831
 09/24  04:00:00,976.47691751,96.9839232332,592.307483379,0.0,44.4937663224,113.312780494,461.728236083,438.669517726,5.66466996096,17.3940483963
 09/24  05:00:00,977.403780091,96.9839232332,593.247748782,0.0,44.4937663224,113.312780494,463.719722643,440.852124659,14.1616749024,8.70592308149
 09/24  06:00:00,1053.05243046,96.9839232332,594.698803864,0.0,54.0258772165,176.889270242,426.686809003,380.968683139,28.3233498048,17.3947760597
 09/24  07:00:00,1047.93332185,96.9839232332,597.023650431,0.0,54.0258772165,184.38654557,426.381984299,375.190703026,42.4850247072,8.70625656556
 09/24  08:00:00,1124.94145683,96.9839232332,593.072074479,0.0,65.1572554096,220.04316451,431.079959598,356.966580247,56.6466996096,17.466679742
 09/24  09:00:00,1111.18058531,96.9839232332,585.943766978,0.0,65.1572554096,212.545889182,412.781454887,344.000555583,42.4850247072,26.2958745964
 09/24  10:00:00,1119.99733805,96.9839232332,587.280430639,0.0,65.1572554096,220.04316451,432.774409138,335.56208326,70.808374512,26.4039513665
 09/24  11:00:00,1114.60399635,96.9839232332,580.321077897,0.0,65.1572554096,220.04316451,426.728737591,329.516755396,70.808374512,26.4036076831
 09/24  12:00:00,1087.56825572,96.9839232332,552.418492061,0.0,65.1572554096,220.04316451,418.424635073,321.213048581,70.808374512,26.4032119798
 09/24  13:00:00,1063.97200102,96.9839232332,534.803751786,0.0,65.1572554096,212.545889182,388.223361629,305.173848187,56.6466996096,26.4028138322
 09/24  14:00:00,1059.92413221,96.9839232332,530.265252468,0.0,65.1572554096,212.545889182,367.687659182,298.800350555,42.4850247072,26.4022839193
 09/24  15:00:00,1056.59198365,96.9839232332,526.561314438,0.0,65.1572554096,212.545889182,377.56616007,294.513937154,56.6466996096,26.4055233059
 09/24  16:00:00,1030.31723718,96.9839232332,525.477977718,0.0,65.1572554096,220.04316451,409.294679037,297.91782254,84.9700494144,26.4068070835
 09/24  17:00:00,1000.02032185,96.9839232332,543.260159902,0.0,54.0258772165,184.38654557,418.891093705,316.384156395,84.9700494144,17.5368878961
 09/24  18:00:00,1000.62018444,96.9839232332,576.938231337,0.0,44.4937663224,163.454314868,462.422883452,360.059072386,84.9700494144,17.3937616519
 09/24  19:00:00,1011.96128315,96.9839232332,580.183171111,0.0,44.4937663224,155.95703954,442.479759662,377.125911799,56.6466996096,8.70714825319
 09/24  20:00:00,997.972664582,96.9839232332,599.226139322,0.0,44.4937663224,124.558693486,494.249000461,420.207793962,56.6466996096,17.3945068895
 09/24  21:00:00,995.38803517,96.9839232332,599.334143254,0.0,44.4937663224,124.558693486,480.850757443,429.659596565,42.4850247072,8.70613617021
 09/24  22:00:00,978.369647138,96.9839232332,594.000224745,0.0,34.9616554283,124.558693486,494.284633463,448.566022389,28.3233498048,17.3952612695
 09/24  23:00:00,974.132727357,96.9839232332,589.710500202,0.0,34.9616554283,124.558693486,479.58266768,456.714519949,14.1616749024,8.70647282938
 09/24  24:00:00,957.236791908,96.9839232332,586.220037212,0.0,34.9616554283,113.312780494,488.22836754,465.170205346,5.66466996096,17.3934922339
 09/25  01:00:00,962.849569413,96.9839232332,581.312275397,0.0,46.0930336215,113.312780494,484.361947768,469.990333062,5.66466996096,8.7069447451
 09/25  02:00:00,879.66331298,96.9839232332,499.007515646,0.0,46.0930336215,113.312780494,498.544425282,475.485230175,5.66466996096,17.3945251459
 09/25  03:00:00,861.935744141,96.9839232332,481.682738979,0.0,46.0930336215,113.312780494,494.695073902,480.32293793,5.66466996096,8.70746601197
 09/25  04:00:00,933.662071541,96.9839232332,463.378180367,0.0,100.150657288,148.969399434,481.587050715,458.526868272,5.66466996096,17.3955124825
 09/25  05:00:00,929.461044943,96.9839232332,457.860261175,0.0,100.150657288,149.894399434,872.752924711,841.197052708,14.1616749024,17.3941971002
 09/25  06:00:00,1162.19730743,97.2513013763,461.549091923,0.0,176.471037341,302.612436532,581.70411172,544.673492995,28.3233498048,8.70726891943
 09/25  07:00:00,1274.03375575,98.2995534641,464.425379682,0.0,243.2593065,310.10971186,558.670019603,489.874133017,42.4850247072,26.3108618784
 09/25  08:00:00,1378.52865458,98.6321003959,526.788392126,0.0,243.2593065,310.10971186,540.303021929,457.218196255,56.6466996096,26.4381260641
 09/25  09:00:00,1458.33854479,99.1835658047,570.789786543,0.0,243.2593065,302.612436532,501.838862657,432.823913624,42.4850247072,26.5299243255
 09/25  10:00:00,1477.22140194,99.8871343768,579.799209651,0.0,243.2593065,310.10971186,506.457816017,400.075918863,70.808374512,35.573522642
 09/25  11:00:00,1484.33867875,100.487313829,584.250108004,0.0,243.2593065,310.10971186,494.447075092,379.110475384,70.808374512,44.5282251962
 09/25  12:00:00,1445.64975428,101.043451251,583.590468495,0.0,243.2593065,310.10971186,474.13858868,367.889875309,70.808374512,35.4403388591
 09/25  13:00:00,1477.84438471,101.725923424,584.971292715,0.0,243.2593065,302.612436532,447.588530677,355.323047585,56.6466996096,35.6187834824
 09/25  14:00:00,1480.68801587,102.397060029,585.548195671,0.0,243.2593065,302.612436532,423.218936398,345.171806458,42.4850247072,35.5621052337
 09/25  15:00:00,1473.15867809,103.061137379,572.304273554,0.0,243.2593065,302.612436532,430.495536399,338.349719502,56.6466996096,35.4991172868
 09/25  16:00:00,1474.27141225,103.867452788,565.819468872,0.0,243.2593065,310.10971186,443.531553588,332.066326056,84.9700494144,26.4951781176
 09/25  17:00:00,1488.52890088,104.626089956,579.967602562,0.0,243.2593065,310.10971186,448.291168461,337.08745663,84.9700494144,26.2336624161
 09/25  18:00:00,1216.98152819,96.9839232332,581.060906394,0.0,166.938926447,199.110933808,429.645626048,335.9466638,84.9700494144,8.72891283367
 09/25  19:00:00,1216.38539346,96.9839232332,576.885721122,0.0,166.938926447,191.61365848,425.156952856,351.067675252,56.6466996096,17.4425779946
 09/25  20:00:00,1076.53813235,96.9839232332,573.815264821,0.0,100.150657288,124.558693486,471.452986051,397.365730999,56.6466996096,17.4405554419
 09/25  21:00:00,1036.3869496,96.9839232332,572.785413111,0.0,100.150657288,124.558693486,464.731907027,404.84780674,42.4850247072,17.3990755801
 09/25  22:00:00,968.400934119,96.9839232332,571.705363379,0.0,46.0930336215,124.558693486,461.070185204,424.038266115,28.3233498048,8.70856928379
 09/25  23:00:00,958.487177602,96.9839232332,564.318207515,0.0,46.0930336215,124.558693486,463.20249615,431.64602549,14.1616749024,17.3947957576
 09/25  24:00:00,857.028219345,96.9839232332,476.483920584,0.0,46.0930336215,113.312780494,452.098295925,437.727311577,5.66466996096,8.70631438731
 09/26  01:00:00,840.815904747,96.9839232332,459.899359359,0.0,46.0930336215,113.312780494,465.38554295,442.324945282,5.66466996096,17.3959277077
 09/26  02:00:00,836.846992136,96.9839232332,450.364174665,0.0,46.0930336215,113.312780494,460.986056799,446.614464828,5.66466996096,8.70692201042
 09/26  03:00:00,836.059919839,96.9839232332,454.185546699,0.0,46.0930336215,113.312780494,473.335943201,450.27689225,5.66466996096,17.3943809903
 09/26  04:00:00,931.922435937,96.9839232332,458.909189499,0.0,100.150657288,148.969399434,447.468255032,433.096200789,5.66466996096,8.70738428264
 09/26  05:00:00,923.040780668,97.1555110837,449.171222198,0.0,100.150657288,149.894399434,718.621053724,687.063445107,14.1616749024,17.3959337144
 09/26  06:00:00,1155.45525684,98.6965220674,452.471387926,0.0,176.471037341,302.612436532,516.876400881,478.757310757,28.3233498048,9.79574031907
 09/26  07:00:00,1291.74166618,100.92551417,479.442120996,0.0,243.2593065,310.10971186,500.747619135,433.044236466,42.4850247072,25.2183579616
 09/26  08:00:00,1407.80620274,101.893196964,552.492179212,0.0,243.2593065,310.10971186,492.187588453,409.1027298,56.6466996096,26.4381590434
 09/26  09:00:00,1460.0572227,102.689863608,568.452052058,0.0,243.2593065,302.612436532,473.67338868,395.817780354,42.4850247072,35.370583619
 09/26  10:00:00,1481.4264355,103.48237132,579.646601388,0.0,243.2593065,310.10971186,478.769611126,372.401480473,70.808374512,35.5597561413
 09/26  11:00:00,1491.46594262,104.052112571,586.937134184,0.0,243.2593065,310.10971186,469.066436748,362.625425713,70.808374512,35.6326365234
 09/26  12:00:00,1442.44483888,104.58233181,578.551908741,0.0,243.2593065,310.10971186,461.55986684,355.294754813,70.808374512,35.4567375153
 09/26  13:00:00,1435.29948365,105.205859764,534.580251734,0.0,243.2593065,302.612436532,435.049018796,342.764346851,56.6466996096,35.6379723363
 09/26  14:00:00,1415.30274111,106.127422345,510.535798618,0.0,243.2593065,302.612436532,410.62837374,323.679776476,42.4850247072,44.4635725568
 09/26  15:00:00,1419.66514382,106.9896489,514.401861545,0.0,243.2593065,302.612436532,403.020273512,312.48871439,56.6466996096,33.884859513
 09/26  16:00:00,1413.08319551,107.583536453,499.166610416,0.0,243.2593065,310.10971186,429.871359561,316.807654491,84.9700494144,28.0936556553
 09/26  17:00:00,1409.83359955,108.201685846,493.85655119,0.0,243.2593065,310.10971186,424.321848224,321.853496015,84.9700494144,17.4983027943
 09/26  18:00:00,1166.38931234,96.9839232332,528.778647171,0.0,166.938926447,199.110933808,431.09511398,328.683830961,84.9700494144,17.4412336051
 09/26  19:00:00,1188.95875453,96.9839232332,544.540929738,0.0,166.938926447,191.61365848,413.915633763,339.826097066,56.6466996096,17.4428370873
 09/26  20:00:00,1057.02336998,96.9839232332,546.624877914,0.0,100.150657288,124.558693486,455.446587251,381.359128934,56.6466996096,17.4407587066
 09/26  21:00:00,1024.72861555,96.9839232332,554.238517026,0.0,100.150657288,124.558693486,441.978465194,390.782082092,42.4850247072,8.7113583953
 09/26  22:00:00,961.916476232,96.9839232332,558.883970914,0.0,46.0930336215,124.558693486,455.452883679,409.734262553,28.3233498048,17.3952713208
 09/26  23:00:00,962.405888845,96.9839232332,558.511368391,0.0,46.0930336215,124.558693486,437.160986426,414.292754313,14.1616749024,8.70655721079
 09/26  24:00:00,949.762880315,96.9839232332,558.256677998,0.0,46.0930336215,113.312780494,441.030010303,417.968571333,5.66466996096,17.3967690096
 09/27  01:00:00,949.738576805,96.9839232332,558.261590421,0.0,46.0930336215,113.312780494,435.343771669,420.971993705,5.66466996096,8.70710800363
 09/27  02:00:00,949.649068306,96.9839232332,558.183320132,0.0,46.0930336215,113.312780494,446.922215275,423.862611026,5.66466996096,17.3949342885
 09/27  03:00:00,939.164213781,96.9839232332,546.802211889,0.0,46.0930336215,113.312780494,439.538007177,425.165629966,5.66466996096,8.7077072499
 09/27  04:00:00,1025.15934994,96.9839232332,541.83556761,0.0,100.150657288,148.969399434,429.302236196,406.241575908,5.66466996096,17.3959903274
 09/27  05:00:00,1026.2315019,97.3902192708,541.255717252,0.0,100.150657288,149.894399434,625.222084642,593.665493371,14.1616749024,17.3949163682
 09/27  06:00:00,1247.21985965,100.254825197,529.885407199,0.0,176.471037341,302.612436532,464.127362212,427.096341283,28.3233498048,8.70767112438
 09/27  07:00:00,1353.09579973,103.093803962,520.798565315,0.0,243.2593065,310.10971186,454.830781273,386.032388894,42.4850247072,26.313367672
 09/27  08:00:00,1389.38465284,103.980934994,518.83023676,0.0,243.2593065,310.10971186,451.774107042,368.685859692,56.6466996096,26.4415477403
 09/27  09:00:00,1415.13908412,104.658929351,510.032161449,0.0,243.2593065,302.612436532,426.631836103,357.612689531,42.4850247072,26.5341218653
 09/27  10:00:00,1405.13957028,105.257775473,490.319251521,0.0,243.2593065,310.10971186,450.3368999,343.947711214,70.808374512,35.5808141746
 09/27  11:00:00,1399.93751918,105.964508631,482.915353247,0.0,243.2593065,310.10971186,449.895714988,334.550016927,70.808374512,44.5373235488
 09/27  12:00:00,1356.82147417,106.736618577,481.08211018,0.0,243.2593065,310.10971186,434.186278392,327.930117748,70.808374512,35.4477861313
 09/27  13:00:00,1376.39828188,107.482008956,467.660056529,0.0,243.2593065,302.612436532,407.039151571,314.764371146,56.6466996096,35.6280808155
 09/27  14:00:00,1356.2955225,108.1789958,448.325606994,0.0,243.2593065,302.612436532,361.360875751,283.30414413,42.4850247072,35.5717069133
 09/27  15:00:00,1370.74991035,109.553348895,457.336251512,0.0,243.2593065,302.612436532,326.978431449,234.823103951,56.6466996096,35.5086278889
 09/27  16:00:00,1391.53301588,113.257273476,464.656054949,0.0,243.2593065,310.10971186,306.721610504,186.42896739,84.9700494144,35.3225937001
 09/27  17:00:00,1392.5584905,114.358849412,464.61073529,0.0,243.2593065,310.10971186,282.967801258,180.500104141,84.9700494144,17.4976477033
 09/27  18:00:00,1100.38758908,96.9839232332,458.649185525,0.0,166.938926447,199.110933808,330.209130696,227.798311834,84.9700494144,17.4407694478
 09/27  19:00:00,1094.38515448,96.9839232332,448.637232599,0.0,166.938926447,191.61365848,332.354829348,266.978496704,56.6466996096,8.72963303402
 09/27  20:00:00,961.982864065,96.9839232332,451.154856792,0.0,100.150657288,124.558693486,420.415311622,346.324352301,56.6466996096,17.4442597108
 09/27  21:00:00,947.13306937,96.9839232332,473.472990121,0.0,100.150657288,124.558693486,433.307648659,373.422650154,42.4850247072,17.3999737979
 09/27  22:00:00,894.425388425,96.9839232332,486.950482988,0.0,46.0930336215,124.558693486,431.079442319,394.04840652,28.3233498048,8.70768599369
 09/27  23:00:00,900.456025783,96.9839232332,492.235897953,0.0,46.0930336215,124.558693486,429.566268002,398.008649158,14.1616749024,17.3959439421
 09/27  24:00:00,903.793379741,96.9839232332,509.070091107,0.0,46.0930336215,113.312780494,424.74601539,401.686479817,5.66466996096,17.3948656117
 09/28  01:00:00,911.471939396,96.9839232332,517.412874042,0.0,46.0930336215,113.312780494,420.263885677,405.891396216,5.66466996096,8.70781949983
 09/28  02:00:00,915.075224742,96.9839232332,521.420335329,0.0,46.0930336215,113.312780494,432.327370738,409.266333378,5.66466996096,17.3963673991
 09/28  03:00:00,915.294260287,96.9839232332,521.802669807,0.0,46.0930336215,113.312780494,424.871768999,410.498637136,5.66466996096,8.70846190151
 09/28  04:00:00,1010.69142961,96.9839232332,527.808781246,0.0,100.150657288,148.969399434,414.433035818,391.373533276,5.66466996096,17.3948325808
 09/28  05:00:00,968.077958556,97.4715914573,480.016513477,0.0,100.150657288,149.894399434,573.280370832,550.409641955,14.1616749024,8.70905397461
 09/28  06:00:00,1188.19091531,101.089570464,468.589444331,0.0,176.471037341,302.612436532,444.60111628,398.880360655,28.3233498048,17.3974058211
 09/28  07:00:00,1305.49266435,103.887862181,471.133160926,0.0,243.2593065,310.10971186,429.306439529,369.270207282,42.4850247072,17.5512075397
 09/28  08:00:00,1346.21845687,104.744102405,473.442700309,0.0,243.2593065,310.10971186,436.82632302,353.737910208,56.6466996096,26.4417132024
 09/28  09:00:00,1365.59585113,105.484140719,460.14648379,0.0,243.2593065,302.612436532,413.806332246,335.937099315,42.4850247072,35.3842082233
 09/28  10:00:00,1382.29668554,106.1432239,468.391034416,0.0,243.2593065,310.10971186,442.898795346,336.515440206,70.808374512,35.574980628
 09/28  11:00:00,1478.41090349,106.775846437,566.647646492,0.0,243.2593065,310.10971186,462.218903792,346.853906661,70.808374512,44.5566226193
 09/28  12:00:00,1470.80064892,107.343475289,604.030556484,0.0,243.2593065,310.10971186,447.837248801,350.428508391,70.808374512,26.6003658977
 09/28  13:00:00,1499.20713498,107.905544518,598.278135006,0.0,243.2593065,302.612436532,448.125311293,346.933054951,56.6466996096,44.5455567318
 09/28  14:00:00,1498.2178746,108.376496332,597.053334942,0.0,243.2593065,302.612436532,423.124400023,345.072938248,42.4850247072,35.5664370684
 09/28  15:00:00,1496.46748041,108.787855678,595.323477297,0.0,243.2593065,302.612436532,436.845294661,344.694370543,56.6466996096,35.5042245084
 09/28  16:00:00,1502.99185834,109.166084034,594.781224332,0.0,243.2593065,310.10971186,457.237374591,345.765819201,84.9700494144,26.5015059757
 09/28  17:00:00,1501.07896027,109.496836078,593.510388361,0.0,243.2593065,310.10971186,458.848310613,347.638532364,84.9700494144,26.2397288344
 09/28  18:00:00,1219.64749353,96.9839232332,591.313057386,0.0,166.938926447,199.110933808,447.196784617,353.494014192,84.9700494144,8.73272100991
 09/28  19:00:00,1227.47784147,96.9839232332,590.608586557,0.0,166.938926447,191.61365848,434.70961051,360.6191131,56.6466996096,17.4437978006
 09/28  20:00:00,1091.30365506,96.9839232332,589.266408985,0.0,100.150657288,124.558693486,475.09635311,401.008676455,56.6466996096,17.440977045
 09/28  21:00:00,1047.52240089,96.9839232332,586.10545314,0.0,100.150657288,124.558693486,469.733530823,409.848109551,42.4850247072,17.4003965643
 09/28  22:00:00,900.440130263,96.9839232332,507.974531585,0.0,46.0930336215,124.558693486,468.237945063,431.205304378,28.3233498048,8.70929088052
 09/28  23:00:00,871.101735802,96.9839232332,478.262809425,0.0,46.0930336215,124.558693486,468.974460979,437.416410011,14.1616749024,17.3963760652
 09/28  24:00:00,875.946570877,96.9839232332,495.561039065,0.0,46.0930336215,113.312780494,457.645224125,443.273394562,5.66466996096,8.70715960215
 09/29  01:00:00,859.023663489,96.9839232332,478.899652699,0.0,46.0930336215,113.312780494,471.155387616,448.092886891,5.66466996096,17.3978307635
 09/29  02:00:00,861.713147134,96.9839232332,481.647088077,0.0,46.0930336215,113.312780494,466.086866629,451.714277083,5.66466996096,8.70791958454
 09/29  03:00:00,879.563548664,96.9839232332,499.396678776,0.0,46.0930336215,113.312780494,477.180498638,454.11928865,5.66466996096,17.3965400272
 09/29  04:00:00,990.042266591,96.9839232332,516.803415455,0.0,100.150657288,148.969399434,450.512008982,436.138782809,5.66466996096,8.7085562122
 09/29  05:00:00,964.955540186,97.5020180807,490.701113396,0.0,100.150657288,149.894399434,679.705799241,648.146111196,14.1616749024,17.3980131419
 09/29  06:00:00,1178.75371363,100.722327362,473.545015094,0.0,176.471037341,302.612436532,514.545800962,468.825658913,28.3233498048,17.3967922438
 09/29  07:00:00,1283.33683728,103.682151663,464.525146111,0.0,243.2593065,310.10971186,484.792021644,424.757197115,42.4850247072,17.549799822
 09/29  08:00:00,1334.9425172,104.474723102,477.95470363,0.0,243.2593065,310.10971186,492.22762148,409.140801702,56.6466996096,26.4401201681
 09/29  09:00:00,1408.4077746,105.117469757,517.20056357,0.0,243.2593065,302.612436532,476.921326647,399.054165573,42.4850247072,35.3821363661
 09/29  10:00:00,1473.52948575,105.88669268,572.450541252,0.0,243.2593065,310.10971186,476.425140356,370.042861878,70.808374512,35.5739039653
 09/29  11:00:00,1485.21392097,106.407207326,580.628754915,0.0,243.2593065,310.10971186,464.087388736,357.629882269,70.808374512,35.6491319553
 09/29  12:00:00,1451.78717297,107.17622269,586.86162205,0.0,243.2593065,310.10971186,448.446810121,342.166840765,70.808374512,35.4715948434
 09/29  13:00:00,1486.74378924,107.967056905,586.817271043,0.0,243.2593065,302.612436532,432.079114215,330.876082175,56.6466996096,44.5563324304
 09/29  14:00:00,1477.8726329,108.957722294,576.43666898,0.0,243.2593065,302.612436532,396.197176876,318.14565424,42.4850247072,35.566497929
 09/29  15:00:00,1471.38019358,109.686861929,568.925409072,0.0,243.2593065,302.612436532,399.978809992,307.827568004,56.6466996096,35.5045423782
 09/29  16:00:00,1476.27522501,110.236307665,566.480946683,0.0,243.2593065,310.10971186,416.462900275,304.988063498,84.9700494144,26.5047873628
 09/29  17:00:00,1477.11867258,111.097767695,566.398504051,0.0,243.2593065,310.10971186,409.185045584,306.713689422,84.9700494144,17.5013067475
 09/29  18:00:00,1219.28194343,96.9839232332,588.971338167,0.0,166.938926447,199.110933808,421.14158302,318.725572592,84.9700494144,17.4459610136
 09/29  19:00:00,1229.8853907,96.9839232332,592.797626871,0.0,166.938926447,191.61365848,413.862085769,339.771762143,56.6466996096,17.4436240166
 09/29  20:00:00,1092.06211139,96.9839232332,589.740179533,0.0,100.150657288,124.558693486,461.460230483,387.369992403,56.6466996096,17.4435384699
 09/29  21:00:00,1047.1861411,96.9839232332,585.059691926,0.0,100.150657288,124.558693486,458.088608731,398.200588538,42.4850247072,17.4029954866
 09/29  22:00:00,976.928172976,96.9839232332,582.22921336,0.0,46.0930336215,124.558693486,454.911101349,417.87853488,28.3233498048,8.70921666364
 09/29  23:00:00,975.303001903,96.9839232332,580.258159006,0.0,46.0930336215,124.558693486,456.605602818,425.047608478,14.1616749024,17.3963194374
 09/29  24:00:00,960.110708542,96.9839232332,577.846154063,0.0,46.0930336215,113.312780494,444.060153239,429.688313577,5.66466996096,8.70716970116
 09/30  01:00:00,952.052687573,96.9839232332,570.437473892,0.0,46.0930336215,113.312780494,458.142321676,435.079805865,5.66466996096,17.39784585
 09/30  02:00:00,940.151389105,96.9839232332,558.938846004,0.0,46.0930336215,113.312780494,453.687625787,439.314978577,5.66466996096,8.70797724853
 09/30  03:00:00,865.121152784,96.9839232332,484.627783563,0.0,46.0930336215,113.312780494,467.921536668,444.860178409,5.66466996096,17.396688298
 09/30  04:00:00,855.31592064,96.9839232332,465.053305668,0.0,55.6251445156,113.312780494,452.309740054,437.936422882,5.66466996096,8.70864721079
 09/30  05:00:00,870.999856754,96.9839232332,480.784222818,0.0,55.6251445156,113.312780494,471.477562574,439.917881897,14.1616749024,17.3980057749
 09/30  06:00:00,950.949345217,96.9839232332,487.660365632,0.0,65.1572554096,176.889270242,426.542791673,380.822356342,28.3233498048,17.3970855263
 09/30  07:00:00,1039.88168162,97.2975997641,466.614746872,0.0,109.682768182,220.96816451,637.871413384,586.677530429,42.4850247072,8.70885824754
 09/30  08:00:00,1111.75196488,97.2963386434,531.724577556,0.0,109.682768182,220.96816451,554.614319441,480.487827604,56.6466996096,17.4797922282
 09/30  09:00:00,1265.791948,98.2983832097,575.252113393,0.0,131.945524568,266.955817592,505.419989775,436.607332293,42.4850247072,26.3276327749
 09/30  10:00:00,1287.04679854,98.7114186931,586.167025826,0.0,131.945524568,274.45309292,504.160788887,406.909660373,70.808374512,26.4427540022
 09/30  11:00:00,1290.43512201,98.9887311953,586.198152847,0.0,131.945524568,274.45309292,486.229168402,388.980513615,70.808374512,26.440280275
 09/30  12:00:00,1237.30749516,99.3144978529,563.387719947,0.0,131.945524568,274.45309292,469.438788334,372.194369887,70.808374512,26.4360439354
 09/30  13:00:00,1218.562781,99.5597873483,551.017801816,0.0,131.945524568,266.955817592,443.893535162,360.81279399,56.6466996096,26.4340415615
 09/30  14:00:00,1214.11546281,99.7138717352,546.251994373,0.0,131.945524568,266.955817592,418.972817231,347.903735337,42.4850247072,28.5840571872
 09/30  15:00:00,1139.1491547,96.9839232332,551.077827206,0.0,109.682768182,212.545889182,351.247361787,261.510302385,56.6466996096,33.0903597926
 09/30  16:00:00,1143.51855437,96.9839232332,547.796064016,0.0,109.682768182,220.04316451,366.657081781,255.251489018,84.9700494144,26.4355433485
 09/30  17:00:00,1102.60486512,96.9839232332,549.211577113,0.0,109.682768182,220.04316451,362.269799327,259.751626357,84.9700494144,17.5481235554
 09/30  18:00:00,1069.33484889,96.9839232332,555.088202697,0.0,100.150657288,199.110933808,410.704716053,308.336564636,84.9700494144,17.3981020022
 09/30  19:00:00,1089.85098633,96.9839232332,567.571549467,0.0,100.150657288,191.61365848,399.443133757,334.088406098,56.6466996096,8.70802805002
 09/30  20:00:00,993.722996152,96.9839232332,584.038679663,0.0,55.6251445156,124.558693486,458.257870725,384.21428715,56.6466996096,17.3968839653
 09/30  21:00:00,996.598239374,96.9839232332,587.641793857,0.0,55.6251445156,124.558693486,443.733674182,392.53997995,42.4850247072,8.70866952493
 09/30  22:00:00,971.663165103,96.9839232332,571.242135105,0.0,46.0930336215,124.558693486,455.501623518,409.780219505,28.3233498048,17.3980542075
 09/30  23:00:00,997.375591063,96.9839232332,597.032117132,0.0,46.0930336215,124.558693486,450.312637083,418.753827968,14.1616749024,17.3971342117
 09/30  24:00:00,984.343848214,96.9839232332,599.142872365,0.0,46.0930336215,113.312780494,439.738715314,425.36516332,5.66466996096,8.70888203337
 10/01  01:00:00,963.263167633,96.9839232332,591.391539514,0.0,34.9616554283,113.312780494,455.631407341,432.57135876,5.66466996096,17.3953786208
 10/01  02:00:00,888.823975283,96.9839232332,518.962218132,0.0,34.9616554283,113.312780494,453.845251037,439.470744254,5.66466996096,8.70983682205
