Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/01  03:00:00,793.129316189,96.9839232332,424.464444337,0.0,34.9616554283,113.312780494,469.309441164,446.24710558,5.66466996096,17.3976656236
 10/01  04:00:00,801.563015886,96.9839232332,419.617760319,0.0,44.4937663224,113.312780494,456.012480778,441.63994058,5.66466996096,8.70787023675
 10/01  05:00:00,799.295799593,96.9839232332,413.514480281,0.0,44.4937663224,113.312780494,476.706790119,445.145992361,14.1616749024,17.399122856
 10/01  06:00:00,871.6021811,96.9839232332,414.599004286,0.0,54.0258772165,176.889270242,422.499825874,385.467942453,28.3233498048,8.7085336158
 10/01  07:00:00,879.653712663,96.9839232332,426.570521129,0.0,54.0258772165,184.38654557,436.487979502,376.605123658,42.4850247072,17.3978311366
 10/01  08:00:00,987.96779495,96.9839232332,463.061018875,0.0,65.1572554096,220.04316451,423.05856777,348.941962981,56.6466996096,17.4699051798
 10/01  09:00:00,1074.81427349,96.9839232332,556.993926379,0.0,65.1572554096,212.545889182,398.590950781,329.803016279,42.4850247072,26.3029097947
 10/01  10:00:00,1099.97904349,96.9839232332,572.600470417,0.0,65.1572554096,220.04316451,413.133427407,315.910108606,70.808374512,26.4149442895
 10/01  11:00:00,1112.51929423,96.9839232332,582.549980128,0.0,65.1572554096,220.04316451,406.014709496,308.790770161,70.808374512,26.4155648229
 10/01  12:00:00,1115.62891162,96.9839232332,585.837518926,0.0,65.1572554096,220.04316451,401.692710632,304.468151259,70.808374512,26.4161848617
 10/01  13:00:00,1100.01119432,96.9839232332,576.887966036,0.0,65.1572554096,212.545889182,394.964814536,311.90131184,56.6466996096,26.4168030869
 10/01  14:00:00,1097.71923623,96.9839232332,574.197758845,0.0,65.1572554096,212.545889182,381.889466047,312.987021923,42.4850247072,26.4174194158
 10/01  15:00:00,1099.20499122,96.9839232332,575.689300929,0.0,65.1572554096,212.545889182,394.512789697,311.448056239,56.6466996096,26.4180338487
 10/01  16:00:00,1074.25111974,96.9839232332,576.102349747,0.0,65.1572554096,220.04316451,405.424181785,294.036961826,84.9700494144,26.4171705442
 10/01  17:00:00,1027.56791442,96.9839232332,576.180495646,0.0,54.0258772165,184.38654557,402.421071784,299.907019792,84.9700494144,17.544002578
 10/01  18:00:00,1015.53766135,96.9839232332,591.656353572,0.0,44.4937663224,163.454314868,449.186270015,346.817293567,84.9700494144,17.398927033
 10/01  19:00:00,1024.32935726,96.9839232332,596.281157323,0.0,44.4937663224,155.95703954,433.162206611,367.807058986,56.6466996096,8.70844801582
 10/01  20:00:00,991.032393924,96.9839232332,594.424783872,0.0,44.4937663224,124.558693486,482.336295844,408.291942033,56.6466996096,17.3976542015
 10/01  21:00:00,988.931723493,96.9839232332,593.129556514,0.0,44.4937663224,124.558693486,477.235546276,417.353708771,42.4850247072,17.3968127975
 10/01  22:00:00,973.156848158,96.9839232332,589.071959525,0.0,34.9616554283,124.558693486,476.753852122,439.721783437,28.3233498048,8.70871887999
 10/01  23:00:00,966.216091071,96.9839232332,582.462143788,0.0,34.9616554283,124.558693486,482.527898877,450.968014205,14.1616749024,17.3982097697
 10/01  24:00:00,948.411948757,96.9839232332,577.41094174,0.0,34.9616554283,113.312780494,472.102613361,457.728484306,5.66466996096,8.7094590939
 10/02  01:00:00,955.880046038,96.9839232332,573.248522507,0.0,46.0930336215,113.312780494,484.492596083,461.430680759,5.66466996096,17.397245363
 10/02  02:00:00,948.021578255,96.9839232332,564.148834896,0.0,46.0930336215,113.312780494,481.519029685,467.143874119,5.66466996096,8.71048560484
 10/02  03:00:00,936.592286452,96.9839232332,552.709042692,0.0,46.0930336215,113.312780494,495.39933806,472.335713836,5.66466996096,17.3989542627
 10/02  04:00:00,912.890677186,96.9839232332,442.514794156,0.0,100.150657288,148.969399434,465.564036305,451.190845741,5.66466996096,8.70852060344
 10/02  05:00:00,911.410375785,96.9839232332,439.829566076,0.0,100.150657288,149.894399434,873.467744607,841.907209357,14.1616749024,17.3988603477
 10/02  06:00:00,1142.41251167,97.2433816772,441.870871563,0.0,176.471037341,302.612436532,576.490887297,539.458274688,28.3233498048,8.70926280448
 10/02  07:00:00,1251.12527818,97.5470346752,438.575816046,0.0,243.2593065,310.10971186,553.676813176,484.866470585,42.4850247072,26.3253178841
 10/02  08:00:00,1355.03929457,97.8458291297,504.254798233,0.0,243.2593065,310.10971186,531.59218623,448.496086916,56.6466996096,26.4493997049
 10/02  09:00:00,1459.335875,98.4423379537,571.887572385,0.0,243.2593065,302.612436532,496.07723839,418.203517143,42.4850247072,35.3886965396
 10/02  10:00:00,1483.4435518,99.1000439264,585.141105059,0.0,243.2593065,310.10971186,490.663032098,384.271804671,70.808374512,35.5828529152
 10/02  11:00:00,1459.55848748,99.7177995534,556.354343579,0.0,243.2593065,310.10971186,469.167526134,361.9848593,70.808374512,36.3742923215
 10/02  12:00:00,1398.49983858,100.371708467,534.688024649,0.0,243.2593065,310.10971186,447.889231461,342.310939912,70.808374512,34.7699170369
 10/02  13:00:00,1434.11641601,101.255696592,536.435478023,0.0,243.2593065,302.612436532,431.08212862,329.8726768,56.6466996096,44.5627522102
 10/02  14:00:00,1432.03348668,102.069104019,533.846903273,0.0,243.2593065,302.612436532,395.09326226,317.029048883,42.4850247072,35.5791886704
 10/02  15:00:00,1428.58713648,102.847289155,529.699074003,0.0,243.2593065,302.612436532,389.644207054,297.480002321,56.6466996096,35.5175051231
 10/02  16:00:00,1435.6983269,103.845616179,529.207522129,0.0,243.2593065,310.10971186,401.547630176,290.069723375,84.9700494144,26.5078573862
 10/02  17:00:00,1436.62643401,104.602254825,529.337770694,0.0,243.2593065,310.10971186,403.18737889,291.974574582,84.9700494144,26.2427548935
 10/02  18:00:00,1188.17064618,96.9839232332,551.033467266,0.0,166.938926447,199.110933808,399.098720087,296.685813945,84.9700494144,17.4428567278
 10/02  19:00:00,1206.09631117,96.9839232332,564.841316272,0.0,166.938926447,191.61365848,387.626093563,322.245316055,56.6466996096,8.73407789892
 10/02  20:00:00,1077.44810455,96.9839232332,570.425703614,0.0,100.150657288,124.558693486,445.050630113,370.957086549,56.6466996096,17.4468439546
 10/02  21:00:00,1041.18441013,96.9839232332,573.570325741,0.0,100.150657288,124.558693486,440.541578865,380.651780375,42.4850247072,17.4047737822
 10/02  22:00:00,982.619799499,96.9839232332,583.196464623,0.0,46.0930336215,124.558693486,437.745572267,400.713237374,28.3233498048,8.70898508783
 10/02  23:00:00,977.217931701,96.9839232332,576.347913973,0.0,46.0930336215,124.558693486,438.057208381,406.496737196,14.1616749024,17.3987962832
 10/02  24:00:00,969.884969718,96.9839232332,581.167397968,0.0,46.0930336215,113.312780494,435.556981628,412.494283654,5.66466996096,17.3980280134
 10/03  01:00:00,984.247557191,96.9839232332,596.391335846,0.0,46.0930336215,113.312780494,432.064626442,417.690394362,5.66466996096,8.70956211895
 10/03  02:00:00,989.867215309,96.9839232332,602.806842338,0.0,46.0930336215,113.312780494,445.397642183,422.336283056,5.66466996096,17.3966891664
 10/03  03:00:00,988.391818695,96.9839232332,600.954809501,0.0,46.0930336215,113.312780494,441.698894867,427.323734629,5.66466996096,8.71049027615
 10/03  04:00:00,1082.0302131,96.9839232332,601.015936988,0.0,100.150657288,148.969399434,433.196133745,410.132426923,5.66466996096,17.3990368618
 10/03  05:00:00,1081.4904937,97.1485052012,600.182556429,0.0,100.150657288,149.894399434,637.857662154,614.987388524,14.1616749024,8.70859872775
 10/03  06:00:00,1306.7172738,98.6547913121,597.45639737,0.0,176.471037341,302.612436532,485.05548874,439.334001593,28.3233498048,17.3981373424
 10/03  07:00:00,1413.793595,99.7938342948,593.911122022,0.0,243.2593065,310.10971186,472.068155325,403.263970544,42.4850247072,26.3191600739
 10/03  08:00:00,1450.42714855,100.448145961,592.326501357,0.0,243.2593065,310.10971186,468.0928984,384.996057626,56.6466996096,26.4501411645
 10/03  09:00:00,1484.05298174,100.970470969,592.372222415,0.0,243.2593065,302.612436532,447.554153464,378.523644225,42.4850247072,26.5454845314
 10/03  10:00:00,1493.193001,101.50444112,592.743853827,0.0,243.2593065,310.10971186,480.172643975,364.867942907,70.808374512,44.4963265557
 10/03  11:00:00,1499.67000289,102.231041976,596.272361033,0.0,243.2593065,310.10971186,455.269398425,348.816454983,70.808374512,35.6445689295
 10/03  12:00:00,1443.41884475,102.828007188,579.442794398,0.0,243.2593065,310.10971186,451.190618333,344.913287963,70.808374512,35.4689558572
 10/03  13:00:00,1482.12708847,103.89427816,583.872024858,0.0,243.2593065,302.612436532,423.609065424,331.307548438,56.6466996096,35.6548173767
 10/03  14:00:00,1467.22151796,105.127724757,566.89501408,0.0,243.2593065,302.612436532,393.416120482,315.331553389,42.4850247072,35.5995423859
 10/03  15:00:00,1450.21539635,106.052067259,547.580264519,0.0,243.2593065,302.612436532,394.046533413,299.666728496,56.6466996096,37.7331053074
 10/03  16:00:00,1452.94581461,107.106010567,542.244900416,0.0,243.2593065,310.10971186,406.886148302,288.757745145,84.9700494144,33.1583537429
 10/03  17:00:00,1452.99397074,107.831246752,541.505246749,0.0,243.2593065,310.10971186,394.580302651,292.108523463,84.9700494144,17.5017297737
 10/03  18:00:00,1204.97180608,96.9839232332,567.021868714,0.0,166.938926447,199.110933808,414.746885861,312.33028477,84.9700494144,17.4465516766
 10/03  19:00:00,1222.51323987,96.9839232332,581.1950726,0.0,166.938926447,191.61365848,405.957105388,331.864406344,56.6466996096,17.4459994346
 10/03  20:00:00,1104.05592679,96.9839232332,597.589674457,0.0,100.150657288,124.558693486,453.242982097,379.148755452,56.6466996096,17.4475270355
 10/03  21:00:00,1069.30294134,96.9839232332,602.74287214,0.0,100.150657288,124.558693486,441.509500284,390.312723508,42.4850247072,8.71175206807
 10/03  22:00:00,1000.8935584,96.9839232332,601.453364279,0.0,46.0930336215,124.558693486,455.226880728,409.504292504,28.3233498048,17.3992384186
 10/03  23:00:00,987.067175706,96.9839232332,585.288484964,0.0,46.0930336215,124.558693486,444.144074956,412.583881674,14.1616749024,17.3985183804
 10/03  24:00:00,960.539064037,96.9839232332,569.958175832,0.0,46.0930336215,113.312780494,427.418679439,413.044360154,5.66466996096,8.70964932445
 10/04  01:00:00,958.995894294,96.9839232332,568.169332739,0.0,46.0930336215,113.312780494,440.874888108,417.813084742,5.66466996096,17.3971334049
 10/04  02:00:00,961.960847255,96.9839232332,571.253393633,0.0,46.0930336215,113.312780494,438.980016642,424.604560809,5.66466996096,8.71078587181
 10/04  03:00:00,962.128932951,96.9839232332,571.441205098,0.0,46.0930336215,113.312780494,450.553640259,427.489275839,5.66466996096,17.3996944586
 10/04  04:00:00,1052.29701422,96.9839232332,571.21410692,0.0,100.150657288,148.969399434,425.668358179,411.294750421,5.66466996096,8.70893779682
 10/04  05:00:00,1052.81811815,97.3905645515,570.097562242,0.0,100.150657288,149.894399434,623.434127157,591.872646031,14.1616749024,17.3998062235
 10/04  06:00:00,1299.75069113,99.5600366826,587.231723,0.0,176.471037341,302.612436532,467.319241241,430.286106988,28.3233498048,8.709784448
 10/04  07:00:00,1425.78776287,101.103987534,602.241063261,0.0,243.2593065,310.10971186,472.095279062,403.281862181,42.4850247072,26.3283921741
 10/04  08:00:00,1457.30924359,101.712466205,596.803612034,0.0,243.2593065,310.10971186,472.34736396,389.250130205,56.6466996096,26.4505341459
 10/04  09:00:00,1487.59444916,102.22049183,594.13471332,0.0,243.2593065,302.612436532,455.923526263,378.043213729,42.4850247072,35.3952878272
 10/04  10:00:00,1490.61592871,102.594822654,590.701900477,0.0,243.2593065,310.10971186,476.685015746,370.285383746,70.808374512,35.591257488
 10/04  11:00:00,1490.63092589,103.064634858,588.926445037,0.0,243.2593065,310.10971186,481.832379452,366.441435199,70.808374512,44.582569741
 10/04  12:00:00,1450.68375299,103.605277499,589.894086465,0.0,243.2593065,310.10971186,459.521218892,362.104103846,70.808374512,26.6087405339
 10/04  13:00:00,1484.93069914,104.146173655,590.254680064,0.0,243.2593065,302.612436532,457.968211066,356.755285929,56.6466996096,44.5662255278
 10/04  14:00:00,1485.52932458,104.625471399,590.35047787,0.0,243.2593065,302.612436532,432.097447972,354.022052622,42.4850247072,35.5903706427
 10/04  15:00:00,1482.10754354,105.055961501,588.045464409,0.0,243.2593065,302.612436532,444.437897526,352.262517992,56.6466996096,35.5286799248
 10/04  16:00:00,1482.47139626,105.412690474,582.508524309,0.0,243.2593065,310.10971186,474.471008819,354.160147566,84.9700494144,35.3408118383
 10/04  17:00:00,1477.79629757,105.755738008,578.000664984,0.0,243.2593065,310.10971186,458.305881911,355.831343802,84.9700494144,17.5044886943
 10/04  18:00:00,1192.09509478,96.9839232332,563.041033429,0.0,166.938926447,199.110933808,462.171234863,359.754230322,84.9700494144,17.4469551266
 10/04  19:00:00,1199.39062376,96.9839232332,565.665064125,0.0,166.938926447,191.61365848,440.691539928,366.59953118,56.6466996096,17.4453091381
 10/04  20:00:00,986.884341821,96.9839232332,487.762605192,0.0,100.150657288,124.558693486,482.149657264,408.059190921,56.6466996096,17.4437667331
 10/04  21:00:00,897.536215011,96.9839232332,438.521865921,0.0,100.150657288,124.558693486,469.732290734,418.534714513,42.4850247072,8.71255151411
 10/04  22:00:00,832.392816504,96.9839232332,440.358514091,0.0,46.0930336215,124.558693486,484.348490637,438.627360921,28.3233498048,17.397779912
 10/04  23:00:00,820.198465594,96.9839232332,425.492464235,0.0,46.0930336215,124.558693486,469.277047345,446.404522389,14.1616749024,8.71085005325
 10/04  24:00:00,799.82848137,96.9839232332,417.72101875,0.0,46.0930336215,113.312780494,475.334098061,452.268136779,5.66466996096,17.4012913206
 10/05  01:00:00,787.593323185,96.9839232332,405.574143212,0.0,46.0930336215,113.312780494,471.725361198,457.351560872,5.66466996096,8.7091303653
 10/05  02:00:00,783.012367914,96.9839232332,396.825381939,0.0,46.0930336215,113.312780494,486.050286082,462.986230223,5.66466996096,17.399385898
 10/05  03:00:00,783.876399482,96.9839232332,395.137281002,0.0,46.0930336215,113.312780494,484.800902646,466.64875346,5.66466996096,12.4874792246
 10/05  04:00:00,859.681078605,96.9839232332,382.866521865,0.0,100.150657288,148.969399434,469.465637527,450.1799595,5.66466996096,13.6210080658
 10/05  05:00:00,857.43799102,97.4844157865,374.448430013,0.0,100.150657288,149.894399434,721.668578147,690.106175328,14.1616749024,17.4007279168
 10/05  06:00:00,1076.27584783,99.3575218024,361.718099991,0.0,176.471037341,302.612436532,530.727055436,493.692874082,28.3233498048,8.71083154925
 10/05  07:00:00,1180.27919326,101.136113265,352.580157497,0.0,243.2593065,310.10971186,519.578897123,450.770051754,42.4850247072,26.3238206609
 10/05  08:00:00,1234.21075338,101.947212689,372.66960829,0.0,243.2593065,310.10971186,503.697718196,420.595919464,56.6466996096,26.4550991219
 10/05  09:00:00,1300.93868956,102.581844797,411.400873165,0.0,243.2593065,302.612436532,473.912630232,396.036336754,42.4850247072,35.3912687708
 10/05  10:00:00,1339.75411123,103.037751513,443.688895395,0.0,243.2593065,310.10971186,482.579956142,376.184684575,70.808374512,35.5868970545
 10/05  11:00:00,1419.18015467,103.665523028,517.629950733,0.0,243.2593065,310.10971186,464.841457326,358.36851947,70.808374512,35.6645633434
 10/05  12:00:00,1422.89732916,104.250841275,555.486315205,0.0,243.2593065,310.10971186,454.259154837,347.963836869,70.808374512,35.4869434562
 10/05  13:00:00,1459.80636004,104.353623825,556.709147584,0.0,243.2593065,302.612436532,454.095270419,352.866853466,56.6466996096,44.5817173434
 10/05  14:00:00,1462.34680142,105.344518446,561.117776321,0.0,243.2593065,302.612436532,409.938975628,331.866808026,42.4850247072,35.5871428942
 10/05  15:00:00,1471.98145842,106.151314788,567.143558394,0.0,243.2593065,302.612436532,405.552740945,313.38010526,56.6466996096,35.5259360749
 10/05  16:00:00,1480.3579165,106.655074304,565.897452896,0.0,243.2593065,310.10971186,418.640816174,307.157065643,84.9700494144,26.5137011162
 10/05  17:00:00,1480.84257419,107.249978968,565.268923868,0.0,243.2593065,310.10971186,420.674714909,309.457768356,84.9700494144,26.2468971387
 10/05  18:00:00,1208.64171601,96.9839232332,564.171610868,0.0,166.938926447,199.110933808,430.855573877,328.44012351,84.9700494144,17.4454009523
 10/05  19:00:00,1205.69837979,96.9839232332,557.517998686,0.0,166.938926447,191.61365848,416.412113081,351.033271485,56.6466996096,8.73214198622
 10/05  20:00:00,988.482479505,96.9839232332,474.930665909,0.0,100.150657288,124.558693486,471.464117363,397.367613392,56.6466996096,17.4498043621
 10/05  21:00:00,932.620149552,96.9839232332,458.175374436,0.0,100.150657288,124.558693486,466.648564267,406.758425109,42.4850247072,17.405114451
 10/05  22:00:00,843.369657608,96.9839232332,435.192722483,0.0,46.0930336215,124.558693486,473.0943013,427.371529527,28.3233498048,17.3994219674
 10/05  23:00:00,840.608430522,96.9839232332,431.709360933,0.0,46.0930336215,124.558693486,458.339861182,435.468038197,14.1616749024,8.71014808302
 10/05  24:00:00,820.193145082,96.9839232332,423.690630161,0.0,46.0930336215,113.312780494,464.687392277,441.623134592,5.66466996096,17.3995877235
 10/06  01:00:00,813.410311527,96.9839232332,416.513298947,0.0,46.0930336215,113.312780494,461.450909037,447.074916584,5.66466996096,8.71132249183
 10/06  02:00:00,801.135410946,96.9839232332,404.636801669,0.0,46.0930336215,113.312780494,476.54020373,453.474583238,5.66466996096,17.4009505316
 10/06  03:00:00,792.134231673,96.9839232332,395.80647421,0.0,46.0930336215,113.312780494,472.974983326,458.600690544,5.66466996096,8.70962282024
 10/06  04:00:00,870.382032264,96.9839232332,383.201896876,0.0,100.150657288,148.969399434,466.156136124,443.091210783,5.66466996096,17.4002553803
 10/06  05:00:00,862.705348574,97.5158366657,374.284129036,0.0,100.150657288,149.894399434,703.035619316,671.474175366,14.1616749024,17.3997690478
 10/06  06:00:00,1077.54152177,99.6820693274,361.55502268,0.0,176.471037341,302.612436532,520.34606165,483.312370362,28.3233498048,8.71034148247
 10/06  07:00:00,1191.85653628,101.502824386,363.46403256,0.0,243.2593065,310.10971186,506.733747662,437.92093808,42.4850247072,26.3277848755
 10/06  08:00:00,1250.58737,102.354932473,392.119076112,0.0,243.2593065,310.10971186,488.641074511,405.539401598,56.6466996096,26.4549733034
 10/06  09:00:00,1367.64979254,102.974329919,478.629111921,0.0,243.2593065,302.612436532,458.689593777,380.812495254,42.4850247072,35.3920738158
 10/06  10:00:00,1459.69187898,103.622934042,560.240748234,0.0,243.2593065,310.10971186,460.477863045,354.08148669,70.808374512,35.5880018427
 10/06  11:00:00,1477.77107067,104.354013794,574.78326305,0.0,243.2593065,310.10971186,445.362383209,338.888075879,70.808374512,35.6659328182
 10/06  12:00:00,1447.58612622,105.01443265,584.775392295,0.0,243.2593065,310.10971186,435.438832071,329.141931471,70.808374512,35.4885260881
 10/06  13:00:00,1487.15183474,105.400208324,590.230271419,0.0,243.2593065,302.612436532,426.071897685,324.839992283,56.6466996096,44.5852057927
 10/06  14:00:00,1487.70865987,106.195338054,589.491661785,0.0,243.2593065,302.612436532,394.310812446,316.236128884,42.4850247072,35.5896588546
 10/06  15:00:00,1483.08786059,107.24877196,583.70584198,0.0,243.2593065,302.612436532,393.737513744,301.562221457,56.6466996096,35.5285926773
 10/06  16:00:00,1495.06611294,108.004205288,589.143938118,0.0,243.2593065,310.10971186,408.343557122,296.857938571,84.9700494144,26.515569137
 10/06  17:00:00,1490.34906161,108.68245318,584.59988283,0.0,243.2593065,310.10971186,413.283283604,302.065077289,84.9700494144,26.2481569012
 10/06  18:00:00,1210.62712283,96.9839232332,579.116634971,0.0,166.938926447,199.110933808,423.669519141,321.253297765,84.9700494144,17.4461719618
 10/06  19:00:00,1209.03970359,96.9839232332,574.644396107,0.0,166.938926447,191.61365848,407.884182658,342.504931793,56.6466996096,8.73255125585
 10/06  20:00:00,1065.58894802,96.9839232332,565.828594466,0.0,100.150657288,124.558693486,462.991400993,388.893989074,56.6466996096,17.4507123097
 10/06  21:00:00,905.97076481,96.9839232332,438.073806667,0.0,100.150657288,124.558693486,460.867404231,400.976431153,42.4850247072,17.4059483705
 10/06  22:00:00,827.398013617,96.9839232332,412.786779433,0.0,46.0930336215,124.558693486,469.051810589,423.328143458,28.3233498048,17.4003173256
 10/06  23:00:00,827.977710219,96.9839232332,409.16642298,0.0,46.0930336215,124.558693486,454.095374236,431.223065792,14.1616749024,8.71063354173
 10/06  24:00:00,795.868376488,96.9839232332,390.07000586,0.0,46.0930336215,113.312780494,462.017710005,438.951987328,5.66466996096,17.4010527161
 10/07  01:00:00,776.192442833,96.9839232332,364.062803472,0.0,46.0930336215,113.312780494,461.037001496,446.660452686,5.66466996096,8.7118788493
 10/07  02:00:00,758.905191791,96.9839232332,343.140248103,0.0,46.0930336215,113.312780494,476.453098745,453.386348489,5.66466996096,17.4020802951
 10/07  03:00:00,748.838766417,96.9839232332,332.936080461,0.0,46.0930336215,113.312780494,473.402038462,459.027174434,5.66466996096,8.7101940676
 10/07  04:00:00,749.484839423,96.9839232332,320.181682691,0.0,55.6251445156,113.312780494,476.410768533,453.344615067,5.66466996096,17.4014835057
 10/07  05:00:00,744.241460034,96.9839232332,311.465390315,0.0,55.6251445156,113.312780494,488.205643589,456.642921718,14.1616749024,17.4010469679
 10/07  06:00:00,811.693615161,96.9839232332,309.602429632,0.0,65.1572554096,176.889270242,436.106255955,399.071876304,28.3233498048,8.71102984617
 10/07  07:00:00,920.448110046,97.3108524833,308.811911995,0.0,109.682768182,220.96816451,695.624177681,635.736152562,42.4850247072,17.4030004124
 10/07  08:00:00,932.448575645,97.307132264,318.586175047,0.0,109.682768182,220.96816451,592.076475522,517.942084844,56.6466996096,17.4876910685
 10/07  09:00:00,1065.62591204,98.1295811015,347.455573928,0.0,131.945524568,266.955817592,538.061683893,469.240715618,42.4850247072,26.3359435676
 10/07  10:00:00,1113.70393296,98.5199412571,387.079723097,0.0,131.945524568,274.45309292,537.537346122,440.273734962,70.808374512,26.4552366479
 10/07  11:00:00,1154.41927541,98.7420928919,426.58636644,0.0,131.945524568,274.45309292,520.683762021,423.421367002,70.808374512,26.4540205067
 10/07  12:00:00,1164.25956504,99.0059646767,467.59007007,0.0,131.945524568,274.45309292,504.695541601,407.44044097,70.808374512,26.4467261185
 10/07  13:00:00,1225.65049846,99.2096519567,535.640506835,0.0,131.945524568,266.955817592,480.764916672,397.673536968,56.6466996096,26.4446800944
 10/07  14:00:00,1242.69161423,99.3388638584,546.428230422,0.0,131.945524568,266.955817592,454.290058472,385.358181609,42.4850247072,26.4468521563
 10/07  15:00:00,1171.2073563,96.9839232332,550.583655127,0.0,109.682768182,212.545889182,377.700614117,285.795366391,56.6466996096,35.2585481165
 10/07  16:00:00,1180.13203093,96.9839232332,555.502997408,0.0,109.682768182,220.04316451,393.952400346,282.532726487,84.9700494144,26.4496244451
 10/07  17:00:00,1142.96477426,96.9839232332,558.408200144,0.0,109.682768182,220.04316451,392.801328938,290.274747571,84.9700494144,17.5565319535
 10/07  18:00:00,1105.79218498,96.9839232332,556.233132266,0.0,100.150657288,199.110933808,444.153627788,341.782174242,84.9700494144,17.4014041309
 10/07  19:00:00,1106.37575554,96.9839232332,550.827748544,0.0,100.150657288,191.61365848,435.929296692,361.881614086,56.6466996096,17.4009829967
 10/07  20:00:00,918.475582614,96.9839232332,473.515037609,0.0,55.6251445156,124.558693486,475.463867932,410.106163892,56.6466996096,8.71100443086
 10/07  21:00:00,877.463645032,96.9839232332,432.69752654,0.0,55.6251445156,124.558693486,479.168509402,419.283163743,42.4850247072,17.4003209511
 10/07  22:00:00,865.681993241,96.9839232332,434.487451165,0.0,46.0930336215,124.558693486,475.193431849,438.160845024,28.3233498048,8.70923701989
 10/07  23:00:00,844.314778175,96.9839232332,422.110061354,0.0,46.0930336215,124.558693486,478.343855446,446.779786497,14.1616749024,17.4023940462
 10/07  24:00:00,826.501583779,96.9839232332,426.656868759,0.0,46.0930336215,113.312780494,465.92793254,451.552934908,5.66466996096,8.71032767173
 10/08  01:00:00,807.687537964,96.9839232332,422.925427394,0.0,34.9616554283,113.312780494,481.067456142,458.00073316,5.66466996096,17.4020530203
 10/08  02:00:00,789.558646522,96.9839232332,404.712177233,0.0,34.9616554283,113.312780494,487.980467061,464.913895592,5.66466996096,17.4019015084
 10/08  03:00:00,779.452747471,96.9839232332,394.94954775,0.0,34.9616554283,113.312780494,485.542035503,471.16585164,5.66466996096,8.71151390223
 10/08  04:00:00,786.267055218,96.9839232332,393.586189062,0.0,44.4937663224,113.312780494,488.560033778,465.493980222,5.66466996096,17.401383595
 10/08  05:00:00,793.19792429,96.9839232332,405.012343944,0.0,44.4937663224,113.312780494,492.081697699,469.210135021,14.1616749024,8.70988777542
 10/08  06:00:00,859.172130562,96.9839232332,402.286260926,0.0,54.0258772165,176.889270242,456.765376331,411.041180137,28.3233498048,17.4008463892
 10/08  07:00:00,847.627039056,96.9839232332,394.873291027,0.0,54.0258772165,184.38654557,458.249995262,407.054032279,42.4850247072,8.7109382765
 10/08  08:00:00,941.207099165,96.9839232332,416.723436636,0.0,65.1572554096,220.04316451,465.015113894,382.165826138,56.6466996096,26.2025881471
 10/08  09:00:00,1010.07783626,96.9839232332,493.992663845,0.0,65.1572554096,212.545889182,426.326627626,366.293070843,42.4850247072,17.548532076
 10/08  10:00:00,1089.49684977,96.9839232332,563.785732167,0.0,65.1572554096,220.04316451,460.654599334,363.416161024,70.808374512,26.4300637975
 10/08  11:00:00,1107.27719094,96.9839232332,578.701439867,0.0,65.1572554096,220.04316451,455.014378392,357.779735419,70.808374512,26.4262684608
 10/08  12:00:00,1108.40762593,96.9839232332,577.940001182,0.0,65.1572554096,220.04316451,439.730479836,342.494134251,70.808374512,26.4279710731
 10/08  13:00:00,1077.59000779,96.9839232332,551.305156812,0.0,65.1572554096,212.545889182,409.455657349,323.617481675,56.6466996096,29.1914760647
 10/08  14:00:00,1081.56172012,96.9839232332,555.423128019,0.0,65.1572554096,212.545889182,385.232989542,310.280483518,42.4850247072,32.467481317
 10/08  15:00:00,1077.44585806,96.9839232332,551.484344512,0.0,65.1572554096,212.545889182,383.291049379,300.215931473,56.6466996096,26.4284182969
 10/08  16:00:00,1050.72746484,96.9839232332,549.817613469,0.0,65.1572554096,220.04316451,424.69083538,313.290544864,84.9700494144,26.4302411015
 10/08  17:00:00,1006.53324683,96.9839232332,552.059329101,0.0,54.0258772165,184.38654557,428.932463259,326.41149096,84.9700494144,17.5509228848
 10/08  18:00:00,990.301594117,96.9839232332,562.813462028,0.0,44.4937663224,163.454314868,473.449698613,371.078831912,84.9700494144,17.4008172865
 10/08  19:00:00,997.96851381,96.9839232332,566.261483087,0.0,44.4937663224,155.95703954,447.81585493,382.458229144,56.6466996096,8.71092617638
 10/08  20:00:00,971.476857185,96.9839232332,571.578180732,0.0,44.4937663224,124.558693486,494.859891366,420.810177383,56.6466996096,17.4030143732
 10/08  21:00:00,981.982187292,96.9839232332,583.146784762,0.0,44.4937663224,124.558693486,490.706653862,430.81899288,42.4850247072,17.4026362741
 10/08  22:00:00,968.610642158,96.9839232332,579.667671082,0.0,34.9616554283,124.558693486,483.879603047,446.844372865,28.3233498048,8.71188037698
 10/08  23:00:00,965.285368242,96.9839232332,575.026599855,0.0,34.9616554283,124.558693486,482.921280103,451.357535368,14.1616749024,17.4020698328
 10/08  24:00:00,946.421716888,96.9839232332,567.840304065,0.0,34.9616554283,113.312780494,469.535544435,455.160654594,5.66466996096,8.71021988081
 10/09  01:00:00,938.667658713,96.9839232332,558.927648163,0.0,34.9616554283,113.312780494,480.961329261,457.894805995,5.66466996096,17.4018533052
 10/09  02:00:00,944.328110967,96.9839232332,564.591214642,0.0,34.9616554283,113.312780494,485.253064896,462.186616399,5.66466996096,17.4017785361
 10/09  03:00:00,948.608271122,96.9839232332,569.113582648,0.0,34.9616554283,113.312780494,480.680158978,466.304025115,5.66466996096,8.71146390166
 10/09  04:00:00,958.704045897,96.9839232332,568.971945305,0.0,44.4937663224,113.312780494,481.067121574,458.001078207,5.66466996096,17.4013734061
 10/09  05:00:00,958.50525103,96.9839232332,568.829842627,0.0,44.4937663224,113.312780494,482.631006625,459.76002667,14.1616749024,8.70930505206
 10/09  06:00:00,1031.34972226,96.9839232332,568.613558092,0.0,54.0258772165,176.889270242,443.681055886,397.954016306,28.3233498048,17.4036897754
 10/09  07:00:00,1010.17923247,96.9839232332,550.399839679,0.0,54.0258772165,184.38654557,440.959507691,389.763471183,42.4850247072,8.7110118009
 10/09  08:00:00,1078.01561621,96.9839232332,541.857180441,0.0,65.1572554096,220.04316451,453.912135399,371.062618318,56.6466996096,26.2028174706
 10/09  09:00:00,1071.63011245,96.9839232332,542.945356493,0.0,65.1572554096,212.545889182,425.367110397,365.331448217,42.4850247072,17.5506374729
 10/09  10:00:00,1073.57337314,96.9839232332,536.957430203,0.0,65.1572554096,220.04316451,454.569597634,357.32962146,70.808374512,26.4316016619
 10/09  11:00:00,1059.2571137,96.9839232332,520.247802997,0.0,65.1572554096,220.04316451,448.835202328,351.59879773,70.808374512,26.4280300855
 10/09  12:00:00,1045.38807632,96.9839232332,506.147215403,0.0,65.1572554096,220.04316451,446.625031711,349.386786514,70.808374512,26.4298706851
 10/09  13:00:00,1030.44275727,96.9839232332,497.823085413,0.0,65.1572554096,212.545889182,438.948840563,348.056394256,56.6466996096,34.2457466974
 10/09  14:00:00,1028.7317761,96.9839232332,495.929789483,0.0,65.1572554096,212.545889182,417.507488413,347.606418051,42.4850247072,27.416045654
 10/09  15:00:00,1037.70284263,96.9839232332,505.66978288,0.0,65.1572554096,212.545889182,432.783893486,349.706286097,56.6466996096,26.4309077792
 10/09  16:00:00,1017.56323444,96.9839232332,511.382726562,0.0,65.1572554096,220.04316451,462.955739916,351.552772456,84.9700494144,26.4329180461
 10/09  17:00:00,975.465199152,96.9839232332,516.510434431,0.0,54.0258772165,184.38654557,470.763035011,368.24042214,84.9700494144,17.5525634565
 10/09  18:00:00,954.934967191,96.9839232332,523.123888454,0.0,44.4937663224,163.454314868,510.159981338,407.78784414,84.9700494144,17.4020877833
 10/09  19:00:00,957.997382335,96.9839232332,521.327882446,0.0,44.4937663224,155.95703954,490.000986264,415.952479177,56.6466996096,17.4018074771
 10/09  20:00:00,924.670385497,96.9839232332,519.265330115,0.0,44.4937663224,124.558693486,519.058260022,453.700099952,56.6466996096,8.71146046099
 10/09  21:00:00,924.391916214,96.9839232332,519.348609038,0.0,44.4937663224,124.558693486,517.378520133,457.492135208,42.4850247072,17.4013602174
 10/09  22:00:00,914.483487456,96.9839232332,519.494485845,0.0,34.9616554283,124.558693486,511.000504038,473.967931718,28.3233498048,8.7092225154
 10/09  23:00:00,915.602083563,96.9839232332,519.531555642,0.0,34.9616554283,124.558693486,510.566575852,479.001229505,14.1616749024,17.4036714441
 10/09  24:00:00,903.02315404,96.9839232332,519.310466049,0.0,34.9616554283,113.312780494,497.27791906,482.902235895,5.66466996096,8.71101320384
 10/10  01:00:00,914.245120438,96.9839232332,519.370719578,0.0,46.0930336215,113.312780494,505.803659262,482.735434473,5.66466996096,17.4035548276
 10/10  02:00:00,914.196135708,96.9839232332,519.323736072,0.0,46.0930336215,113.312780494,508.686437539,485.618212779,5.66466996096,17.4035547994
 10/10  03:00:00,914.090089789,96.9839232332,519.213738366,0.0,46.0930336215,113.312780494,501.847778728,487.470694053,5.66466996096,8.71241471347
 10/10  04:00:00,1007.06026484,96.9839232332,518.83563961,0.0,100.150657288,148.969399434,481.526309812,458.456856007,5.66466996096,17.4047838439
 10/10  05:00:00,1007.78742073,96.9839232332,518.584811156,0.0,100.150657288,149.894399434,944.664684269,921.792147486,14.1616749024,8.71086188016
 10/10  06:00:00,1235.28815992,96.9910985016,518.500867211,0.0,176.471037341,302.612436532,609.289835522,563.563352581,28.3233498048,17.4031331363
 10/10  07:00:00,1351.8540014,97.2142297938,524.788081595,0.0,243.2593065,310.10971186,566.036771691,497.219682751,42.4850247072,26.3320642326
 10/10  08:00:00,1385.9636061,97.3535599362,521.26062033,0.0,243.2593065,310.10971186,547.687496229,464.573724733,56.6466996096,26.4670718863
 10/10  09:00:00,1401.02529359,97.4637325437,501.357964666,0.0,243.2593065,302.612436532,524.213441212,446.32513324,42.4850247072,35.4032832648
 10/10  10:00:00,1400.34527765,97.5609967737,492.673796542,0.0,243.2593065,310.10971186,530.981459536,424.570573115,70.808374512,35.6025119091
 10/10  11:00:00,1388.05845681,97.6500632534,480.396336808,0.0,243.2593065,310.10971186,506.794858463,400.303397094,70.808374512,35.6830868576
 10/10  12:00:00,1320.11105342,97.7326143743,456.679298653,0.0,243.2593065,310.10971186,470.13124797,363.818171828,70.808374512,35.5047016302
 10/10  13:00:00,1346.09968021,97.8753817585,450.157850536,0.0,243.2593065,302.612436532,440.952496729,339.705863569,56.6466996096,44.5999335506
 10/10  14:00:00,1348.47759393,98.1850253667,450.71644708,0.0,243.2593065,302.612436532,391.074424813,312.979307703,42.4850247072,35.610092403
 10/10  15:00:00,1351.58226821,98.4946581551,452.34223964,0.0,243.2593065,302.612436532,389.57885851,297.382618022,56.6466996096,35.5495408782
 10/10  16:00:00,1363.17247707,98.7978708198,455.855702686,0.0,243.2593065,310.10971186,406.086661312,285.75683139,84.9700494144,35.3597805073
 10/10  17:00:00,1368.9979067,99.2288025041,459.815481077,0.0,243.2593065,310.10971186,378.153468526,275.671445385,84.9700494144,17.511973727
 10/10  18:00:00,1095.98247509,96.9839232332,453.395237788,0.0,166.938926447,199.110933808,364.789961947,262.366170838,84.9700494144,17.4537416946
 10/10  19:00:00,1106.70292812,96.9839232332,458.470888605,0.0,166.938926447,191.61365848,333.159375943,259.060281057,56.6466996096,17.452395277
 10/10  20:00:00,983.216205044,96.9839232332,466.091794132,0.0,100.150657288,124.558693486,361.665210185,287.567293938,56.6466996096,17.4512166378
 10/10  21:00:00,940.363328957,96.9839232332,463.687591213,0.0,100.150657288,124.558693486,350.870075824,299.671653499,42.4850247072,8.71339761781
 10/10  22:00:00,854.244340274,96.9839232332,449.522030608,0.0,46.0930336215,124.558693486,398.06088645,352.334793767,28.3233498048,17.4027428789
 10/10  23:00:00,862.668233438,96.9839232332,457.398755325,0.0,46.0930336215,124.558693486,440.428223593,408.864032533,14.1616749024,17.4025161577
 10/10  24:00:00,880.272639456,96.9839232332,484.234627874,0.0,46.0930336215,113.312780494,441.096996477,426.720472633,5.66466996096,8.71185388317
 10/11  01:00:00,896.96612402,96.9839232332,500.544463785,0.0,46.0930336215,113.312780494,453.155627728,430.08841142,5.66466996096,17.4025463465
 10/11  02:00:00,905.541897459,96.9839232332,509.688308675,0.0,46.0930336215,113.312780494,448.054416495,433.679103882,5.66466996096,8.71064265171
 10/11  03:00:00,912.071710496,96.9839232332,516.878428942,0.0,46.0930336215,113.312780494,460.500252283,437.43301942,5.66466996096,17.4025629019
 10/11  04:00:00,1005.03830222,96.9839232332,519.722739608,0.0,100.150657288,148.969399434,439.143713233,417.595080183,5.66466996096,15.883963089
 10/11  05:00:00,1015.26109176,96.9847954404,529.438216102,0.0,100.150657288,149.894399434,704.659329658,680.267875838,14.1616749024,10.2297789178
 10/11  06:00:00,1265.09996325,97.7021606738,551.463790883,0.0,176.471037341,302.612436532,512.712507736,466.984195609,28.3233498048,17.4049623229
 10/11  07:00:00,1420.28174547,98.2237714909,598.8550866,0.0,243.2593065,310.10971186,491.785882782,431.736972588,42.4850247072,17.5638854871
 10/11  08:00:00,1455.52441725,98.8331027856,598.728552625,0.0,243.2593065,310.10971186,500.968594786,409.041384687,56.6466996096,35.2805104899
 10/11  09:00:00,1485.51278281,99.3563454986,594.92511053,0.0,243.2593065,302.612436532,458.279083826,389.226047769,42.4850247072,26.5680113494
 10/11  10:00:00,1493.95674221,100.04160621,594.725596554,0.0,243.2593065,310.10971186,480.175653448,364.842603434,70.808374512,44.5246755022
 10/11  11:00:00,1497.26183436,101.019440694,595.897814073,0.0,243.2593065,310.10971186,454.481637194,347.99550654,70.808374512,35.6777561421
 10/11  12:00:00,1456.04703925,102.175454208,595.213941314,0.0,243.2593065,310.10971186,441.219337391,334.910521686,70.808374512,35.5004411924
 10/11  13:00:00,1485.82374033,103.388202803,590.299977912,0.0,243.2593065,302.612436532,425.068246679,323.807195108,56.6466996096,44.6143519618
 10/11  14:00:00,1476.00267072,104.543665788,578.906737383,0.0,243.2593065,302.612436532,391.102117401,313.010254632,42.4850247072,35.6068380615
 10/11  15:00:00,1468.29854451,105.562676957,569.924665612,0.0,243.2593065,302.612436532,389.331099079,297.138109321,56.6466996096,35.5462901488
 10/11  16:00:00,1480.47287421,106.525889494,574.885846396,0.0,243.2593065,310.10971186,409.390502292,290.917456145,84.9700494144,33.5029967325
 10/11  17:00:00,1483.97653762,107.013035946,578.135090786,0.0,243.2593065,310.10971186,400.770497224,296.452356782,84.9700494144,19.3480910274
 10/11  18:00:00,1226.56605369,96.9839232332,585.184847343,0.0,166.938926447,199.110933808,417.300250681,314.878368185,84.9700494144,17.4518330821
 10/11  19:00:00,1226.14632612,96.9839232332,577.998579537,0.0,166.938926447,191.61365848,409.772347204,335.67495802,56.6466996096,17.4506895749
 10/11  20:00:00,1083.54873957,96.9839232332,572.123701625,0.0,100.150657288,124.558693486,455.951589054,381.855280908,56.6466996096,17.449608536
 10/11  21:00:00,1034.57318073,96.9839232332,569.997635803,0.0,100.150657288,124.558693486,443.843010598,392.642643083,42.4850247072,8.7153428081
 10/11  22:00:00,958.888934059,96.9839232332,563.158544524,0.0,46.0930336215,124.558693486,459.96517095,414.237998567,28.3233498048,17.4038225791
 10/11  23:00:00,841.617799476,96.9839232332,437.813836069,0.0,46.0930336215,124.558693486,446.376601719,423.503767346,14.1616749024,8.71115947009
 10/11  24:00:00,819.747074023,96.9839232332,423.846084913,0.0,46.0930336215,113.312780494,453.516574661,430.448174875,5.66466996096,17.4037298245
 10/12  01:00:00,825.137859535,96.9839232332,428.896823959,0.0,46.0930336215,113.312780494,458.128995507,435.060446149,5.66466996096,17.4038793973
 10/12  02:00:00,830.019234976,96.9839232332,433.839076489,0.0,46.0930336215,113.312780494,453.336129119,438.958777885,5.66466996096,8.71268127207
 10/12  03:00:00,832.287239477,96.9839232332,436.116283351,0.0,46.0930336215,113.312780494,466.250090742,443.181458832,5.66466996096,17.4039619498
 10/12  04:00:00,909.991147415,96.9839232332,425.511998761,0.0,100.150657288,148.969399434,441.760670782,427.384726336,5.66466996096,8.71127448539
 10/12  05:00:00,903.727066562,97.3431465281,417.462096873,0.0,100.150657288,149.894399434,675.754063283,644.187450751,14.1616749024,17.4049376301
 10/12  06:00:00,1130.81202343,98.7764050644,416.220377831,0.0,176.471037341,302.612436532,511.421442112,465.694284917,28.3233498048,17.4038073903
 10/12  07:00:00,1225.85045751,100.348651707,382.636372077,0.0,243.2593065,310.10971186,487.376912645,427.328595037,42.4850247072,17.5632929004
 10/12  08:00:00,1262.09974303,101.263315924,389.578324516,0.0,243.2593065,310.10971186,485.375361467,398.508034633,56.6466996096,30.2206272241
 10/12  09:00:00,1368.83509822,102.027131735,476.939790671,0.0,243.2593065,302.612436532,444.608064598,370.468326894,42.4850247072,31.6547129963
 10/12  10:00:00,1454.8186127,102.793171247,556.241351477,0.0,243.2593065,310.10971186,455.706522959,343.867880991,70.808374512,41.0302674566
 10/12  11:00:00,1476.20627786,103.539282234,573.562453205,0.0,243.2593065,310.10971186,441.444759235,331.445037796,70.808374512,39.1913469264
 10/12  12:00:00,1445.7434171,104.610638862,582.620522236,0.0,243.2593065,310.10971186,427.784982123,321.475108335,70.808374512,35.5014992763
 10/12  13:00:00,1471.84163257,105.742717748,573.531219158,0.0,243.2593065,302.612436532,412.501960479,311.238096867,56.6466996096,44.6171640021
 10/12  14:00:00,1460.82074171,106.914782915,560.615491333,0.0,243.2593065,302.612436532,378.340044622,300.245770574,42.4850247072,35.6092493412
 10/12  15:00:00,1456.95802216,107.745805024,555.682840003,0.0,243.2593065,302.612436532,378.190384742,285.995132508,56.6466996096,35.5485526243
 10/12  16:00:00,1464.93133789,108.494402612,556.242119813,0.0,243.2593065,310.10971186,392.496937306,280.910953182,84.9700494144,26.6159347101
 10/12  17:00:00,1465.31766196,108.989396992,556.011436489,0.0,243.2593065,310.10971186,397.465177128,286.322626273,84.9700494144,26.1725014405
 10/12  18:00:00,1218.25339982,96.9839232332,579.424979835,0.0,166.938926447,199.110933808,411.21573606,308.793171896,84.9700494144,17.4525147498
 10/12  19:00:00,1234.28903988,96.9839232332,595.210930198,0.0,166.938926447,191.61365848,400.959526196,326.861377864,56.6466996096,17.4514487221
 10/12  20:00:00,1100.53790224,96.9839232332,596.400035049,0.0,100.150657288,124.558693486,447.446735197,373.34959699,56.6466996096,17.4504385975
 10/12  21:00:00,1055.63979712,96.9839232332,591.999402748,0.0,100.150657288,124.558693486,436.729388427,385.528627741,42.4850247072,8.71573597855
 10/12  22:00:00,992.601478651,96.9839232332,582.047289932,0.0,46.0930336215,124.558693486,452.998712001,407.270722308,28.3233498048,17.4046398878
 10/12  23:00:00,1000.37889062,96.9839232332,566.547322199,0.0,46.0930336215,124.558693486,435.336989067,412.463726999,14.1616749024,8.71158716522
 10/12  24:00:00,979.395267916,96.9839232332,559.734797719,0.0,46.0930336215,113.312780494,440.9442708,417.874947699,5.66466996096,17.4046531397
 10/13  01:00:00,977.230831257,96.9839232332,556.841139489,0.0,46.0930336215,113.312780494,444.617675287,421.548116278,5.66466996096,17.4048890474
 10/13  02:00:00,978.13887916,96.9839232332,557.615118288,0.0,46.0930336215,113.312780494,439.146519448,424.768620507,5.66466996096,8.71322897987
 10/13  03:00:00,978.488630602,96.9839232332,557.978093753,0.0,46.0930336215,113.312780494,451.736541469,428.666782974,5.66466996096,17.4050885346
 10/13  04:00:00,1069.47423412,96.9839232332,558.090782902,0.0,100.150657288,148.969399434,426.636528708,412.260009588,5.66466996096,8.71184915927
 10/13  05:00:00,1070.67683533,97.5911754362,558.119295651,0.0,100.150657288,149.894399434,627.542069703,595.97461723,14.1616749024,17.4057775703
 10/13  06:00:00,1299.04345288,100.067797563,558.116679991,0.0,176.471037341,302.612436532,478.656669444,432.928193331,28.3233498048,17.4051263074
 10/13  07:00:00,1414.85338295,101.764979536,558.11499001,0.0,243.2593065,310.10971186,455.70759627,395.657435771,42.4850247072,17.565135791
 10/13  08:00:00,1450.23839524,102.484050756,559.127941142,0.0,243.2593065,310.10971186,465.793868108,373.862650081,56.6466996096,35.2845184173
 10/13  09:00:00,1488.45792209,102.989564707,563.280847279,0.0,243.2593065,302.612436532,430.102883231,361.041714641,42.4850247072,26.5761438822
 10/13  10:00:00,1469.10358791,103.437117749,563.625204706,0.0,243.2593065,310.10971186,462.661075432,347.318469052,70.808374512,44.5342318673
 10/13  11:00:00,1440.94082435,104.232003888,531.70285891,0.0,243.2593065,310.10971186,436.387208038,329.892795468,70.808374512,35.6860380582
 10/13  12:00:00,1361.50027257,105.477324132,488.599006694,0.0,243.2593065,310.10971186,407.451963361,301.135288984,70.808374512,35.5082998643
 10/13  13:00:00,1395.96096384,106.544366369,488.982886293,0.0,243.2593065,302.612436532,386.675608569,285.410660138,56.6466996096,44.6182488205
 10/13  14:00:00,1401.1149031,106.541358838,494.304358533,0.0,243.2593065,302.612436532,374.822860543,296.721176208,42.4850247072,35.616659628
 10/13  15:00:00,1400.58218901,107.071676224,493.169271381,0.0,243.2593065,302.612436532,388.647809365,296.44437615,56.6466996096,35.5567336047
 10/13  16:00:00,1406.7068885,107.543213314,492.092153511,0.0,243.2593065,310.10971186,416.206352307,295.869484478,84.9700494144,35.3668184139
 10/13  17:00:00,1406.09590183,108.114462132,490.802185358,0.0,243.2593065,310.10971186,393.829858489,291.345775847,84.9700494144,17.5140332268
 10/13  18:00:00,1148.41809377,96.9839232332,502.064419458,0.0,166.938926447,199.110933808,406.654914634,304.229248016,84.9700494144,17.4556172034
 10/13  19:00:00,1202.89295926,96.9839232332,559.270701387,0.0,166.938926447,191.61365848,410.766486885,336.665269547,56.6466996096,17.4545177292
 10/13  20:00:00,1106.34577592,96.9839232332,603.583490403,0.0,100.150657288,124.558693486,467.367698421,393.267444101,56.6466996096,17.4535547103
 10/13  21:00:00,1051.76734332,96.9839232332,590.795237511,0.0,100.150657288,124.558693486,451.202531716,400.003057606,42.4850247072,8.71444940302
 10/13  22:00:00,880.871443712,96.9839232332,488.509696996,0.0,46.0930336215,124.558693486,466.480769606,420.752431299,28.3233498048,17.4049885018
 10/13  23:00:00,822.519321625,96.9839232332,430.105311191,0.0,46.0930336215,124.558693486,460.243024091,428.676362037,14.1616749024,17.4049871513
 10/13  24:00:00,815.429926906,96.9839232332,435.623151349,0.0,46.0930336215,113.312780494,449.372604077,434.994732355,5.66466996096,8.71320176089
 10/14  01:00:00,816.804908543,96.9839232332,437.081799169,0.0,46.0930336215,113.312780494,463.891290683,440.821245465,5.66466996096,17.4053752573
 10/14  02:00:00,812.22287314,96.9839232332,428.36978548,0.0,46.0930336215,113.312780494,461.560120496,447.183340833,5.66466996096,8.71210970214
 10/14  03:00:00,812.716804864,96.9839232332,418.938577974,0.0,46.0930336215,113.312780494,475.054502272,451.984094166,5.66466996096,17.4057381444
 10/14  04:00:00,821.858781032,96.9839232332,416.762854608,0.0,55.6251445156,113.312780494,466.901844339,443.83133841,5.66466996096,17.4058359673
 10/14  05:00:00,834.983784346,96.9839232332,417.056691469,0.0,55.6251445156,113.312780494,468.815969824,445.940635213,14.1616749024,8.71365970846
 10/14  06:00:00,905.310579068,96.9839232332,415.869456745,0.0,65.1572554096,176.889270242,431.809826526,386.080512067,28.3233498048,17.4059646541
 10/14  07:00:00,1010.38918978,97.2897246656,404.486305062,0.0,109.682768182,220.96816451,652.101660276,600.904322242,42.4850247072,8.71231332636
 10/14  08:00:00,1018.92704535,97.2911543939,407.012847111,0.0,109.682768182,220.96816451,582.937527676,500.062890319,56.6466996096,26.2279377478
 10/14  09:00:00,1134.10128124,97.9772229162,414.225308792,0.0,131.945524568,266.955817592,527.128146286,467.069315609,42.4850247072,17.5738059702
 10/14  10:00:00,1152.90182238,98.3965131316,426.038075283,0.0,131.945524568,274.45309292,544.835902465,438.743502379,70.808374512,35.284025574
 10/14  11:00:00,1168.51628559,98.6771455835,446.293327107,0.0,131.945524568,274.45309292,515.976506093,418.696911791,70.808374512,26.4712197909
 10/14  12:00:00,1169.23018605,98.8214629817,475.8774759,0.0,131.945524568,274.45309292,504.192970106,406.923184054,70.808374512,26.4614115393
 10/14  13:00:00,1228.26869969,99.0745059026,538.001269798,0.0,131.945524568,266.955817592,479.294242308,396.189019058,56.6466996096,26.4585236407
 10/14  14:00:00,1237.01063498,99.1935518607,546.801899931,0.0,131.945524568,266.955817592,463.531627101,385.77300735,42.4850247072,35.2735950442
 10/14  15:00:00,1159.11270618,96.9839232332,548.861802873,0.0,109.682768182,212.545889182,374.951597331,291.841862091,56.6466996096,26.4630356302
 10/14  16:00:00,1164.85402332,96.9839232332,551.395849819,0.0,109.682768182,220.04316451,401.213623664,289.7813526,84.9700494144,26.4622216494
 10/14  17:00:00,1119.62234585,96.9839232332,552.349921466,0.0,109.682768182,220.04316451,407.963808061,296.660857746,84.9700494144,26.3329009003
