Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/14  18:00:00,982.202778856,96.9839232332,437.873750168,0.0,100.150657288,199.110933808,444.56549062,350.881276046,84.9700494144,8.7141651601
 10/14  19:00:00,983.817248051,96.9839232332,434.839043845,0.0,100.150657288,191.61365848,443.240033695,369.186433994,56.6466996096,17.4069000912
 10/14  20:00:00,873.89372458,96.9839232332,437.732945128,0.0,55.6251445156,124.558693486,483.620720909,416.697899956,56.6466996096,10.2761213436
 10/14  21:00:00,852.459213729,96.9839232332,423.469569972,0.0,55.6251445156,124.558693486,484.29491582,425.96782723,42.4850247072,15.8420638825
 10/14  22:00:00,834.053320613,96.9839232332,416.447510762,0.0,46.0930336215,124.558693486,490.000844208,444.273855563,28.3233498048,17.4036388405
 10/14  23:00:00,830.862112933,96.9839232332,405.166951966,0.0,46.0930336215,124.558693486,475.898203489,453.025024832,14.1616749024,8.71150375528
 10/14  24:00:00,783.746349695,96.9839232332,373.68961337,0.0,46.0930336215,113.312780494,484.192295482,461.123077664,5.66466996096,17.4045478575
 10/15  01:00:00,757.033872414,96.9839232332,355.932548408,0.0,34.9616554283,113.312780494,491.335615083,468.266025554,5.66466996096,17.404919568
 10/15  02:00:00,746.852712208,96.9839232332,342.147678481,0.0,34.9616554283,113.312780494,490.445623085,476.067669371,5.66466996096,8.71328375336
 10/15  03:00:00,747.976029576,96.9839232332,343.334407479,0.0,34.9616554283,113.312780494,505.358737177,482.288692131,5.66466996096,17.4053750856
 10/15  04:00:00,761.819844937,96.9839232332,349.368595715,0.0,44.4937663224,113.312780494,492.037706061,477.660964404,5.66466996096,8.71207169617
 10/15  05:00:00,762.674794925,96.9839232332,350.011049641,0.0,44.4937663224,113.312780494,515.225625527,483.658317177,14.1616749024,17.4056334469
 10/15  06:00:00,822.816823106,96.9839232332,339.213775776,0.0,54.0258772165,176.889270242,470.152149256,424.423001604,28.3233498048,17.4057978474
 10/15  07:00:00,814.48004623,96.9839232332,331.010997971,0.0,54.0258772165,184.38654557,473.000001042,421.801321154,42.4850247072,8.71365518094
 10/15  08:00:00,910.509458243,96.9839232332,361.577092726,0.0,65.1572554096,220.04316451,469.074909533,394.94688487,56.6466996096,17.4813250535
 10/15  09:00:00,939.445946477,96.9839232332,407.909893016,0.0,65.1572554096,212.545889182,440.420490851,371.608444432,42.4850247072,26.3270217124
 10/15  10:00:00,1029.80585974,96.9839232332,502.211892464,0.0,65.1572554096,220.04316451,450.159262025,352.911383326,70.808374512,26.4395041861
 10/15  11:00:00,1088.83384259,96.9839232332,561.162280425,0.0,65.1572554096,220.04316451,439.455847874,342.204880201,70.808374512,26.4425931616
 10/15  12:00:00,1107.10028137,96.9839232332,578.555026602,0.0,65.1572554096,220.04316451,429.917638397,332.669361567,70.808374512,26.439902318
 10/15  13:00:00,1101.43929475,96.9839232332,578.619983951,0.0,65.1572554096,212.545889182,414.367074103,324.010032058,56.6466996096,33.7103424354
 10/15  14:00:00,1093.25449416,96.9839232332,569.43069718,0.0,65.1572554096,212.545889182,385.521868634,315.05824433,42.4850247072,27.9785995964
 10/15  15:00:00,1087.12326881,96.9839232332,562.355314326,0.0,65.1572554096,212.545889182,379.661145099,296.570039475,56.6466996096,26.4444060146
 10/15  16:00:00,1060.85952357,96.9839232332,561.196753399,0.0,65.1572554096,220.04316451,401.510960081,290.098884543,84.9700494144,26.4420261242
 10/15  17:00:00,1020.41178272,96.9839232332,567.953186909,0.0,54.0258772165,184.38654557,419.976998939,308.682905419,84.9700494144,26.324044106
 10/15  18:00:00,1015.97649353,96.9839232332,587.442522,0.0,44.4937663224,163.454314868,455.941680256,362.257975315,84.9700494144,8.71365552648
 10/15  19:00:00,1023.98681577,96.9839232332,595.169410323,0.0,44.4937663224,155.95703954,454.448743932,380.395998488,56.6466996096,17.4060458347
 10/15  20:00:00,996.709488849,96.9839232332,600.152861571,0.0,44.4937663224,124.558693486,486.382003901,421.022922289,56.6466996096,8.71238200303
 10/15  21:00:00,988.165683315,96.9839232332,593.436983325,0.0,44.4937663224,124.558693486,491.727642305,431.836333389,42.4850247072,17.4062842092
 10/15  22:00:00,970.946740349,96.9839232332,586.940836812,0.0,34.9616554283,124.558693486,497.274925504,451.545129583,28.3233498048,17.4064461164
 10/15  23:00:00,968.662205327,96.9839232332,584.070355277,0.0,34.9616554283,124.558693486,482.687634814,459.811963823,14.1616749024,8.71399608876
 10/15  24:00:00,943.614653106,96.9839232332,572.86639217,0.0,34.9616554283,113.312780494,491.575218573,468.502310931,5.66466996096,17.4082376811
 10/16  01:00:00,938.244677344,96.9839232332,557.093393417,0.0,46.0930336215,113.312780494,487.690924191,473.313390423,5.66466996096,8.71286380678
 10/16  02:00:00,862.842080218,96.9839232332,482.417139445,0.0,46.0930336215,113.312780494,502.272907869,479.200677239,5.66466996096,17.4075606691
 10/16  03:00:00,821.272290206,96.9839232332,441.42961903,0.0,46.0930336215,113.312780494,508.744725937,485.672189187,5.66466996096,17.4078667895
 10/16  04:00:00,921.785548799,96.9839232332,451.660551904,0.0,100.150657288,148.969399434,477.315788083,462.936344657,5.66466996096,8.71477346469
 10/16  05:00:00,930.026383527,96.9839232332,458.397714703,0.0,100.150657288,149.894399434,910.296125214,878.72622425,14.1616749024,17.4082260613
 10/16  06:00:00,1151.48877391,97.242527629,450.923250965,0.0,176.471037341,302.612436532,601.272412426,555.543408808,28.3233498048,17.4056538133
 10/16  07:00:00,1259.06294554,97.5463855854,442.64078837,0.0,243.2593065,310.10971186,561.076518737,501.024126106,42.4850247072,17.567367923
 10/16  08:00:00,1321.74826747,97.6966839206,471.530054332,0.0,243.2593065,310.10971186,558.213761042,466.275780529,56.6466996096,35.2912809037
 10/16  09:00:00,1452.25456147,98.2162372388,566.204067286,0.0,243.2593065,302.612436532,503.737025405,434.667036483,42.4850247072,26.5849642143
 10/16  10:00:00,1478.03404554,98.9107362806,581.229069989,0.0,243.2593065,310.10971186,515.185441027,399.828687074,70.808374512,44.5483794407
 10/16  11:00:00,1485.43283508,99.5288679854,584.626544123,0.0,243.2593065,310.10971186,485.167202021,378.659187251,70.808374512,35.6996402577
 10/16  12:00:00,1405.69711114,100.132817904,542.759904474,0.0,243.2593065,310.10971186,464.83244039,358.502844595,70.808374512,35.5212212822
 10/16  13:00:00,1418.22407262,100.977842611,518.526098299,0.0,243.2593065,302.612436532,439.31955653,338.039487655,56.6466996096,44.633369265
 10/16  14:00:00,1413.97009451,101.790756275,513.566554409,0.0,243.2593065,302.612436532,396.921599294,318.803494669,42.4850247072,35.6330799178
 10/16  15:00:00,1416.64834423,102.43621208,515.731891927,0.0,243.2593065,302.612436532,391.859151145,299.638736644,56.6466996096,35.5737148908
 10/16  16:00:00,1422.88772218,103.126548821,514.532598982,0.0,243.2593065,310.10971186,411.886722712,291.534947755,84.9700494144,35.381725542
 10/16  17:00:00,1424.01953263,103.75853412,515.054804721,0.0,243.2593065,310.10971186,398.823940485,296.337438064,84.9700494144,17.5164530064
 10/16  18:00:00,1173.22654602,96.9839232332,528.345280572,0.0,166.938926447,199.110933808,410.478570197,308.053209402,84.9700494144,17.4553113804
 10/16  19:00:00,1195.31040761,96.9839232332,550.800146023,0.0,166.938926447,191.61365848,404.101916352,330.001203344,56.6466996096,17.4540133979
 10/16  20:00:00,1069.5786057,96.9839232332,559.960888342,0.0,100.150657288,124.558693486,451.638743639,377.536866502,56.6466996096,17.4551775273
 10/16  21:00:00,1040.22038371,96.9839232332,570.891946494,0.0,100.150657288,124.558693486,448.380533239,388.481567905,42.4850247072,17.4139406274
 10/16  22:00:00,976.45674001,96.9839232332,575.092711257,0.0,46.0930336215,124.558693486,445.586455005,408.550846419,28.3233498048,8.71225878139
 10/16  23:00:00,999.494335217,96.9839232332,599.569564158,0.0,46.0930336215,124.558693486,450.618802813,419.051076886,14.1616749024,17.4060510252
 10/16  24:00:00,988.012627152,96.9839232332,600.999531953,0.0,46.0930336215,113.312780494,446.158451865,423.087471761,5.66466996096,17.406310143
 10/17  01:00:00,985.833344374,96.9839232332,599.638529016,0.0,46.0930336215,113.312780494,442.736988317,428.358149361,5.66466996096,8.71416899516
 10/17  02:00:00,979.223194132,96.9839232332,594.574307478,0.0,46.0930336215,113.312780494,457.548990261,434.476995738,5.66466996096,17.4073245625
 10/17  03:00:00,975.845508253,96.9839232332,591.564461869,0.0,46.0930336215,113.312780494,452.696671258,438.318902813,5.66466996096,8.71309848406
 10/17  04:00:00,1018.18032167,96.9839232332,543.302823664,0.0,100.150657288,148.969399434,446.024792335,422.952257016,5.66466996096,17.4078653576
 10/17  05:00:00,979.335623066,97.1479128558,504.813493501,0.0,100.150657288,149.894399434,692.362207616,660.792320556,14.1616749024,17.4082121573
 10/17  06:00:00,1183.34394208,98.3621060162,480.179523914,0.0,176.471037341,302.612436532,504.32021253,467.281904,28.3233498048,8.71495872448
 10/17  07:00:00,1362.61249455,99.532882437,542.986549231,0.0,243.2593065,310.10971186,492.604809796,423.774027278,42.4850247072,26.3457578111
 10/17  08:00:00,1435.36144759,100.300524362,579.856102873,0.0,243.2593065,310.10971186,481.919638159,398.794586808,56.6466996096,26.478351741
 10/17  09:00:00,1472.3994451,101.150796574,578.342446477,0.0,243.2593065,302.612436532,449.777103815,371.855006842,42.4850247072,35.437072266
 10/17  10:00:00,1455.90442592,102.02635724,549.69106637,0.0,243.2593065,310.10971186,446.159372146,339.705337901,70.808374512,35.6456597333
 10/17  11:00:00,1428.99094866,103.013528328,517.922594437,0.0,243.2593065,310.10971186,437.406788035,321.966862322,70.808374512,44.6315512013
 10/17  12:00:00,1358.7467296,104.112430066,485.873315165,0.0,243.2593065,310.10971186,410.657442476,304.330617911,70.808374512,35.5184500529
 10/17  13:00:00,1376.60894369,105.055512125,470.391162633,0.0,243.2593065,302.612436532,392.821095943,291.530131416,56.6466996096,44.6442649179
 10/17  14:00:00,1366.70619268,105.453528493,461.078706637,0.0,243.2593065,302.612436532,367.954430824,289.837901103,42.4850247072,35.6315050142
 10/17  15:00:00,1368.00270976,106.579217665,461.533816882,0.0,243.2593065,302.612436532,373.577224031,281.35842199,56.6466996096,35.572102432
 10/17  16:00:00,1411.58635925,107.400411984,496.763839983,0.0,243.2593065,310.10971186,405.598549547,285.247636155,84.9700494144,35.3808639771
 10/17  17:00:00,1461.6480462,107.436594998,550.064221826,0.0,243.2593065,310.10971186,407.142903091,304.655716259,84.9700494144,17.5171374168
 10/17  18:00:00,1242.4045199,96.9839232332,603.328169666,0.0,166.938926447,199.110933808,430.24559336,327.820378715,84.9700494144,17.4551652307
 10/17  19:00:00,1232.00542373,96.9839232332,596.103853467,0.0,166.938926447,191.61365848,415.643118678,341.543825117,56.6466996096,17.4525939509
 10/17  20:00:00,1081.95414465,96.9839232332,581.93688965,0.0,100.150657288,124.558693486,460.388282951,386.282391074,56.6466996096,17.4591922668
 10/17  21:00:00,904.118269661,96.9839232332,445.183953107,0.0,100.150657288,124.558693486,457.441218487,397.543298707,42.4850247072,17.412895073
 10/17  22:00:00,826.960106459,96.9839232332,435.542147518,0.0,46.0930336215,124.558693486,454.724980711,417.687060352,28.3233498048,8.71457055349
 10/17  23:00:00,843.943494255,96.9839232332,451.599978147,0.0,46.0930336215,124.558693486,455.676074703,424.106429035,14.1616749024,17.4079707655
 10/17  24:00:00,839.956575314,96.9839232332,460.064657787,0.0,46.0930336215,113.312780494,443.468831587,429.090769916,5.66466996096,8.71339171043
 10/18  01:00:00,831.402511244,96.9839232332,451.629919683,0.0,46.0930336215,113.312780494,457.334440765,434.260963219,5.66466996096,17.4088075857
 10/18  02:00:00,822.412110353,96.9839232332,442.713453453,0.0,46.0930336215,113.312780494,462.32610389,439.251976436,5.66466996096,17.4094574933
 10/18  03:00:00,821.666479317,96.9839232332,441.116603799,0.0,46.0930336215,113.312780494,459.606341778,445.228868358,5.66466996096,8.71280345913
 10/18  04:00:00,899.261965282,96.9839232332,428.628390396,0.0,100.150657288,148.969399434,452.751467211,429.679541674,5.66466996096,17.407255576
 10/18  05:00:00,891.432721322,97.3985548973,419.220272402,0.0,100.150657288,149.894399434,666.1694054,634.600047178,14.1616749024,17.4076833193
 10/18  06:00:00,1120.15369285,99.3941562463,417.756743179,0.0,176.471037341,302.612436532,498.299220507,461.261172528,28.3233498048,8.71469817388
 10/18  07:00:00,1236.85747301,101.050356569,417.177884625,0.0,243.2593065,310.10971186,489.376998256,420.546015621,42.4850247072,26.3459579279
 10/18  08:00:00,1276.51027382,101.777534098,422.625169455,0.0,243.2593065,310.10971186,483.006857148,399.881068981,56.6466996096,26.4790885577
 10/18  09:00:00,1332.3231273,102.509103854,444.292521983,0.0,243.2593065,302.612436532,455.239847058,377.315983264,42.4850247072,35.4388390873
 10/18  10:00:00,1377.81983174,103.164148987,478.558552897,0.0,243.2593065,310.10971186,461.045679376,354.589055632,70.808374512,35.6482492325
 10/18  11:00:00,1456.56817541,103.728662992,548.424776205,0.0,243.2593065,310.10971186,459.10738536,343.662944794,70.808374512,44.6360660542
 10/18  12:00:00,1427.03064717,104.292810173,556.53147986,0.0,243.2593065,310.10971186,445.067604443,338.737752406,70.808374512,35.5214775247
 10/18  13:00:00,1466.11994688,104.782248322,560.588584588,0.0,243.2593065,302.612436532,438.714729011,337.418682493,56.6466996096,44.6493469087
 10/18  14:00:00,1470.88789591,105.926879499,563.535342493,0.0,243.2593065,302.612436532,402.070149746,323.949411054,42.4850247072,35.6357139846
 10/18  15:00:00,1471.94966838,106.022867287,564.539384118,0.0,243.2593065,302.612436532,423.184371337,330.96116102,56.6466996096,35.576510708
 10/18  16:00:00,1483.30767069,106.620031452,563.02786814,0.0,243.2593065,310.10971186,441.4929288,321.138035202,84.9700494144,35.3848441842
 10/18  17:00:00,1483.43088171,106.826301522,559.470666495,0.0,243.2593065,310.10971186,425.720919237,323.233837464,84.9700494144,17.5170323589
 10/18  18:00:00,1211.79168657,96.9839232332,554.835905213,0.0,166.938926447,199.110933808,444.063808151,341.635860504,84.9700494144,17.4578982328
 10/18  19:00:00,1101.00094952,96.9839232332,437.404874386,0.0,166.938926447,191.61365848,430.478963036,356.377749265,56.6466996096,17.4545141616
 10/18  20:00:00,967.70237493,96.9839232332,434.102239214,0.0,100.150657288,124.558693486,474.192924262,400.090386584,56.6466996096,17.4558380688
 10/18  21:00:00,930.905705171,96.9839232332,437.412802917,0.0,100.150657288,124.558693486,469.674886023,409.77539521,42.4850247072,17.4144661053
 10/18  22:00:00,863.04184224,96.9839232332,435.134600824,0.0,46.0930336215,124.558693486,466.901006896,429.862239033,28.3233498048,8.7154180576
 10/18  23:00:00,847.332113487,96.9839232332,424.968755583,0.0,46.0930336215,124.558693486,469.572200105,438.004319061,14.1616749024,17.4062061414
 10/18  24:00:00,812.083738488,96.9839232332,405.770087348,0.0,46.0930336215,113.312780494,468.716217279,445.644320386,5.66466996096,17.4072269321
 10/19  01:00:00,803.110970029,96.9839232332,396.390931298,0.0,46.0930336215,113.312780494,465.155537337,450.776179026,5.66466996096,8.71468835022
 10/19  02:00:00,801.526225711,96.9839232332,394.795283672,0.0,46.0930336215,113.312780494,477.805934161,454.732764841,5.66466996096,17.4084993593
 10/19  03:00:00,789.276232086,96.9839232332,382.924129937,0.0,46.0930336215,113.312780494,474.530843435,460.152428753,5.66466996096,8.7137447217
 10/19  04:00:00,857.48389552,96.9839232332,363.01197383,0.0,100.150657288,148.969399434,467.509499536,444.435543578,5.66466996096,17.4092859965
 10/19  05:00:00,856.042009697,97.491231854,353.948385861,0.0,100.150657288,149.894399434,720.742257044,689.170783086,14.1616749024,17.4097990558
 10/19  06:00:00,1086.25144224,99.6500898276,351.841740317,0.0,176.471037341,302.612436532,525.726934097,488.687755307,28.3233498048,8.71582898511
 10/19  07:00:00,1202.28376039,101.349835525,350.872289374,0.0,243.2593065,310.10971186,514.841136191,446.006040273,42.4850247072,26.3500712116
 10/19  08:00:00,1251.15425314,102.011842299,371.70711128,0.0,243.2593065,310.10971186,508.10164633,424.976962841,56.6466996096,26.4779838793
 10/19  09:00:00,1308.91581227,102.758230457,399.464790804,0.0,243.2593065,302.612436532,475.820987498,397.889939586,42.4850247072,35.446023205
 10/19  10:00:00,1386.89927076,103.503141564,475.420980861,0.0,243.2593065,310.10971186,478.183995234,364.811826402,70.808374512,42.5637943195
 10/19  11:00:00,1456.56978689,104.217922737,548.305183018,0.0,243.2593065,310.10971186,457.047713814,348.521518369,70.808374512,37.7178209333
 10/19  12:00:00,1427.44742006,104.976562997,561.862860813,0.0,243.2593065,310.10971186,443.345413004,337.006647509,70.808374512,35.5303909837
 10/19  13:00:00,1467.26985619,105.757377002,570.683406436,0.0,243.2593065,302.612436532,428.887559735,327.5888715,56.6466996096,44.6519886253
 10/19  14:00:00,1471.16961031,106.194710928,575.078163635,0.0,243.2593065,302.612436532,399.492556908,321.361734207,42.4850247072,35.6457979939
 10/19  15:00:00,1472.88339909,106.559153701,576.442600089,0.0,243.2593065,302.612436532,411.25378469,319.020033044,56.6466996096,35.5870520361
 10/19  16:00:00,1480.25508803,106.847201027,576.825482493,0.0,243.2593065,310.10971186,450.178787466,329.815022785,84.9700494144,35.3937152667
 10/19  17:00:00,1480.77654778,107.233988088,576.93062824,0.0,243.2593065,310.10971186,439.539628419,337.052644645,84.9700494144,17.5169343601
 10/19  18:00:00,1212.54490624,96.9839232332,576.968808668,0.0,166.938926447,199.110933808,447.863043649,345.434159701,84.9700494144,17.4588345337
 10/19  19:00:00,1210.48572292,96.9839232332,575.091460748,0.0,166.938926447,191.61365848,427.98660171,353.881268983,56.6466996096,17.4586331173
 10/19  20:00:00,1007.23437864,96.9839232332,507.707459512,0.0,100.150657288,124.558693486,471.606064754,397.501050081,56.6466996096,17.4583150634
 10/19  21:00:00,887.713403923,96.9839232332,428.694379683,0.0,100.150657288,124.558693486,468.006815516,408.107805284,42.4850247072,17.4139855255
 10/19  22:00:00,837.451639567,96.9839232332,446.054070531,0.0,46.0930336215,124.558693486,473.328121533,427.596797681,28.3233498048,17.4079740471
 10/19  23:00:00,836.664526272,96.9839232332,444.390865856,0.0,46.0930336215,124.558693486,457.281692404,434.405150753,14.1616749024,8.71486674868
 10/19  24:00:00,819.331106773,96.9839232332,439.588502835,0.0,46.0930336215,113.312780494,463.25548142,440.180534231,5.66466996096,17.4102772289
 10/20  01:00:00,819.81005218,96.9839232332,440.098952225,0.0,46.0930336215,113.312780494,459.736769627,445.35809014,5.66466996096,8.71400952651
 10/20  02:00:00,820.045061639,96.9839232332,440.350847756,0.0,46.0930336215,113.312780494,472.629304391,449.554540198,5.66466996096,17.4100942327
 10/20  03:00:00,808.519903345,96.9839232332,428.929107511,0.0,46.0930336215,113.312780494,477.806536469,454.73113317,5.66466996096,17.4107333389
 10/20  04:00:00,892.817362509,96.9839232332,420.35977955,0.0,100.150657288,148.969399434,452.73164429,438.353592857,5.66466996096,8.71338147193
 10/20  05:00:00,892.863331183,97.5106045434,419.177596849,0.0,100.150657288,149.894399434,689.235737003,657.665609359,14.1616749024,17.408452742
 10/20  06:00:00,1122.7575184,99.9305714514,418.76015,0.0,176.471037341,302.612436532,518.847784807,473.11513967,28.3233498048,17.4092953325
 10/20  07:00:00,1227.1495153,101.637341856,406.94147161,0.0,243.2593065,310.10971186,491.982698059,431.924365349,42.4850247072,17.5733080029
 10/20  08:00:00,1263.25460837,102.450055608,408.781472938,0.0,243.2593065,310.10971186,496.302999094,404.350017673,56.6466996096,35.3062818113
 10/20  09:00:00,1304.20161272,103.044872376,415.830639244,0.0,243.2593065,302.612436532,453.293132969,384.22506105,42.4850247072,26.5830472114
 10/20  10:00:00,1335.64853187,103.404993215,439.2725783,0.0,243.2593065,310.10971186,485.410835438,370.044663812,70.808374512,44.5577971143
 10/20  11:00:00,1376.79845125,104.272070353,478.170859785,0.0,243.2593065,310.10971186,459.329514082,350.86580238,70.808374512,37.6553371898
 10/20  12:00:00,1416.63887985,105.173367241,557.410083632,0.0,243.2593065,310.10971186,451.083466662,337.790044039,70.808374512,42.4850481115
 10/20  13:00:00,1461.0484869,106.005886271,566.311304742,0.0,243.2593065,302.612436532,420.441413083,328.080220006,56.6466996096,35.7144934676
 10/20  14:00:00,1469.29593361,106.555683657,570.773126527,0.0,243.2593065,302.612436532,407.849946196,320.792547387,42.4850247072,44.5723741027
 10/20  15:00:00,1473.53525556,106.737344615,572.495885429,0.0,243.2593065,302.612436532,415.935950483,323.717891867,56.6466996096,35.5713590057
 10/20  16:00:00,1483.52842492,107.006450234,570.96099891,0.0,243.2593065,310.10971186,444.115867116,332.603049361,84.9700494144,26.5427683409
 10/20  17:00:00,1483.1434655,107.412718332,567.056296184,0.0,243.2593065,310.10971186,441.463560474,330.224634923,84.9700494144,26.2688761368
 10/20  18:00:00,1216.72378422,96.9839232332,564.728846843,0.0,166.938926447,199.110933808,446.688353744,344.259378089,84.9700494144,17.4589262408
 10/20  19:00:00,1205.30534983,96.9839232332,557.732270659,0.0,166.938926447,191.61365848,429.812667631,355.707487071,56.6466996096,17.4584809504
 10/20  20:00:00,987.718453884,96.9839232332,474.877933138,0.0,100.150657288,124.558693486,472.947825157,398.843055049,56.6466996096,17.4580704981
 10/20  21:00:00,904.977078125,96.9839232332,431.896991954,0.0,100.150657288,124.558693486,460.023252754,408.821771353,42.4850247072,8.71645669388
 10/20  22:00:00,842.617551457,96.9839232332,434.598957203,0.0,46.0930336215,124.558693486,475.550160344,429.817533438,28.3233498048,17.4092771014
 10/20  23:00:00,831.650951346,96.9839232332,422.502652295,0.0,46.0930336215,124.558693486,469.52217034,437.950649179,14.1616749024,17.4098462592
 10/20  24:00:00,812.716227864,96.9839232332,415.91203134,0.0,46.0930336215,113.312780494,457.78435026,443.40380043,5.66466996096,8.71587986852
 10/21  01:00:00,818.593358732,96.9839232332,415.925314944,0.0,46.0930336215,113.312780494,472.074839094,448.999040415,5.66466996096,17.4111287188
 10/21  02:00:00,799.470875817,96.9839232332,393.402624509,0.0,46.0930336215,113.312780494,479.624900209,456.551121342,5.66466996096,17.4091089067
 10/21  03:00:00,782.509540073,96.9839232332,376.207155392,0.0,46.0930336215,113.312780494,476.693113162,462.31292743,5.66466996096,8.71551577112
 10/21  04:00:00,776.804856504,96.9839232332,362.470931344,0.0,55.6251445156,113.312780494,479.236477801,456.161662575,5.66466996096,17.4101452655
 10/21  05:00:00,756.950542331,96.9839232332,342.507175697,0.0,55.6251445156,113.312780494,483.927448902,461.051180915,14.1616749024,8.71459308438
 10/21  06:00:00,824.027848519,96.9839232332,332.759631945,0.0,65.1572554096,176.889270242,450.055494377,404.321023683,28.3233498048,17.4111208889
 10/21  07:00:00,928.698433406,97.3093040409,319.981562932,0.0,109.682768182,220.96816451,715.986729768,656.089905381,42.4850247072,17.4117996795
 10/21  08:00:00,925.667776509,97.3060749022,321.11109832,0.0,109.682768182,220.96816451,607.84340628,533.695618295,56.6466996096,17.5010883748
 10/21  09:00:00,1056.71814711,98.0888409511,358.991939265,0.0,131.945524568,266.955817592,548.779904621,479.932075324,42.4850247072,26.3628045894
 10/21  10:00:00,1118.57732889,98.5142175896,418.422391828,0.0,131.945524568,274.45309292,545.308578789,448.015747705,70.808374512,26.4844565723
 10/21  11:00:00,1215.06666276,98.727575105,508.736843405,0.0,131.945524568,274.45309292,527.94614889,430.658262779,70.808374512,26.479511599
 10/21  12:00:00,1230.71558681,98.9131386953,552.016722376,0.0,131.945524568,274.45309292,522.388017608,416.282201325,70.808374512,35.2974417706
 10/21  13:00:00,1232.10922134,99.1972797087,559.221799408,0.0,131.945524568,266.955817592,487.358452671,404.234898619,56.6466996096,26.4768544421
 10/21  14:00:00,1236.9052164,99.3567912832,563.116775384,0.0,131.945524568,266.955817592,460.990883158,392.029333893,42.4850247072,26.4765245573
 10/21  15:00:00,1158.80617365,96.9839232332,565.492246415,0.0,109.682768182,212.545889182,381.475316251,289.534443523,56.6466996096,35.2941731189
 10/21  16:00:00,1169.38504634,96.9839232332,568.015065619,0.0,109.682768182,220.04316451,400.051608071,288.60285596,84.9700494144,26.4787026973
 10/21  17:00:00,1127.47530376,96.9839232332,567.805583163,0.0,109.682768182,220.04316451,410.359050813,299.046392193,84.9700494144,26.3426092057
 10/21  18:00:00,1099.17906362,96.9839232332,564.996340277,0.0,100.150657288,199.110933808,446.831095246,353.145147816,84.9700494144,8.71589801533
 10/21  19:00:00,1087.08988253,96.9839232332,557.383226916,0.0,100.150657288,191.61365848,442.755973435,368.698409924,56.6466996096,17.4108639012
 10/21  20:00:00,891.161454212,96.9839232332,473.918253534,0.0,55.6251445156,124.558693486,481.623145754,416.261504076,56.6466996096,8.71494206885
 10/21  21:00:00,856.444328265,96.9839232332,433.458310795,0.0,55.6251445156,124.558693486,485.215844588,425.318981008,42.4850247072,17.4118388723
 10/21  22:00:00,853.518321663,96.9839232332,435.18926059,0.0,46.0930336215,124.558693486,490.608273519,444.875314533,28.3233498048,17.4096091805
 10/21  23:00:00,853.251276791,96.9839232332,434.124581638,0.0,46.0930336215,124.558693486,474.913537661,452.037527572,14.1616749024,8.7143351866
 10/21  24:00:00,831.166568049,96.9839232332,424.768293991,0.0,46.0930336215,113.312780494,481.168988842,458.093619326,5.66466996096,17.4106995552
 10/22  01:00:00,812.322718414,96.9839232332,416.972056209,0.0,34.9616554283,113.312780494,486.582760335,463.506385081,5.66466996096,17.4117052929
 10/22  02:00:00,811.586595604,96.9839232332,416.22138597,0.0,34.9616554283,113.312780494,483.706369889,469.32818964,5.66466996096,8.71351028766
 10/22  03:00:00,811.184556677,96.9839232332,415.841993913,0.0,34.9616554283,113.312780494,497.665282005,474.590491096,5.66466996096,17.4101209473
 10/22  04:00:00,818.893226466,96.9839232332,415.548676228,0.0,44.4937663224,113.312780494,492.706209848,469.630663755,5.66466996096,17.4108761322
 10/22  05:00:00,824.139168068,96.9839232332,426.776982083,0.0,44.4937663224,113.312780494,496.819951775,473.941823737,14.1616749024,8.71645313632
 10/22  06:00:00,899.829159115,96.9839232332,435.504717894,0.0,54.0258772165,176.889270242,458.871454163,413.136086661,28.3233498048,17.412017697
 10/22  07:00:00,900.940735503,96.9839232332,436.87267712,0.0,54.0258772165,184.38654557,469.072347389,409.177470336,42.4850247072,17.4098523458
 10/22  08:00:00,984.614637289,96.9839232332,448.957751401,0.0,65.1572554096,220.04316451,464.036502047,389.903349829,56.6466996096,17.4864526078
 10/22  09:00:00,1037.529658,96.9839232332,513.016943883,0.0,65.1572554096,212.545889182,443.834426568,383.78285564,42.4850247072,17.566546221
 10/22  10:00:00,1083.48206017,96.9839232332,556.628257194,0.0,65.1572554096,220.04316451,479.226746884,373.149409691,70.808374512,35.2689626814
 10/22  11:00:00,1092.98061606,96.9839232332,565.807669689,0.0,65.1572554096,220.04316451,466.55809276,369.291048866,70.808374512,26.4586693816
 10/22  12:00:00,1096.44391427,96.9839232332,570.100986856,0.0,65.1572554096,220.04316451,463.966580315,366.700533574,70.808374512,26.4576722287
 10/22  13:00:00,1095.76671722,96.9839232332,575.371548,0.0,65.1572554096,212.545889182,430.181342914,347.072066476,56.6466996096,26.4625768286
 10/22  14:00:00,1099.0083881,96.9839232332,579.690348112,0.0,65.1572554096,212.545889182,418.217202138,349.277358881,42.4850247072,26.4548185499
 10/22  15:00:00,1093.429328,96.9839232332,574.868386456,0.0,65.1572554096,212.545889182,423.555783373,331.639325783,56.6466996096,35.2697579811
 10/22  16:00:00,1083.57017928,96.9839232332,570.419320408,0.0,65.1572554096,220.04316451,440.439021042,329.009620393,84.9700494144,26.4593512351
 10/22  17:00:00,1043.64482863,96.9839232332,563.76916433,0.0,54.0258772165,184.38654557,471.567880847,360.26138668,84.9700494144,26.3364447522
 10/22  18:00:00,1016.71556432,96.9839232332,559.603098554,0.0,44.4937663224,163.454314868,500.653413806,406.967562422,84.9700494144,8.71580196936
 10/22  19:00:00,1002.49975728,96.9839232332,553.69063471,0.0,44.4937663224,155.95703954,492.454755171,418.397274102,56.6466996096,17.4107814598
 10/22  20:00:00,852.324531939,96.9839232332,436.41634327,0.0,44.4937663224,124.558693486,524.749442508,459.387802812,56.6466996096,8.71494008635
 10/22  21:00:00,839.417287531,96.9839232332,424.327982323,0.0,44.4937663224,124.558693486,529.247153117,469.350245585,42.4850247072,17.4118828247
 10/22  22:00:00,832.806576262,96.9839232332,418.528008016,0.0,34.9616554283,124.558693486,534.975928747,489.24236139,28.3233498048,17.4102175526
 10/22  23:00:00,833.856422617,96.9839232332,414.347515882,0.0,34.9616554283,124.558693486,518.829491116,495.953372944,14.1616749024,8.71444326972
 10/22  24:00:00,821.700612916,96.9839232332,414.901729949,0.0,34.9616554283,113.312780494,523.780323422,500.704694898,5.66466996096,17.4109585629
 10/23  01:00:00,821.968519885,96.9839232332,404.026886438,0.0,46.0930336215,113.312780494,528.31303989,505.236325891,5.66466996096,17.4120440382
 10/23  02:00:00,813.768595743,96.9839232332,395.777635102,0.0,46.0930336215,113.312780494,526.705804762,512.323954696,5.66466996096,8.71718010556
 10/23  03:00:00,812.483841147,96.9839232332,394.50794697,0.0,46.0930336215,113.312780494,541.017969845,517.942700152,5.66466996096,17.4105997322
 10/23  04:00:00,899.976150351,96.9839232332,393.939721983,0.0,100.150657288,148.969399434,515.568925356,492.492814832,5.66466996096,17.4114405628
 10/23  05:00:00,889.392937585,96.9839232332,382.737722371,0.0,100.150657288,149.894399434,949.303794996,926.425349478,14.1616749024,8.71677061556
 10/23  06:00:00,1107.28529668,97.2565628606,374.062027178,0.0,176.471037341,302.612436532,636.110760224,590.373126455,28.3233498048,17.4142839638
 10/23  07:00:00,1216.59684852,97.5597493517,362.143187552,0.0,243.2593065,310.10971186,603.43565175,534.596772976,42.4850247072,26.353854067
 10/23  08:00:00,1244.11748451,97.6882105604,353.288611155,0.0,243.2593065,310.10971186,590.940342008,507.801619847,56.6466996096,26.4920225508
 10/23  09:00:00,1287.11164843,97.7856636636,362.555221442,0.0,243.2593065,302.612436532,557.660039206,479.724004935,42.4850247072,35.451009564
 10/23  10:00:00,1313.51590192,98.0030129286,380.986809271,0.0,243.2593065,310.10971186,559.768516947,453.29544664,70.808374512,35.6646957942
 10/23  11:00:00,1334.63821392,98.3401441398,401.323614512,0.0,243.2593065,310.10971186,555.313582087,439.835534688,70.808374512,44.669672887
 10/23  12:00:00,1302.94613022,98.5990119216,411.750460902,0.0,243.2593065,310.10971186,541.634075282,435.285573573,70.808374512,35.5401271962
 10/23  13:00:00,1338.691159,98.8405309066,413.881901713,0.0,243.2593065,302.612436532,537.568512888,436.251447839,56.6466996096,44.6703654397
 10/23  14:00:00,1329.47486425,99.1888902326,403.723547906,0.0,243.2593065,302.612436532,510.22877734,432.083392464,42.4850247072,35.6603601687
 10/23  15:00:00,1286.43234392,99.5765277603,372.667570328,0.0,243.2593065,302.612436532,523.493389948,431.244162368,56.6466996096,35.6025279701
 10/23  16:00:00,1269.44775855,99.9687381907,355.186401839,0.0,243.2593065,310.10971186,546.170824118,425.792753111,84.9700494144,35.4080215929
 10/23  17:00:00,1267.28280867,100.32368322,352.468916305,0.0,243.2593065,310.10971186,528.076982855,425.584873641,84.9700494144,17.5220597992
 10/23  18:00:00,1010.53081284,96.9839232332,351.068323879,0.0,166.938926447,199.110933808,502.657796529,400.223346193,84.9700494144,17.4644009215
 10/23  19:00:00,1000.24331524,96.9839232332,350.09836415,0.0,166.938926447,191.61365848,479.639629281,405.529131097,56.6466996096,17.4637985739
 10/23  20:00:00,868.842044037,96.9839232332,350.161072242,0.0,100.150657288,124.558693486,522.292137567,448.181719831,56.6466996096,17.4637181258
 10/23  21:00:00,834.187074668,96.9839232332,350.354612333,0.0,100.150657288,124.558693486,515.64204325,455.739001234,42.4850247072,17.4180173086
 10/23  22:00:00,769.026168468,96.9839232332,350.299878797,0.0,46.0930336215,124.558693486,520.384801775,474.651297377,28.3233498048,17.4101545925
 10/23  23:00:00,769.898917418,96.9839232332,350.224396902,0.0,46.0930336215,124.558693486,504.159712685,481.283156865,14.1616749024,8.71488091737
 10/23  24:00:00,756.939384195,96.9839232332,350.063995793,0.0,46.0930336215,113.312780494,509.027469012,485.950887929,5.66466996096,17.4119111212
 10/24  01:00:00,754.565854736,96.9839232332,348.858488513,0.0,46.0930336215,113.312780494,513.433955851,490.356192766,5.66466996096,17.4130931233
 10/24  02:00:00,755.825160358,96.9839232332,350.226017238,0.0,46.0930336215,113.312780494,508.749213137,494.369706996,5.66466996096,8.71483617985
 10/24  03:00:00,757.275836375,96.9839232332,350.713484319,0.0,46.0930336215,113.312780494,522.414009367,499.337589228,5.66466996096,17.4117501781
 10/24  04:00:00,836.335375703,96.9839232332,339.05849526,0.0,100.150657288,148.969399434,502.755395267,479.678043977,5.66466996096,17.4126813283
 10/24  05:00:00,840.156911902,97.1657077652,341.845883103,0.0,100.150657288,149.894399434,838.95027855,816.071153203,14.1616749024,8.71745044441
 10/24  06:00:00,1073.64179985,97.8708070845,348.689533237,0.0,176.471037341,302.612436532,597.970348467,552.235678787,28.3233498048,17.4113198754
 10/24  07:00:00,1188.92766101,98.3964171631,349.250596136,0.0,243.2593065,310.10971186,575.304037589,506.462190566,42.4850247072,26.3568223157
 10/24  08:00:00,1222.82974675,98.9559831714,349.556072982,0.0,243.2593065,310.10971186,570.113682921,486.972225165,56.6466996096,26.4947581471
 10/24  09:00:00,1249.57802529,99.5206627741,349.345483702,0.0,243.2593065,302.612436532,555.804646014,477.863121574,42.4850247072,35.4564997326
 10/24  10:00:00,1253.45016903,100.015186993,349.396382588,0.0,243.2593065,310.10971186,567.2880132,460.80784785,70.808374512,35.6717908378
 10/24  11:00:00,1273.2941618,100.461277481,371.28380313,0.0,243.2593065,310.10971186,563.433619251,447.95548796,70.808374512,44.6697567784
 10/24  12:00:00,1250.79398381,100.860650592,388.705409535,0.0,243.2593065,310.10971186,545.865682431,439.509812399,70.808374512,35.54749552
 10/24  13:00:00,1296.46531814,101.24000121,391.757991751,0.0,243.2593065,302.612436532,535.17432138,433.852645587,56.6466996096,44.6749761837
 10/24  14:00:00,1301.80075006,101.681499874,392.835442239,0.0,243.2593065,302.612436532,505.947295473,427.793041173,42.4850247072,35.6692295924
 10/24  15:00:00,1302.30355134,102.097887816,393.042707312,0.0,243.2593065,302.612436532,524.631718409,423.481855143,56.6466996096,44.5031636571
 10/24  16:00:00,1316.47165523,102.478923371,393.609096995,0.0,243.2593065,310.10971186,529.126520756,417.590707917,84.9700494144,26.5657634243
 10/24  17:00:00,1309.04000424,102.819666031,382.480027201,0.0,243.2593065,310.10971186,528.258148283,417.012222151,84.9700494144,26.2758767171
 10/24  18:00:00,1031.14690856,96.9839232332,362.928710279,0.0,166.938926447,199.110933808,506.817723557,404.387501365,84.9700494144,17.4601727772
 10/24  19:00:00,1024.26408489,96.9839232332,353.767543644,0.0,166.938926447,191.61365848,484.185900164,410.079169034,56.6466996096,17.460031521
 10/24  20:00:00,891.682547061,96.9839232332,351.857242826,0.0,100.150657288,124.558693486,524.795274823,450.688630637,56.6466996096,17.4599445759
 10/24  21:00:00,852.093398754,96.9839232332,351.093337512,0.0,100.150657288,124.558693486,509.042549103,457.837364279,42.4850247072,8.72016011615
 10/24  22:00:00,787.292245939,96.9839232332,350.822941475,0.0,46.0930336215,124.558693486,522.207244639,476.472824751,28.3233498048,17.4110700836
 10/24  23:00:00,777.041914915,96.9839232332,339.853475935,0.0,46.0930336215,124.558693486,517.050331135,485.476712851,14.1616749024,17.4119433816
 10/24  24:00:00,745.583149389,96.9839232332,320.92566897,0.0,46.0930336215,113.312780494,507.791992186,493.410266625,5.66466996096,8.71705559996
 10/25  01:00:00,740.428033443,96.9839232332,312.002123372,0.0,46.0930336215,113.312780494,522.649663105,499.571231028,5.66466996096,17.4137621162
 10/25  02:00:00,739.430468581,96.9839232332,310.695681153,0.0,46.0930336215,113.312780494,527.459286349,504.382570157,5.66466996096,17.4120462304
 10/25  03:00:00,726.094125976,96.9839232332,299.803010573,0.0,46.0930336215,113.312780494,526.042254825,511.660451673,5.66466996096,8.71713319085
 10/25  04:00:00,804.701345101,96.9839232332,291.923238476,0.0,100.150657288,148.969399434,516.385205446,493.306927026,5.66466996096,17.4136084593
 10/25  05:00:00,805.527752014,97.4148722416,291.076843359,0.0,100.150657288,149.894399434,851.886019558,820.312623891,14.1616749024,17.4117207643
 10/25  06:00:00,1032.14791841,98.3020379168,290.215561014,0.0,176.471037341,302.612436532,602.052326534,565.012052759,28.3233498048,8.71692396965
 10/25  07:00:00,1141.12180461,99.5928316872,280.181329206,0.0,243.2593065,310.10971186,588.161328491,519.317391189,42.4850247072,26.3589125947
 10/25  08:00:00,1171.69759909,100.463909418,282.300097495,0.0,243.2593065,310.10971186,573.35533558,490.213613795,56.6466996096,26.4950221749
 10/25  09:00:00,1243.41846614,101.22955144,318.484956259,0.0,243.2593065,302.612436532,538.007373245,460.055049475,42.4850247072,35.4672990626
 10/25  10:00:00,1293.03312081,101.880377416,363.391627734,0.0,243.2593065,310.10971186,543.142284043,427.740402933,70.808374512,44.5935065981
 10/25  11:00:00,1327.61277265,102.433778046,405.958307134,0.0,243.2593065,310.10971186,514.320785876,407.771228271,70.808374512,35.7411830935
 10/25  12:00:00,1334.86837195,103.128880929,458.602082644,0.0,243.2593065,310.10971186,495.676913709,389.307629934,70.808374512,35.5609092631
 10/25  13:00:00,1449.77614874,103.737169009,538.320736185,0.0,243.2593065,302.612436532,478.376739808,377.052994217,56.6466996096,44.6770459809
 10/25  14:00:00,1463.75582968,104.236843482,550.295203396,0.0,243.2593065,302.612436532,449.670100449,362.591294701,42.4850247072,44.5937810403
 10/25  15:00:00,1470.79466624,104.750979157,556.324575423,0.0,243.2593065,302.612436532,431.566475156,339.326914869,56.6466996096,35.5928606774
 10/25  16:00:00,1486.34065041,104.931661647,558.19658168,0.0,243.2593065,310.10971186,454.085547628,333.714571025,84.9700494144,35.4009271882
 10/25  17:00:00,1487.73711354,104.917732812,555.425508946,0.0,243.2593065,310.10971186,442.368889731,339.873308013,84.9700494144,17.5255323036
 10/25  18:00:00,1174.21058861,96.9839232332,503.29077687,0.0,166.938926447,199.110933808,462.908299157,360.472011997,84.9700494144,17.4662377455
 10/25  19:00:00,1093.90791978,96.9839232332,426.425251569,0.0,166.938926447,191.61365848,449.588088853,375.475389875,56.6466996096,17.4659993682
 10/25  20:00:00,976.829662261,96.9839232332,443.233370686,0.0,100.150657288,124.558693486,492.373043632,418.260372416,56.6466996096,17.4659716065
 10/25  21:00:00,935.013285737,96.9839232332,441.437397769,0.0,100.150657288,124.558693486,486.558883935,426.654716993,42.4850247072,17.4191422341
 10/25  22:00:00,864.905890874,96.9839232332,436.929556506,0.0,46.0930336215,124.558693486,482.828532717,445.787249974,28.3233498048,8.71793293864
 10/25  23:00:00,855.673764489,96.9839232332,426.131854636,0.0,46.0930336215,124.558693486,485.643654522,454.069814005,14.1616749024,17.4121656145
 10/25  24:00:00,823.590450919,96.9839232332,406.383672055,0.0,46.0930336215,113.312780494,484.061043958,460.98320694,5.66466996096,17.4131670572
 10/26  01:00:00,813.992283886,96.9839232332,396.679875707,0.0,46.0930336215,113.312780494,480.111970094,465.729342725,5.66466996096,8.71795740798
 10/26  02:00:00,800.251513731,96.9839232332,383.765248725,0.0,46.0930336215,113.312780494,494.009854889,470.932735947,5.66466996096,17.412448981
 10/26  03:00:00,797.287019064,96.9839232332,375.041177842,0.0,46.0930336215,113.312780494,498.835672944,475.757441095,5.66466996096,17.4135618876
 10/26  04:00:00,880.738253123,96.9839232332,372.851495624,0.0,100.150657288,148.969399434,472.173686576,457.791072281,5.66466996096,8.71794433442
 10/26  05:00:00,884.726999891,97.4951831469,372.594946937,0.0,100.150657288,149.894399434,772.223013937,740.648830661,14.1616749024,17.4125083735
 10/26  06:00:00,1116.23534633,99.0406316955,372.108910401,0.0,176.471037341,302.612436532,560.58091518,514.84420754,28.3233498048,17.4133578349
 10/26  07:00:00,1236.79051547,100.785767797,371.823736977,0.0,243.2593065,310.10971186,531.350193982,471.284180414,42.4850247072,17.5809888602
 10/26  08:00:00,1271.92607941,101.542302626,382.3504969,0.0,243.2593065,310.10971186,538.296507453,446.323184585,56.6466996096,35.3266232583
 10/26  09:00:00,1332.28314086,102.302138745,412.975296097,0.0,243.2593065,302.612436532,495.567311101,417.626773112,42.4850247072,35.4555132815
 10/26  10:00:00,1412.29657394,102.995697189,490.828032776,0.0,243.2593065,310.10971186,490.51261179,384.033657515,70.808374512,35.6705797631
 10/26  11:00:00,1463.24698861,103.69456956,547.025047568,0.0,243.2593065,310.10971186,480.785161854,365.286862269,70.808374512,44.6899250725
 10/26  12:00:00,1431.2769723,104.425258702,562.151943864,0.0,243.2593065,310.10971186,456.765752762,350.409539837,70.808374512,35.5478384133
 10/26  13:00:00,1471.73979622,105.033227728,573.72360091,0.0,243.2593065,302.612436532,441.186371757,339.846835979,56.6466996096,44.6928361685
 10/26  14:00:00,1476.12138554,105.329667617,578.943153905,0.0,243.2593065,302.612436532,411.41251162,333.255675463,42.4850247072,35.6718114503
 10/26  15:00:00,1475.16992619,106.04939642,577.030308566,0.0,243.2593065,302.612436532,408.466455971,316.205153928,56.6466996096,35.614602433
 10/26  16:00:00,1488.64564487,106.364403157,583.96386236,0.0,243.2593065,310.10971186,430.278468013,309.889207589,84.9700494144,35.4192110091
 10/26  17:00:00,1492.49838114,106.458847658,581.421255329,0.0,243.2593065,310.10971186,430.966275256,319.718990528,84.9700494144,26.2772353138
 10/26  18:00:00,1227.0205577,96.9839232332,573.924432472,0.0,166.938926447,199.110933808,444.534854766,342.104071353,84.9700494144,17.4607339982
 10/26  19:00:00,1218.68423514,96.9839232332,567.913630282,0.0,166.938926447,191.61365848,430.157513849,356.050107604,56.6466996096,17.4607066355
 10/26  20:00:00,1086.27748616,96.9839232332,564.041972737,0.0,100.150657288,124.558693486,473.437255511,399.329776119,56.6466996096,17.4607797827
 10/26  21:00:00,1040.76846102,96.9839232332,555.474250502,0.0,100.150657288,124.558693486,459.479247504,408.273742102,42.4850247072,8.72048069472
 10/26  22:00:00,893.069887394,96.9839232332,474.204321502,0.0,46.0930336215,124.558693486,474.28689186,428.548761634,28.3233498048,17.4147804218
 10/26  23:00:00,859.397329249,96.9839232332,433.075731528,0.0,46.0930336215,124.558693486,468.167723329,436.593131734,14.1616749024,17.4129166924
 10/26  24:00:00,851.643517677,96.9839232332,434.882855148,0.0,46.0930336215,113.312780494,458.055237425,443.672970347,5.66466996096,8.71759711687
 10/27  01:00:00,850.174445481,96.9839232332,433.815133018,0.0,46.0930336215,113.312780494,472.382377887,449.302715741,5.66466996096,17.4149921853
 10/27  02:00:00,852.166144993,96.9839232332,435.885213981,0.0,46.0930336215,113.312780494,476.496928954,453.418818658,5.66466996096,17.4134403352
 10/27  03:00:00,831.039659356,96.9839232332,414.376788011,0.0,46.0930336215,113.312780494,474.106107774,459.723537224,5.66466996096,8.71790058871
 10/27  04:00:00,875.627702119,96.9839232332,374.769134071,0.0,100.150657288,148.969399434,469.504094826,446.42415903,5.66466996096,17.4152658348
 10/27  05:00:00,850.055454236,97.5205735188,345.631821384,0.0,100.150657288,149.894399434,731.280571133,699.705389826,14.1616749024,17.4135064052
 10/27  06:00:00,1069.98497296,99.6134207575,334.127436703,0.0,176.471037341,302.612436532,534.154792187,497.113532076,28.3233498048,8.71791030674
 10/27  07:00:00,1186.85372519,101.355772469,331.220074043,0.0,243.2593065,310.10971186,522.322631848,453.473922739,42.4850247072,26.3636844021
 10/27  08:00:00,1220.03782968,102.205052929,340.2113784,0.0,243.2593065,310.10971186,507.965791891,424.822778739,56.6466996096,26.4963135422
 10/27  09:00:00,1283.3942998,102.908172137,379.843295928,0.0,243.2593065,302.612436532,474.803784749,396.841394606,42.4850247072,35.477365436
 10/27  10:00:00,1322.14825855,103.500846601,417.925261968,0.0,243.2593065,310.10971186,486.95352779,371.545114571,70.808374512,44.6000387071
 10/27  11:00:00,1350.64088684,104.034845085,443.456977528,0.0,243.2593065,310.10971186,469.616400022,359.586670017,70.808374512,39.2213554926
 10/27  12:00:00,1345.13081026,104.407775436,476.606033617,0.0,243.2593065,310.10971186,465.782020346,353.987565456,70.808374512,40.9860803781
 10/27  13:00:00,1449.0008315,105.11919623,545.682038158,0.0,243.2593065,302.612436532,433.777223619,341.38038151,56.6466996096,35.7501424994
 10/27  14:00:00,1458.50756503,105.867271311,554.182276243,0.0,243.2593065,302.612436532,418.120125133,331.034241849,42.4850247072,44.6008585775
 10/27  15:00:00,1461.03267644,106.409873835,556.231745913,0.0,243.2593065,302.612436532,409.345050257,317.089397244,56.6466996096,35.6089534035
 10/27  16:00:00,1468.92340836,106.864538271,556.880076043,0.0,243.2593065,310.10971186,431.02853462,310.643302145,84.9700494144,35.4151830608
 10/27  17:00:00,1413.30399527,106.900241044,495.553353664,0.0,243.2593065,310.10971186,421.859596505,319.361645126,84.9700494144,17.5279019646
 10/27  18:00:00,1076.02987114,96.9839232332,417.905832737,0.0,166.938926447,199.110933808,447.625191459,345.188262066,84.9700494144,17.4668799788
 10/27  19:00:00,1067.85081103,96.9839232332,412.819857952,0.0,166.938926447,191.61365848,436.130808716,362.018973372,56.6466996096,17.4651357341
 10/27  20:00:00,932.39140509,96.9839232332,411.337944582,0.0,100.150657288,124.558693486,478.914391426,404.802218771,56.6466996096,17.4654730455
 10/27  21:00:00,903.142695468,96.9839232332,413.919829586,0.0,100.150657288,124.558693486,473.412239076,413.507677302,42.4850247072,17.4195370673
 10/27  22:00:00,832.627656669,96.9839232332,403.878406331,0.0,46.0930336215,124.558693486,479.767738537,434.029193231,28.3233498048,17.4151955008
 10/27  23:00:00,813.357049081,96.9839232332,384.502558238,0.0,46.0930336215,124.558693486,465.67394044,442.79701673,14.1616749024,8.71524880793
 10/27  24:00:00,779.383332691,96.9839232332,363.868990879,0.0,46.0930336215,113.312780494,474.407033248,451.328225385,5.66466996096,17.4141379021
 10/28  01:00:00,780.541247688,96.9839232332,364.841333767,0.0,46.0930336215,113.312780494,478.995746011,455.91541222,5.66466996096,17.41566383
 10/28  02:00:00,770.780032628,96.9839232332,349.65658756,0.0,46.0930336215,113.312780494,476.952501855,462.571595857,5.66466996096,8.7162360367
 10/28  03:00:00,757.97061567,96.9839232332,333.663381572,0.0,46.0930336215,113.312780494,491.528336314,468.448847649,5.66466996096,17.4148187036
 10/28  04:00:00,763.21872495,96.9839232332,330.975966953,0.0,55.6251445156,113.312780494,485.49415387,462.413375037,5.66466996096,17.4161088721
 10/28  05:00:00,752.15548398,96.9839232332,319.486579085,0.0,55.6251445156,113.312780494,490.585465178,467.707421364,14.1616749024,8.71636891201
 10/28  06:00:00,800.766390621,96.9839232332,300.397685717,0.0,65.1572554096,176.889270242,457.536124176,411.797731676,28.3233498048,17.4150426955
 10/28  07:00:00,906.483431761,97.3131774871,291.778021849,0.0,109.682768182,220.96816451,748.829735324,688.928373041,42.4850247072,17.4163375763
 10/28  08:00:00,915.846605249,97.3086084352,300.538276302,0.0,109.682768182,220.96816451,625.297365511,551.142421952,56.6466996096,17.5082439499
 10/28  09:00:00,1063.96239644,97.937655021,348.234145188,0.0,131.945524568,266.955817592,563.754446693,494.892079624,42.4850247072,26.3773423622
