Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/28  10:00:00,1119.95664169,98.3543641339,414.465300647,0.0,131.945524568,274.45309292,559.340287708,462.034647186,70.808374512,26.4972660107
 10/28  11:00:00,1220.97880814,98.5880939095,521.991456225,0.0,131.945524568,274.45309292,549.042477287,442.910779695,70.808374512,35.3233230794
 10/28  12:00:00,1232.68378332,98.9103604677,563.994650943,0.0,131.945524568,274.45309292,519.174410398,421.868195445,70.808374512,26.4978404409
 10/28  13:00:00,1240.75613343,99.0633531862,577.982205247,0.0,131.945524568,266.955817592,495.006666014,411.871830986,56.6466996096,26.488135418
 10/28  14:00:00,1243.29225203,99.2291051487,579.20133577,0.0,131.945524568,266.955817592,474.53979308,396.738149244,42.4850247072,35.3166191291
 10/28  15:00:00,1162.68708981,96.9839232332,577.229127407,0.0,109.682768182,212.545889182,376.161741462,293.016435556,56.6466996096,26.4986062966
 10/28  16:00:00,1165.1159429,96.9839232332,571.96800755,0.0,109.682768182,220.04316451,406.891880653,295.433275936,84.9700494144,26.4885553029
 10/28  17:00:00,1133.60499184,96.9839232332,583.389234555,0.0,109.682768182,220.04316451,417.325867051,305.997644973,84.9700494144,26.3581726632
 10/28  18:00:00,1111.12746029,96.9839232332,587.739976298,0.0,100.150657288,199.110933808,456.656887344,354.270925128,84.9700494144,17.4159128015
 10/28  19:00:00,1107.55983251,96.9839232332,583.828726482,0.0,100.150657288,191.61365848,438.978818594,364.917834036,56.6466996096,17.4142849484
 10/28  20:00:00,996.194779884,96.9839232332,578.668321641,0.0,55.6251445156,124.558693486,476.128685993,410.763628372,56.6466996096,8.71835801076
 10/28  21:00:00,991.557214152,96.9839232332,571.462291249,0.0,55.6251445156,124.558693486,479.573764676,419.672517856,42.4850247072,17.4162221124
 10/28  22:00:00,977.44454852,96.9839232332,566.252896364,0.0,46.0930336215,124.558693486,484.133055916,438.395213844,28.3233498048,17.4144922669
 10/28  23:00:00,974.527022914,96.9839232332,562.957410848,0.0,46.0930336215,124.558693486,467.550486143,444.670354419,14.1616749024,8.71845682129
 10/28  24:00:00,854.891990437,96.9839232332,463.670577891,0.0,46.0930336215,113.312780494,475.157053948,452.075820057,5.66466996096,17.4165639302
 10/29  01:00:00,873.442593261,96.9839232332,490.977832754,0.0,34.9616554283,113.312780494,479.892002112,456.812171883,5.66466996096,17.4151602679
 10/29  02:00:00,946.232733463,96.9839232332,553.328777105,0.0,34.9616554283,113.312780494,474.361380467,459.977776339,5.66466996096,8.71893416655
 10/29  03:00:00,948.696610272,96.9839232332,551.644069309,0.0,34.9616554283,113.312780494,487.8983543,464.819183489,5.66466996096,17.4145008507
 10/29  04:00:00,957.078565073,96.9839232332,552.407276769,0.0,44.4937663224,113.312780494,481.175463211,458.094979317,5.66466996096,17.4158139328
 10/29  05:00:00,957.971636369,96.9839232332,553.40705275,0.0,44.4937663224,113.312780494,484.665579407,461.784720942,14.1616749024,8.71918356324
 10/29  06:00:00,954.235931146,96.9839232332,479.616849163,0.0,54.0258772165,176.889270242,449.567518496,403.829257302,28.3233498048,17.4149113894
 10/29  07:00:00,914.627611319,96.9839232332,436.640722901,0.0,54.0258772165,184.38654557,462.05036229,402.149104405,42.4850247072,17.4162331781
 10/29  08:00:00,1045.45864138,96.9839232332,505.441349802,0.0,65.1572554096,220.04316451,453.281263947,379.139362653,56.6466996096,17.4952016847
 10/29  09:00:00,1084.87678376,96.9839232332,553.99616059,0.0,65.1572554096,212.545889182,426.693660526,357.86021005,42.4850247072,26.3484257687
 10/29  10:00:00,1098.47914055,96.9839232332,566.360703385,0.0,65.1572554096,220.04316451,435.13365202,337.850056685,70.808374512,26.4752208236
 10/29  11:00:00,1104.71790809,96.9839232332,573.633897066,0.0,65.1572554096,220.04316451,423.922746917,326.644460311,70.808374512,26.4699120943
 10/29  12:00:00,1093.05873606,96.9839232332,561.76165022,0.0,65.1572554096,220.04316451,415.610238487,318.332335703,70.808374512,26.4695282719
 10/29  13:00:00,1079.62345203,96.9839232332,554.935022795,0.0,65.1572554096,212.545889182,400.061632557,308.1237184,56.6466996096,35.2912145471
 10/29  14:00:00,1073.78384364,96.9839232332,548.35764753,0.0,65.1572554096,212.545889182,364.899047623,295.942400025,42.4850247072,26.471622891
 10/29  15:00:00,1073.35841152,96.9839232332,547.758384964,0.0,65.1572554096,212.545889182,364.405091541,281.286532016,56.6466996096,26.4718599148
 10/29  16:00:00,1049.81978811,96.9839232332,549.733624572,0.0,65.1572554096,220.04316451,402.366838696,282.110517897,84.9700494144,35.286271384
 10/29  17:00:00,1004.58675227,96.9839232332,551.265493539,0.0,54.0258772165,184.38654557,404.758963294,302.216171191,84.9700494144,17.572742689
 10/29  18:00:00,994.164941898,96.9839232332,560.242168788,0.0,44.4937663224,163.454314868,458.59444813,356.209881618,84.9700494144,17.4145170981
 10/29  19:00:00,996.283720096,96.9839232332,565.689990011,0.0,44.4937663224,155.95703954,444.17868217,370.116110463,56.6466996096,17.415872097
 10/29  20:00:00,971.364382552,96.9839232332,572.768046298,0.0,44.4937663224,124.558693486,474.417951793,409.052034424,56.6466996096,8.71921776023
 10/29  21:00:00,990.530349627,96.9839232332,593.56788353,0.0,44.4937663224,124.558693486,478.702137661,418.802140508,42.4850247072,17.4149724459
 10/29  22:00:00,986.208632938,96.9839232332,599.828045511,0.0,34.9616554283,124.558693486,482.884184477,437.144535663,28.3233498048,17.4162990086
 10/29  23:00:00,980.76488087,96.9839232332,595.109087518,0.0,34.9616554283,124.558693486,470.732843485,447.851729273,14.1616749024,8.71943930957
 10/29  24:00:00,961.777398915,96.9839232332,589.132808269,0.0,34.9616554283,113.312780494,478.437265462,455.357095394,5.66466996096,17.4155001074
 10/30  01:00:00,971.244157408,96.9839232332,587.647314278,0.0,46.0930336215,113.312780494,482.779357618,459.697487733,5.66466996096,17.4171999238
 10/30  02:00:00,967.717212733,96.9839232332,584.990383567,0.0,46.0930336215,113.312780494,480.04893177,465.66721172,5.66466996096,8.71705008921
 10/30  03:00:00,897.023984582,96.9839232332,516.067541483,0.0,46.0930336215,113.312780494,496.558714794,473.477440308,5.66466996096,17.416604525
 10/30  04:00:00,994.422805107,96.9839232332,523.369196684,0.0,100.150657288,148.969399434,473.300266117,450.21749884,5.66466996096,17.4180973159
 10/30  05:00:00,1045.43763856,96.9839232332,571.770943501,0.0,100.150657288,149.894399434,878.452809668,855.573739478,14.1616749024,8.71739528755
 10/30  06:00:00,1174.52195112,97.2455138121,473.217124704,0.0,176.471037341,302.612436532,585.171365948,539.430628464,28.3233498048,17.417387679
 10/30  07:00:00,1242.21982907,97.5498724211,421.901271377,0.0,243.2593065,310.10971186,558.657509393,489.804766595,42.4850247072,26.3677180907
 10/30  08:00:00,1291.24641133,97.8073232785,441.063917069,0.0,243.2593065,310.10971186,545.818379757,462.663960269,56.6466996096,26.5077198786
 10/30  09:00:00,1434.92793342,98.3850908445,548.894526611,0.0,243.2593065,302.612436532,508.009232882,430.037849987,42.4850247072,35.4863581877
 10/30  10:00:00,1479.81828662,99.1435201357,581.989084411,0.0,243.2593065,310.10971186,508.188666329,392.761274156,70.808374512,44.6190176613
 10/30  11:00:00,1476.5052606,99.7515724866,575.087389262,0.0,243.2593065,310.10971186,487.605346654,372.087262275,70.808374512,44.7097098671
 10/30  12:00:00,1413.18213283,100.47213723,551.303840963,0.0,243.2593065,310.10971186,461.418748356,355.054422885,70.808374512,35.5559509591
 10/30  13:00:00,1431.46165973,101.375260412,533.869475016,0.0,243.2593065,302.612436532,430.546022849,338.131695271,56.6466996096,35.767627969
 10/30  14:00:00,1429.25279167,102.130808933,530.354263342,0.0,243.2593065,302.612436532,410.56381082,323.463931963,42.4850247072,44.6148541492
 10/30  15:00:00,1427.31938044,102.83067433,527.490185444,0.0,243.2593065,302.612436532,394.477837041,302.203699368,56.6466996096,35.6274380632
 10/30  16:00:00,1431.23049526,103.600010544,523.775006248,0.0,243.2593065,310.10971186,413.167757692,292.766083401,84.9700494144,35.431624876
 10/30  17:00:00,1442.0283893,103.969521917,534.928579793,0.0,243.2593065,310.10971186,415.653624572,304.400018589,84.9700494144,26.2835565686
 10/30  18:00:00,1203.75718002,96.9839232332,558.941102204,0.0,166.938926447,199.110933808,419.518052459,317.083523491,84.9700494144,17.4644795536
 10/30  19:00:00,1212.83920599,96.9839232332,571.520940041,0.0,166.938926447,191.61365848,407.59252501,333.481041178,56.6466996096,17.464784223
 10/30  20:00:00,1090.61798125,96.9839232332,584.014577241,0.0,100.150657288,124.558693486,453.847357496,379.735456666,56.6466996096,17.4652012213
 10/30  21:00:00,1061.51321246,96.9839232332,595.278105342,0.0,100.150657288,124.558693486,440.267820561,389.060165595,42.4850247072,8.72263025876
 10/30  22:00:00,997.938362814,96.9839232332,599.912439901,0.0,46.0930336215,124.558693486,454.235101615,408.495607433,28.3233498048,17.4161443775
 10/30  23:00:00,996.121532854,96.9839232332,597.823790415,0.0,46.0930336215,124.558693486,446.765232339,415.185969638,14.1616749024,17.4175877988
 10/30  24:00:00,978.677683422,96.9839232332,593.931334281,0.0,46.0930336215,113.312780494,436.368762438,421.986926256,5.66466996096,8.71716622181
 10/31  01:00:00,974.228541305,96.9839232332,590.070816031,0.0,46.0930336215,113.312780494,449.600115801,426.518290912,5.66466996096,17.4171549278
 10/31  02:00:00,972.985975083,96.9839232332,588.844959106,0.0,46.0930336215,113.312780494,452.307773231,429.224126564,5.66466996096,17.418976706
 10/31  03:00:00,971.300324602,96.9839232332,587.676595217,0.0,46.0930336215,113.312780494,447.462859062,433.080330514,5.66466996096,8.71785858679
 10/31  04:00:00,1059.50754516,96.9839232332,583.778944176,0.0,100.150657288,148.969399434,441.179752319,418.096756393,5.66466996096,17.4183259644
 10/31  05:00:00,1055.14493769,97.1533796897,578.99980363,0.0,100.150657288,149.894399434,683.935745996,652.354351961,14.1616749024,17.4197191318
 10/31  06:00:00,1282.7831767,98.5548269281,577.389099517,0.0,176.471037341,302.612436532,493.630145952,456.588519061,28.3233498048,8.71827708647
 10/31  07:00:00,1341.74605407,99.6697190101,518.110390366,0.0,243.2593065,310.10971186,488.828509342,419.970976374,42.4850247072,26.37250826
 10/31  08:00:00,1389.81723069,100.408729586,535.912186913,0.0,243.2593065,310.10971186,492.97538776,400.987713585,56.6466996096,35.340974565
 10/31  09:00:00,1468.42549964,101.364963361,577.920109868,0.0,243.2593065,302.612436532,450.774204371,372.815505249,42.4850247072,35.4736744149
 10/31  10:00:00,1476.00542834,102.183909351,573.309176543,0.0,243.2593065,310.10971186,450.442939931,343.940095822,70.808374512,35.6944695971
 10/31  11:00:00,1427.05348611,103.134394725,517.058706966,0.0,243.2593065,310.10971186,438.523259651,323.000577333,70.808374512,44.714307806
 10/31  12:00:00,1380.68982626,104.196507105,510.879195443,0.0,243.2593065,310.10971186,412.723343066,306.341042215,70.808374512,35.5739263388
 10/31  13:00:00,1410.86954152,105.096955241,506.796810853,0.0,243.2593065,302.612436532,396.428934883,295.069192417,56.6466996096,44.7130428561
 10/31  14:00:00,1409.37389835,105.829316569,504.375193637,0.0,243.2593065,302.612436532,376.745337248,289.631839709,42.4850247072,44.6284728322
 10/31  15:00:00,1412.3675718,105.908815207,507.490808821,0.0,243.2593065,302.612436532,393.656416235,301.394337672,56.6466996096,35.6153789537
 10/31  16:00:00,1420.28147048,106.424436307,508.289906147,0.0,243.2593065,310.10971186,425.894866859,305.503580494,84.9700494144,35.4212369497
 10/31  17:00:00,1405.14976796,106.880646769,490.890108275,0.0,243.2593065,310.10971186,409.941665497,307.438576201,84.9700494144,17.5330398816
 10/31  18:00:00,1174.35994966,96.9839232332,521.287313525,0.0,166.938926447,199.110933808,415.555269938,313.11622475,84.9700494144,17.4689957739
 10/31  19:00:00,1162.04076727,96.9839232332,515.309340149,0.0,166.938926447,191.61365848,397.278140008,323.165434454,56.6466996096,17.4660059447
 10/31  20:00:00,1043.31066966,96.9839232332,531.41698826,0.0,100.150657288,124.558693486,441.813304947,367.69815104,56.6466996096,17.4684542967
 10/31  21:00:00,1013.04344212,96.9839232332,541.274633021,0.0,100.150657288,124.558693486,438.70565823,378.797056574,42.4850247072,17.423576949
 10/31  22:00:00,970.697064678,96.9839232332,568.025554378,0.0,46.0930336215,124.558693486,447.877957135,402.138121785,28.3233498048,17.4164855457
 10/31  23:00:00,1002.14537698,96.9839232332,601.681463307,0.0,46.0930336215,124.558693486,436.56505837,413.683827898,14.1616749024,8.71955556971
 10/31  24:00:00,986.094966438,96.9839232332,600.255352921,0.0,46.0930336215,113.312780494,443.891645218,420.809524651,5.66466996096,17.4174506059
 11/01  01:00:00,972.333387926,96.9839232332,588.398899018,0.0,46.0930336215,113.312780494,451.459318905,428.376860243,5.66466996096,17.4177887005
 11/01  02:00:00,906.210074578,96.9839232332,514.024360565,0.0,46.0930336215,113.312780494,447.924800168,433.539747311,5.66466996096,8.7203828955
 11/01  03:00:00,830.485007753,96.9839232332,426.857245545,0.0,46.0930336215,113.312780494,462.434614967,439.352475826,5.66466996096,17.4174691802
 11/01  04:00:00,922.61493093,96.9839232332,425.061127241,0.0,100.150657288,148.969399434,447.511442617,424.427669758,5.66466996096,17.419102898
 11/01  05:00:00,914.029504127,97.433101459,416.879400516,0.0,100.150657288,149.894399434,648.696636822,625.81698608,14.1616749024,8.71797583919
 11/01  06:00:00,1139.06465791,99.5733318285,414.186934925,0.0,176.471037341,302.612436532,500.489554988,454.747537759,28.3233498048,17.4186674248
 11/01  07:00:00,1260.31327356,101.225489612,414.715566095,0.0,243.2593065,310.10971186,485.127361857,416.271077608,42.4850247072,26.3712595423
 11/01  08:00:00,1295.54224757,102.101532787,426.02119326,0.0,243.2593065,310.10971186,473.496296265,390.342836038,56.6466996096,26.506760618
 11/01  09:00:00,1346.17947568,102.731753062,446.655214484,0.0,243.2593065,302.612436532,449.717902444,371.737819348,42.4850247072,35.4950583881
 11/01  10:00:00,1377.45550266,103.0100557,477.355068644,0.0,243.2593065,310.10971186,478.541610571,363.105647613,70.808374512,44.6275884462
 11/01  11:00:00,1450.88640157,103.387443017,549.126128262,0.0,243.2593065,310.10971186,470.671562407,355.138316652,70.808374512,44.7248712432
 11/01  12:00:00,1418.60544454,103.740586909,559.310408262,0.0,243.2593065,310.10971186,454.914177355,348.53880307,70.808374512,35.5669997732
 11/01  13:00:00,1455.93510618,104.018641064,564.127985043,0.0,243.2593065,302.612436532,449.085336108,347.713946744,56.6466996096,44.724689755
 11/01  14:00:00,1463.33580832,104.474625402,567.483712748,0.0,243.2593065,302.612436532,425.763800923,347.580223357,42.4850247072,35.6985528588
 11/01  15:00:00,1465.20881207,105.036085367,569.296373787,0.0,243.2593065,302.612436532,442.450799206,341.256522006,56.6466996096,44.5475775901
 11/01  16:00:00,1474.86863251,105.388041316,570.428676651,0.0,243.2593065,310.10971186,453.101502505,341.549805577,84.9700494144,26.5816475135
 11/01  17:00:00,1479.93585782,105.745633424,568.408835309,0.0,243.2593065,310.10971186,454.815135322,343.558084649,84.9700494144,26.2870012581
 11/01  18:00:00,1223.07541302,96.9839232332,566.12424778,0.0,166.938926447,199.110933808,452.437863277,349.997981961,84.9700494144,17.4698319022
 11/01  19:00:00,1216.07977123,96.9839232332,565.319179758,0.0,166.938926447,191.61365848,430.698490721,356.581386131,56.6466996096,17.4704049794
 11/01  20:00:00,1079.64546631,96.9839232332,564.164791415,0.0,100.150657288,124.558693486,472.655335557,398.537625691,56.6466996096,17.4710102561
 11/01  21:00:00,1038.21990298,96.9839232332,562.217590491,0.0,100.150657288,124.558693486,467.72942442,407.820621169,42.4850247072,17.4237785432
 11/01  22:00:00,972.448134743,96.9839232332,561.492065476,0.0,46.0930336215,124.558693486,463.871320255,426.827564948,28.3233498048,8.72040550242
 11/01  23:00:00,973.056905453,96.9839232332,561.262713074,0.0,46.0930336215,124.558693486,464.583718742,433.004570948,14.1616749024,17.4174728914
 11/01  24:00:00,960.378440317,96.9839232332,561.182884659,0.0,46.0930336215,113.312780494,461.1861028,438.102334327,5.66466996096,17.4190985116
 11/02  01:00:00,960.443791227,96.9839232332,561.157661749,0.0,46.0930336215,113.312780494,456.007856907,441.62503088,5.66466996096,8.7181560655
 11/02  02:00:00,950.356325955,96.9839232332,556.822605629,0.0,46.0930336215,113.312780494,469.848270488,446.76437663,5.66466996096,17.4192238975
 11/02  03:00:00,949.455326982,96.9839232332,562.64520651,0.0,46.0930336215,113.312780494,473.183746003,450.101024732,5.66466996096,17.4180513102
 11/02  04:00:00,1040.32500946,96.9839232332,567.791262076,0.0,100.150657288,148.969399434,446.33349396,431.949919727,5.66466996096,8.71890427193
 11/02  05:00:00,1053.24465036,97.4865807932,577.198887176,0.0,100.150657288,149.894399434,687.158062374,655.575536554,14.1616749024,17.4208509184
 11/02  06:00:00,1298.25151772,99.9037599696,588.054321132,0.0,176.471037341,302.612436532,505.777908748,460.033594613,28.3233498048,17.4209643305
 11/02  07:00:00,1401.16430643,101.580334923,567.406018039,0.0,243.2593065,310.10971186,482.834054263,413.975654573,42.4850247072,26.3733749834
 11/02  08:00:00,1426.16855573,102.227064656,561.248963608,0.0,243.2593065,310.10971186,475.262643311,392.098664759,56.6466996096,26.5172789423
 11/02  09:00:00,1436.35606407,102.930477367,535.54248992,0.0,243.2593065,302.612436532,443.508271528,365.530066046,42.4850247072,35.493180774
 11/02  10:00:00,1421.66468715,103.407825222,510.946134553,0.0,243.2593065,310.10971186,457.079334632,341.634385144,70.808374512,44.6365749759
 11/02  11:00:00,1423.55874121,104.134144909,511.926964263,0.0,243.2593065,310.10971186,431.625415344,318.947507834,70.808374512,41.8695329978
 11/02  12:00:00,1369.65238703,104.446254783,498.856520266,0.0,243.2593065,310.10971186,419.273730559,310.057876902,70.808374512,38.4074791446
 11/02  13:00:00,1402.88987089,104.949793391,498.185776198,0.0,243.2593065,302.612436532,405.404830513,304.032493951,56.6466996096,44.725636953
 11/02  14:00:00,1404.7901865,105.362681335,499.873026261,0.0,243.2593065,302.612436532,386.238923689,308.054270343,42.4850247072,35.6996286392
 11/02  15:00:00,1395.87986803,105.7548036,489.957460425,0.0,243.2593065,302.612436532,404.182632201,311.046361567,56.6466996096,36.4895710243
 11/02  16:00:00,1365.93560975,106.011621359,453.865642834,0.0,243.2593065,310.10971186,426.052389138,306.478263194,84.9700494144,34.6040765299
 11/02  17:00:00,1360.45990977,106.315994729,448.781890753,0.0,243.2593065,310.10971186,418.088039772,306.826227385,84.9700494144,26.2917629727
 11/02  18:00:00,1124.00456913,96.9839232332,470.118703466,0.0,166.938926447,199.110933808,426.363762124,323.923885266,84.9700494144,17.4698274431
 11/02  19:00:00,1136.51109584,96.9839232332,487.977683483,0.0,166.938926447,191.61365848,406.604632246,332.487453678,56.6466996096,17.4704789586
 11/02  20:00:00,1017.73730915,96.9839232332,502.739378592,0.0,100.150657288,124.558693486,449.349474106,375.231600194,56.6466996096,17.4711743025
 11/02  21:00:00,985.587306981,96.9839232332,510.607428344,0.0,100.150657288,124.558693486,443.67858321,383.769631172,42.4850247072,17.4239273315
 11/02  22:00:00,983.361787023,96.9839232332,581.903899202,0.0,46.0930336215,124.558693486,453.348559191,416.304738967,28.3233498048,8.72047041919
 11/02  23:00:00,989.428610164,96.9839232332,593.613235642,0.0,46.0930336215,124.558693486,462.232823112,430.653424926,14.1616749024,17.4177232838
 11/02  24:00:00,821.849133467,96.9839232332,441.415801465,0.0,46.0930336215,113.312780494,461.498456565,438.414382187,5.66466996096,17.4194044165
 11/03  01:00:00,809.264620225,96.9839232332,429.376273872,0.0,46.0930336215,113.312780494,457.956519167,443.573494166,5.66466996096,8.71835504074
 11/03  02:00:00,820.485116181,96.9839232332,440.691594331,0.0,46.0930336215,113.312780494,471.501229504,448.416899156,5.66466996096,17.4196603871
 11/03  03:00:00,820.404366023,96.9839232332,439.857455088,0.0,46.0930336215,113.312780494,475.575545437,452.489954521,5.66466996096,17.4209209559
 11/03  04:00:00,900.255424017,96.9839232332,427.099424471,0.0,100.150657288,148.969399434,450.682355608,436.298486361,5.66466996096,8.71919928584
 11/03  05:00:00,906.517396412,97.5072894496,418.76479739,0.0,100.150657288,149.894399434,676.053050384,644.469868289,14.1616749024,17.421507192
 11/03  06:00:00,1142.94627918,99.9216863048,417.014125636,0.0,176.471037341,302.612436532,511.517240134,465.772182541,28.3233498048,17.4217077881
 11/03  07:00:00,1258.13504485,101.630828818,405.144861819,0.0,243.2593065,310.10971186,494.580989282,425.720504783,42.4850247072,26.3754597915
 11/03  08:00:00,1286.93014325,102.347275333,406.831921097,0.0,243.2593065,310.10971186,486.800168361,403.633390226,56.6466996096,26.5200785253
 11/03  09:00:00,1330.54417238,102.680785225,414.342025672,0.0,243.2593065,302.612436532,476.985573613,399.002890867,42.4850247072,35.4976580382
 11/03  10:00:00,1343.30061322,103.000324048,415.170736864,0.0,243.2593065,310.10971186,504.765679809,389.314055059,70.808374512,44.6432502377
 11/03  11:00:00,1355.31399624,103.459290774,426.454908615,0.0,243.2593065,310.10971186,490.815613976,375.274602578,70.808374512,44.7326368859
 11/03  12:00:00,1321.85286196,104.199315685,435.175474157,0.0,243.2593065,310.10971186,460.221444252,353.836075879,70.808374512,35.5769938615
 11/03  13:00:00,1389.78242788,104.902065013,467.495172416,0.0,243.2593065,302.612436532,442.007717271,340.626539999,56.6466996096,44.7344776621
 11/03  14:00:00,1462.37183055,105.125175844,539.159298154,0.0,243.2593065,302.612436532,413.989862711,335.797991754,42.4850247072,35.7068462496
 11/03  15:00:00,1428.32153265,105.460074665,504.6697623,0.0,243.2593065,302.612436532,435.32124378,334.12092089,56.6466996096,44.5536232811
 11/03  16:00:00,1400.90573021,105.777695065,469.869945941,0.0,243.2593065,310.10971186,448.992712929,337.435526361,84.9700494144,26.5871371533
 11/03  17:00:00,1380.9464522,105.99382916,444.465409572,0.0,243.2593065,310.10971186,453.66249617,342.401115614,84.9700494144,26.2913311421
 11/03  18:00:00,1132.20621522,96.9839232332,449.625132187,0.0,166.938926447,199.110933808,460.853806637,358.411111973,84.9700494144,17.4726452486
 11/03  19:00:00,1119.30258674,96.9839232332,444.071247597,0.0,166.938926447,191.61365848,442.273063454,368.152975138,56.6466996096,17.4733887065
 11/03  20:00:00,972.492543438,96.9839232332,437.415034914,0.0,100.150657288,124.558693486,483.293756476,409.172885022,56.6466996096,17.4741718438
 11/03  21:00:00,924.401431357,96.9839232332,426.485676535,0.0,100.150657288,124.558693486,477.967530656,418.055807368,42.4850247072,17.4266985811
 11/03  22:00:00,844.053956127,96.9839232332,406.846008888,0.0,46.0930336215,124.558693486,475.921885732,438.879603822,28.3233498048,8.71893210521
 11/03  23:00:00,846.04540124,96.9839232332,408.125264529,0.0,46.0930336215,124.558693486,477.990667257,446.408324276,14.1616749024,17.420668078
 11/03  24:00:00,839.605793561,96.9839232332,414.684250976,0.0,46.0930336215,113.312780494,474.442691945,451.356894878,5.66466996096,17.4211271055
 11/04  01:00:00,840.180261439,96.9839232332,415.16300071,0.0,46.0930336215,113.312780494,478.918723004,455.83525974,5.66466996096,17.4187933026
 11/04  02:00:00,840.494547972,96.9839232332,415.413865241,0.0,46.0930336215,113.312780494,474.272242966,459.886644477,5.66466996096,8.72092852786
 11/04  03:00:00,852.625954469,96.9839232332,426.714671903,0.0,46.0930336215,113.312780494,484.791834935,461.708323436,5.66466996096,17.4188415379
 11/04  04:00:00,844.976116479,96.9839232332,423.361414255,0.0,55.6251445156,113.312780494,477.153170836,454.067814779,5.66466996096,17.4206860957
 11/04  05:00:00,835.828693207,96.9839232332,427.488631159,0.0,55.6251445156,113.312780494,479.815998395,456.935464608,14.1616749024,8.71885888412
 11/04  06:00:00,902.519573517,96.9839232332,435.7469103,0.0,65.1572554096,176.889270242,443.676083863,397.932230233,28.3233498048,17.4205038246
 11/04  07:00:00,1030.14984684,97.308748015,449.256406855,0.0,109.682768182,220.96816451,710.92741779,651.021815478,42.4850247072,17.4205776042
 11/04  08:00:00,1027.29749792,97.3038498361,448.076810998,0.0,109.682768182,220.96816451,611.723135954,537.563497926,56.6466996096,17.5129384188
 11/04  09:00:00,1140.59697422,97.7534303065,453.524063417,0.0,131.945524568,266.955817592,573.34006668,504.465690149,42.4850247072,26.3893518234
 11/04  10:00:00,1156.80742433,97.8597583595,462.105660275,0.0,131.945524568,274.45309292,597.913974036,496.41778797,70.808374512,30.6878115533
 11/04  11:00:00,1192.58069469,97.9764074039,496.404544512,0.0,131.945524568,274.45309292,582.01504611,480.033202301,70.808374512,31.1734692973
 11/04  12:00:00,1236.15769538,98.0736508258,570.859971648,0.0,131.945524568,274.45309292,569.153847058,471.840985908,70.808374512,26.5044866377
 11/04  13:00:00,1243.41538808,98.145256829,582.298505325,0.0,131.945524568,266.955817592,562.301289187,470.312532052,56.6466996096,35.3420575255
 11/04  14:00:00,1256.08890887,98.2200724854,591.535618765,0.0,131.945524568,266.955817592,534.684412483,465.692602028,42.4850247072,26.5067857481
 11/04  15:00:00,1167.23978497,96.9839232332,578.814637047,0.0,109.682768182,212.545889182,438.489667859,346.505978484,56.6466996096,35.3369897658
 11/04  16:00:00,1192.21915593,96.9839232332,599.405152289,0.0,109.682768182,220.04316451,458.428465219,346.948860369,84.9700494144,26.509555435
 11/04  17:00:00,1140.9325317,96.9839232332,593.432833608,0.0,109.682768182,220.04316451,465.937222785,354.596929464,84.9700494144,26.370243907
 11/04  18:00:00,1109.70137098,96.9839232332,586.30210868,0.0,100.150657288,199.110933808,495.00426856,392.61346332,84.9700494144,17.4207558248
 11/04  19:00:00,1087.10903631,96.9839232332,571.884295123,0.0,100.150657288,191.61365848,465.722242342,400.356662463,56.6466996096,8.71888026967
 11/04  20:00:00,840.9687514,96.9839232332,439.209584315,0.0,55.6251445156,124.558693486,521.721901127,447.654532057,56.6466996096,17.4206694601
 11/04  21:00:00,827.140655995,96.9839232332,425.881205616,0.0,55.6251445156,124.558693486,517.089015594,457.185124969,42.4850247072,17.4188659179
 11/04  22:00:00,833.41869048,96.9839232332,430.881947205,0.0,46.0930336215,124.558693486,510.759353298,473.716335033,28.3233498048,8.71966846027
 11/04  23:00:00,839.879537109,96.9839232332,423.891822159,0.0,46.0930336215,124.558693486,511.150488188,479.566531213,14.1616749024,17.4222820719
 11/04  24:00:00,822.98795425,96.9839232332,416.680186458,0.0,46.0930336215,113.312780494,506.842526749,483.75504661,5.66466996096,17.4228101774
 11/05  01:00:00,800.403372718,96.9839232332,404.639500348,0.0,34.9616554283,113.312780494,516.413698,493.328533687,5.66466996096,17.4204943522
 11/05  02:00:00,804.816139275,96.9839232332,396.669890153,0.0,34.9616554283,113.312780494,512.23646833,497.84991946,5.66466996096,8.72187890851
 11/05  03:00:00,799.265412695,96.9839232332,384.042800326,0.0,34.9616554283,113.312780494,526.414743627,503.329405708,5.66466996096,17.420667958
 11/05  04:00:00,803.270300096,96.9839232332,374.948326066,0.0,44.4937663224,113.312780494,522.805872469,499.718520089,5.66466996096,17.4226824183
 11/05  05:00:00,800.60220636,96.9839232332,363.23383208,0.0,44.4937663224,113.312780494,529.171917416,506.290417641,14.1616749024,8.71982487288
 11/05  06:00:00,865.367250591,96.9839232332,353.985807508,0.0,54.0258772165,176.889270242,489.90867377,444.162697618,28.3233498048,17.4226263471
 11/05  07:00:00,861.629273313,96.9839232332,349.653957174,0.0,54.0258772165,184.38654557,501.326921019,441.42028309,42.4850247072,17.4216132211
 11/05  08:00:00,924.422507157,96.9839232332,349.357388569,0.0,65.1572554096,220.04316451,495.801034616,421.652310649,56.6466996096,17.5020243575
 11/05  09:00:00,933.312632419,96.9839232332,361.602727997,0.0,65.1572554096,212.545889182,469.99322579,401.145049648,42.4850247072,26.3631514344
 11/05  10:00:00,969.057916057,96.9839232332,381.00330929,0.0,65.1572554096,220.04316451,482.24594614,384.94964135,70.808374512,26.4879302779
 11/05  11:00:00,997.923231895,96.9839232332,401.630863412,0.0,65.1572554096,220.04316451,486.307948234,380.190091314,70.808374512,35.3094824073
 11/05  12:00:00,1009.54542502,96.9839232332,411.90393752,0.0,65.1572554096,220.04316451,485.40004027,388.098903489,70.808374512,26.4927622686
 11/05  13:00:00,1013.94701742,96.9839232332,414.424867823,0.0,65.1572554096,212.545889182,458.91698457,375.781656374,56.6466996096,26.4886285861
 11/05  14:00:00,1026.79646817,96.9839232332,426.006500956,0.0,65.1572554096,212.545889182,444.920837875,367.125652586,42.4850247072,35.3101605815
 11/05  15:00:00,1032.81252981,96.9839232332,434.763137051,0.0,65.1572554096,212.545889182,436.600485112,353.46396198,56.6466996096,26.4898235231
 11/05  16:00:00,1005.38703672,96.9839232332,432.96479835,0.0,65.1572554096,220.04316451,469.453003328,357.999721672,84.9700494144,26.4832322418
 11/05  17:00:00,948.906163808,96.9839232332,423.282094881,0.0,54.0258772165,184.38654557,493.282663479,381.945246297,84.9700494144,26.3673677667
 11/05  18:00:00,930.33665195,96.9839232332,417.243156956,0.0,44.4937663224,163.454314868,537.374100306,434.982815719,84.9700494144,17.4212351719
 11/05  19:00:00,906.533798243,96.9839232332,404.87652064,0.0,44.4937663224,155.95703954,522.7107293,448.643803668,56.6466996096,17.4202260224
 11/05  20:00:00,863.699034371,96.9839232332,396.005988644,0.0,44.4937663224,124.558693486,554.0234191,488.655095365,56.6466996096,8.72162412491
 11/05  21:00:00,846.579226893,96.9839232332,383.716746495,0.0,44.4937663224,124.558693486,558.019216328,498.114005205,42.4850247072,17.4201864155
 11/05  22:00:00,827.655782142,96.9839232332,375.059940871,0.0,34.9616554283,124.558693486,563.118318608,517.372821098,28.3233498048,17.422147705
 11/05  23:00:00,827.434835733,96.9839232332,373.677348167,0.0,34.9616554283,124.558693486,547.117187604,524.235931478,14.1616749024,8.71958122347
 11/05  24:00:00,802.395413445,96.9839232332,362.042843543,0.0,34.9616554283,113.312780494,555.867589833,532.780829992,5.66466996096,17.4220898803
 11/06  01:00:00,804.664235208,96.9839232332,353.542918965,0.0,46.0930336215,113.312780494,561.229372806,538.143177267,5.66466996096,17.4215255776
 11/06  02:00:00,803.16500424,96.9839232332,352.072869446,0.0,46.0930336215,113.312780494,567.488168309,544.402710421,5.66466996096,17.4207879279
 11/06  03:00:00,802.528782471,96.9839232332,351.444844158,0.0,46.0930336215,113.312780494,564.220334238,549.833711615,5.66466996096,8.72195266214
 11/06  04:00:00,806.674748188,96.9839232332,351.318919335,0.0,46.0930336215,113.312780494,578.00509984,554.919518384,5.66466996096,17.420911495
 11/06  05:00:00,896.633441652,96.9839232332,351.576790203,0.0,100.150657288,148.969399434,550.99471033,527.907056402,5.66466996096,17.4229839679
 11/06  06:00:00,895.764050846,96.9839232332,350.407918834,0.0,100.150657288,149.894399434,1030.3291337,1007.44742758,14.1616749024,8.72003121895
 11/06  07:00:00,1115.4846773,97.2405701138,350.126573137,0.0,176.471037341,302.612436532,681.330808439,635.584295018,28.3233498048,17.4231636155
 11/06  08:00:00,1226.14269191,97.5455478452,350.612769393,0.0,243.2593065,310.10971186,634.062250271,565.194706334,42.4850247072,26.3825192299
 11/06  09:00:00,1298.9843364,97.6744636763,382.77554372,0.0,243.2593065,310.10971186,607.417953742,515.417688219,56.6466996096,35.3535659128
 11/06  10:00:00,1380.47627694,97.7725080082,430.150626809,0.0,243.2593065,302.612436532,555.20725323,480.978000985,42.4850247072,31.744227538
 11/06  11:00:00,1422.88964712,97.8968848092,469.901203384,0.0,243.2593065,310.10971186,562.693199098,452.392720951,70.808374512,39.4921036354
 11/06  12:00:00,1475.43855754,98.3764957309,528.892065265,0.0,243.2593065,310.10971186,544.830522609,429.273803027,70.808374512,44.7483450705
 11/06  13:00:00,1440.68796034,98.8936265252,542.798316544,0.0,243.2593065,310.10971186,518.269624441,411.861477366,70.808374512,35.5997725629
 11/06  14:00:00,1476.9562652,99.30791161,552.59121674,0.0,243.2593065,302.612436532,498.805293269,397.409192542,56.6466996096,44.7494011171
 11/06  15:00:00,1480.71591869,99.6476275177,558.904363687,0.0,243.2593065,302.612436532,463.891149975,376.745224436,42.4850247072,44.660900832
 11/06  16:00:00,1478.34348733,100.010711475,561.829611203,0.0,243.2593065,302.612436532,457.037544778,364.741259012,56.6466996096,35.6495861564
 11/06  17:00:00,1489.02740042,100.187899082,563.256636741,0.0,243.2593065,310.10971186,492.081307438,371.65827879,84.9700494144,35.4529792337
 11/06  18:00:00,1498.64101235,100.446992136,561.432040037,0.0,243.2593065,310.10971186,496.357413223,388.284147414,84.9700494144,23.1032163943
 11/06  19:00:00,1224.90445897,96.9839232332,558.754382416,0.0,166.938926447,199.110933808,477.076766497,371.456715875,84.9700494144,20.6500012083
 11/06  20:00:00,1212.27480609,96.9839232332,553.802744609,0.0,166.938926447,191.61365848,454.236149041,380.117653537,56.6466996096,17.4717958937
 11/06  21:00:00,1073.43721778,96.9839232332,549.50371572,0.0,100.150657288,124.558693486,497.48846801,423.368922714,56.6466996096,17.4728456856
 11/06  22:00:00,1038.25988708,96.9839232332,553.373652055,0.0,100.150657288,124.558693486,480.463145828,429.254988547,42.4850247072,8.72313257476
 11/06  23:00:00,898.062176272,96.9839232332,478.95777125,0.0,46.0930336215,124.558693486,494.280070247,448.533104235,28.3233498048,17.4236162076
 11/06  24:00:00,941.00755926,96.9839232332,520.807488494,0.0,46.0930336215,124.558693486,485.88841623,454.304062944,14.1616749024,17.422678384
 11/07  01:00:00,838.618010384,96.9839232332,432.380725397,0.0,46.0930336215,113.312780494,484.206967622,461.120120029,5.66466996096,17.4221776319
 11/07  02:00:00,834.685068868,96.9839232332,434.210991356,0.0,46.0930336215,113.312780494,479.866157952,465.478689034,5.66466996096,8.72279895746
 11/07  03:00:00,848.046937339,96.9839232332,451.364226609,0.0,46.0930336215,113.312780494,491.07097272,467.983728975,5.66466996096,17.4225737839
 11/07  04:00:00,841.621937813,96.9839232332,445.158825454,0.0,46.0930336215,113.312780494,496.363765127,473.277898378,5.66466996096,17.4211967886
 11/07  05:00:00,925.498672905,96.9839232332,438.320119559,0.0,100.150657288,148.969399434,477.794952693,454.709380082,5.66466996096,17.42090265
 11/07  06:00:00,926.305389271,97.1552467036,438.236022055,0.0,100.150657288,149.894399434,791.923482075,769.039812801,14.1616749024,8.72199437133
 11/07  07:00:00,1152.31027582,97.8614296419,437.811841972,0.0,176.471037341,302.612436532,566.076687097,520.330589759,28.3233498048,17.4227475325
 11/07  08:00:00,1271.081176,98.5651503635,449.250926787,0.0,243.2593065,310.10971186,541.664915764,472.79439721,42.4850247072,26.3854938467
 11/07  09:00:00,1379.49150167,99.5357135911,515.273881071,0.0,243.2593065,310.10971186,515.357375973,432.185791834,56.6466996096,26.5248845289
 11/07  10:00:00,1448.97774538,100.412810588,555.957035278,0.0,243.2593065,302.612436532,481.13610024,403.132771441,42.4850247072,35.5183040913
 11/07  11:00:00,1470.16871045,101.204171728,571.003336723,0.0,243.2593065,310.10971186,493.210463478,377.744393584,70.808374512,44.6576953822
 11/07  12:00:00,1484.99602487,101.921005861,582.71267754,0.0,243.2593065,310.10971186,476.255334878,360.689058464,70.808374512,44.7579019015
 11/07  13:00:00,1437.58505405,102.746640877,575.653243666,0.0,243.2593065,310.10971186,456.495360365,350.087676007,70.808374512,35.5993098464
 11/07  14:00:00,1458.30376011,103.493792005,561.612462524,0.0,243.2593065,302.612436532,438.373028572,336.971907224,56.6466996096,44.7544217387
 11/07  15:00:00,1454.67067161,104.037378897,557.165819172,0.0,243.2593065,302.612436532,406.253242229,319.105196466,42.4850247072,44.6630210552
 11/07  16:00:00,1462.42184952,104.217450783,565.186841038,0.0,243.2593065,302.612436532,406.924743575,314.627296558,56.6466996096,35.650747407
 11/07  17:00:00,1481.30488283,104.347197218,577.94928549,0.0,243.2593065,310.10971186,444.153316606,323.729044563,84.9700494144,35.454222628
 11/07  18:00:00,1506.64723964,104.501221983,588.393277781,0.0,243.2593065,310.10971186,442.167051946,339.659494798,84.9700494144,17.5375077332
 11/07  19:00:00,1228.81869474,96.9839232332,584.974128621,0.0,166.938926447,199.110933808,458.888721356,347.714879395,84.9700494144,26.2037925465
 11/07  20:00:00,1224.78604534,96.9839232332,575.764588302,0.0,166.938926447,191.61365848,431.701998696,357.58334905,56.6466996096,17.471950037
 11/07  21:00:00,1076.84060763,96.9839232332,560.248400289,0.0,100.150657288,124.558693486,474.625410356,400.505642004,56.6466996096,17.4730687429
 11/07  22:00:00,908.367340145,96.9839232332,435.25010669,0.0,100.150657288,124.558693486,462.720623277,411.512379465,42.4850247072,8.72321910503
 11/07  23:00:00,849.39626454,96.9839232332,434.33696679,0.0,46.0930336215,124.558693486,476.446957407,430.699798842,28.3233498048,17.4238087596
 11/07  24:00:00,858.227307272,96.9839232332,427.04865976,0.0,46.0930336215,124.558693486,470.592410437,439.007756766,14.1616749024,17.4229787682
 11/08  01:00:00,840.46785975,96.9839232332,415.506379445,0.0,46.0930336215,113.312780494,468.911840821,445.824590931,5.66466996096,17.4225799293
 11/08  02:00:00,840.30126329,96.9839232332,415.265562311,0.0,46.0930336215,113.312780494,464.041862367,449.654173722,5.66466996096,8.72301868392
 11/08  03:00:00,847.336853889,96.9839232332,405.165994882,0.0,46.0930336215,113.312780494,478.547251855,455.459480861,5.66466996096,17.4231010331
 11/08  04:00:00,836.050083439,96.9839232332,375.209247696,0.0,46.0930336215,113.312780494,486.900342743,463.810266963,5.66466996096,17.4254058189
 11/08  05:00:00,897.927797668,96.9839232332,346.282007505,0.0,100.150657288,148.969399434,472.797459252,449.711203199,5.66466996096,17.4215860917
 11/08  06:00:00,884.337288027,97.4125172637,336.46466794,0.0,100.150657288,149.894399434,736.865294581,713.981250287,14.1616749024,8.72236939132
 11/08  07:00:00,1097.72553297,98.7530219512,324.023094958,0.0,176.471037341,302.612436532,545.715339281,499.96843452,28.3233498048,17.4235549564
 11/08  08:00:00,1201.12808546,100.486840864,316.132925554,0.0,243.2593065,310.10971186,525.676442652,456.803691197,42.4850247072,26.387726747
 11/08  09:00:00,1259.01778281,101.412530425,325.753181467,0.0,243.2593065,310.10971186,506.534782743,423.364886969,56.6466996096,26.5231961644
 11/08  10:00:00,1315.59844894,102.182636272,343.015283295,0.0,243.2593065,302.612436532,478.015907309,400.007716091,42.4850247072,35.5231665105
 11/08  11:00:00,1336.12170319,102.77763016,351.468521101,0.0,243.2593065,310.10971186,497.534310888,382.063682228,70.808374512,44.6622541479
 11/08  12:00:00,1355.95228306,103.418580962,363.580428749,0.0,243.2593065,310.10971186,483.242458393,367.674305079,70.808374512,44.7597788019
 11/08  13:00:00,1342.01566388,103.92321752,382.740518018,0.0,243.2593065,310.10971186,465.275707001,358.861568204,70.808374512,35.6057642851
 11/08  14:00:00,1394.22339301,104.470294584,401.796022727,0.0,243.2593065,302.612436532,449.292295433,347.882431203,56.6466996096,44.7631646197
 11/08  15:00:00,1377.73122496,104.424035376,389.850776693,0.0,243.2593065,302.612436532,433.713326331,346.556390036,42.4850247072,44.6719115877
 11/08  16:00:00,1376.62865144,104.525591505,386.739592862,0.0,243.2593065,302.612436532,438.079433305,345.773941463,56.6466996096,35.6587922322
 11/08  17:00:00,1367.59354301,104.547646215,372.470893816,0.0,243.2593065,310.10971186,471.969932114,351.538387612,84.9700494144,35.4614950873
 11/08  18:00:00,1365.85458024,104.631183804,357.995600702,0.0,243.2593065,310.10971186,479.645293784,368.376172535,84.9700494144,26.2990718342
 11/08  19:00:00,1080.77731212,96.9839232332,346.0029272,0.0,166.938926447,199.110933808,477.52381306,375.07990689,84.9700494144,17.4738567546
 11/08  20:00:00,1061.27258089,96.9839232332,337.528593033,0.0,166.938926447,191.61365848,456.799444578,382.677762287,56.6466996096,17.474982681
 11/08  21:00:00,912.132621863,96.9839232332,325.746260331,0.0,100.150657288,124.558693486,499.45009254,425.327168118,56.6466996096,17.4762248126
 11/08  22:00:00,860.969257165,96.9839232332,317.459825974,0.0,100.150657288,124.558693486,493.862897352,433.949281289,42.4850247072,17.4285913556
 11/08  23:00:00,792.917307691,96.9839232332,316.186877242,0.0,46.0930336215,124.558693486,491.914291688,454.867957997,28.3233498048,8.72298388707
 11/08  24:00:00,781.239257724,96.9839232332,305.219075226,0.0,46.0930336215,124.558693486,496.308325942,464.723645995,14.1616749024,17.4230050446
 11/09  01:00:00,759.451986398,96.9839232332,297.429672929,0.0,46.0930336215,113.312780494,493.665743241,470.575260721,5.66466996096,17.4258125595
 11/09  02:00:00,758.298987483,96.9839232332,296.264194,0.0,46.0930336215,113.312780494,497.646544399,474.559633813,5.66466996096,17.4222406251
 11/09  03:00:00,757.563979475,96.9839232332,295.650151382,0.0,46.0930336215,113.312780494,494.261948757,479.874535899,5.66466996096,8.72274289707
 11/09  04:00:00,757.089383756,96.9839232332,295.284061744,0.0,46.0930336215,113.312780494,507.705807819,484.618414526,5.66466996096,17.4227233318
 11/09  05:00:00,836.761201855,96.9839232332,294.11133018,0.0,100.150657288,148.969399434,490.247965805,467.158267035,5.66466996096,17.4250288094
 11/09  06:00:00,822.00208164,97.5063052898,283.464652266,0.0,100.150657288,149.894399434,792.501402188,769.618579948,14.1616749024,8.72114733707
 11/09  07:00:00,1030.21131826,99.1081760376,265.715509233,0.0,176.471037341,302.612436532,579.850980835,534.102011564,28.3233498048,17.4256194671
 11/09  08:00:00,1152.89910866,100.937858283,277.824245393,0.0,243.2593065,310.10971186,553.432906905,484.558661297,42.4850247072,26.389220901
 11/09  09:00:00,1221.94476959,101.918729309,300.932348843,0.0,243.2593065,310.10971186,536.856423206,444.84477787,56.6466996096,35.3649457263
 11/09  10:00:00,1277.65254796,102.621493949,319.590124812,0.0,243.2593065,302.612436532,498.526587289,420.537157018,42.4850247072,35.5044055639
 11/09  11:00:00,1300.01955206,103.063934978,329.101542918,0.0,243.2593065,310.10971186,509.499454538,402.955911049,70.808374512,35.7351689764
 11/09  12:00:00,1321.74890995,103.36452141,341.883641994,0.0,243.2593065,310.10971186,507.661620427,392.089857146,70.808374512,44.7633887687
 11/09  13:00:00,1305.32585684,104.043466744,360.956949982,0.0,243.2593065,310.10971186,487.295276165,373.416086427,70.808374512,43.0708152253
 11/09  14:00:00,1362.75458949,104.475079211,380.40486165,0.0,243.2593065,302.612436532,455.437710894,361.522790929,56.6466996096,37.2682203561
 11/09  15:00:00,1376.97033236,104.669138201,390.239346955,0.0,243.2593065,302.612436532,434.039566107,346.883802764,42.4850247072,44.6707386363
 11/09  16:00:00,1380.99510534,104.822208204,392.104107298,0.0,243.2593065,302.612436532,440.470429933,339.234401502,56.6466996096,44.5893288214
 11/09  17:00:00,1375.64696991,104.661817896,382.502324629,0.0,243.2593065,310.10971186,462.284986532,350.713883844,84.9700494144,26.6010532745
 11/09  18:00:00,1372.25728452,104.613608117,365.08540561,0.0,243.2593065,310.10971186,481.573756842,370.300779206,84.9700494144,26.3029282223
 11/09  19:00:00,1089.94423915,96.9839232332,356.752426581,0.0,166.938926447,199.110933808,479.50892097,377.061414802,84.9700494144,17.4774567535
 11/09  20:00:00,1080.10044515,96.9839232332,355.329744567,0.0,166.938926447,191.61365848,457.950242956,383.829903516,56.6466996096,17.4736398306
 11/09  21:00:00,918.097369901,96.9839232332,333.693364047,0.0,100.150657288,124.558693486,501.610700154,427.487111672,56.6466996096,17.4768888722
 11/09  22:00:00,844.558204001,96.9839232332,307.885543644,0.0,100.150657288,124.558693486,499.058750218,439.145328502,42.4850247072,17.4283970087
 11/09  23:00:00,766.962227846,96.9839232332,298.616001633,0.0,46.0930336215,124.558693486,507.313464794,461.565148976,28.3233498048,17.4249660134
 11/09  24:00:00,753.845258779,96.9839232332,286.376798135,0.0,46.0930336215,124.558693486,493.942062199,471.059281455,14.1616749024,8.72110584101
 11/10  01:00:00,720.28442285,96.9839232332,267.718322871,0.0,46.0930336215,113.312780494,514.161554506,491.070955039,5.66466996096,17.4259295067
 11/10  02:00:00,706.467671074,96.9839232332,258.645810986,0.0,46.0930336215,113.312780494,528.414442561,505.324244534,5.66466996096,17.4255280658
 11/10  03:00:00,709.686914859,96.9839232332,257.39861653,0.0,46.0930336215,113.312780494,536.004033171,512.914482724,5.66466996096,17.4248804857
 11/10  04:00:00,714.195990943,96.9839232332,258.760410541,0.0,46.0930336215,113.312780494,532.47123484,518.085442339,5.66466996096,8.72112254029
 11/10  05:00:00,804.331488276,96.9839232332,259.378361949,0.0,100.150657288,148.969399434,522.955962494,499.865814435,5.66466996096,17.4254780983
 11/10  06:00:00,804.763881646,97.5349003936,260.311306021,0.0,100.150657288,149.894399434,823.178900564,791.59105146,14.1616749024,17.4261742023
 11/10  07:00:00,1032.54096241,99.200346392,262.554744136,0.0,176.471037341,302.612436532,590.362323506,544.614725508,28.3233498048,17.4242481927
 11/10  08:00:00,1144.71443174,101.041049638,268.710610613,0.0,243.2593065,310.10971186,563.24338426,494.36877518,42.4850247072,26.3895843725
 11/10  09:00:00,1212.37777398,102.030643247,292.477333192,0.0,243.2593065,310.10971186,536.863109495,453.677101091,56.6466996096,26.5393087938
 11/10  10:00:00,1312.38237344,102.707634618,348.285269763,0.0,243.2593065,302.612436532,504.189320985,426.183173702,42.4850247072,35.5211225756
 11/10  11:00:00,1394.79555133,103.303169197,414.461457003,0.0,243.2593065,310.10971186,515.284026067,399.793508964,70.808374512,44.6821425911
 11/10  12:00:00,1482.01996701,103.894564015,489.471758476,0.0,243.2593065,310.10971186,494.291222213,378.705406207,70.808374512,44.7774414941
 11/10  13:00:00,1470.17439494,104.219139071,515.928308605,0.0,243.2593065,310.10971186,472.009840691,365.59508277,70.808374512,35.6063834096
 11/10  14:00:00,1505.37382221,104.243922775,526.313579045,0.0,243.2593065,302.612436532,464.533462592,363.10971821,56.6466996096,44.7770447725
 11/10  15:00:00,1509.16206704,104.401387152,534.455114067,0.0,243.2593065,302.612436532,445.409844727,358.239231634,42.4850247072,44.6855883865
 11/10  16:00:00,1507.92021685,104.435943234,538.342090943,0.0,243.2593065,302.612436532,454.494818111,362.185680063,56.6466996096,35.6624384382
 11/10  17:00:00,1514.4644872,104.529573318,541.030209242,0.0,243.2593065,310.10971186,486.888316888,366.453257951,84.9700494144,35.4650095223
 11/10  18:00:00,1529.62419144,104.645341782,540.893195377,0.0,243.2593065,310.10971186,472.032538792,369.521174164,84.9700494144,17.5413152144
 11/10  19:00:00,1252.27946,96.9839232332,539.560290582,0.0,166.938926447,199.110933808,482.179117448,371.00373535,84.9700494144,26.205332683
 11/10  20:00:00,1242.82143211,96.9839232332,540.220489448,0.0,166.938926447,191.61365848,449.864307717,375.741839337,56.6466996096,17.4757687705
 11/10  21:00:00,1109.23279614,96.9839232332,540.534290461,0.0,100.150657288,124.558693486,488.724848927,414.600955424,56.6466996096,17.4771938938
 11/10  22:00:00,1066.43444827,96.9839232332,541.361137914,0.0,100.150657288,124.558693486,480.75893224,420.844419932,42.4850247072,17.4294875999
 11/10  23:00:00,998.421867368,96.9839232332,541.865233195,0.0,46.0930336215,124.558693486,478.429081187,441.382277373,28.3233498048,8.72345400942
 11/10  24:00:00,997.139458866,96.9839232332,540.291637962,0.0,46.0930336215,124.558693486,480.287924499,448.702133274,14.1616749024,17.424116323
 11/11  01:00:00,972.66737197,96.9839232332,539.614853667,0.0,34.9616554283,113.312780494,476.865781982,453.774024008,5.66466996096,17.4270880125
