Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/24  17:00:00,1484.11552663,100.60574072,577.409052104,0.0,243.2593065,310.10971186,532.710803492,412.22222522,84.9700494144,35.5185288577
 11/24  18:00:00,1514.09831394,100.957536719,596.904790104,0.0,243.2593065,310.10971186,523.232480135,411.933014287,84.9700494144,26.3294164334
 11/24  19:00:00,1247.41359542,96.9839232332,600.354054787,0.0,166.938926447,199.110933808,489.511640228,387.049040164,84.9700494144,17.4925506495
 11/24  20:00:00,1235.30075178,96.9839232332,597.692962142,0.0,166.938926447,191.61365848,467.447969885,393.313921102,56.6466996096,17.4873491737
 11/24  21:00:00,1098.60918015,96.9839232332,594.506339126,0.0,100.150657288,124.558693486,507.763799724,433.625181791,56.6466996096,17.4919183232
 11/24  22:00:00,1059.4937874,96.9839232332,595.235294383,0.0,100.150657288,124.558693486,497.903132957,437.975774384,42.4850247072,17.4423338658
 11/24  23:00:00,989.094943892,96.9839232332,592.721641835,0.0,46.0930336215,124.558693486,500.189033665,454.431950678,28.3233498048,17.4337331813
 11/24  24:00:00,989.933172677,96.9839232332,592.145987897,0.0,46.0930336215,124.558693486,488.289216116,456.690134074,14.1616749024,17.4374071401
 11/25  01:00:00,979.041092042,96.9839232332,593.399297916,0.0,46.0930336215,113.312780494,481.283758834,458.183840004,5.66466996096,17.4352488686
 11/25  02:00:00,977.038433049,96.9839232332,592.601476245,0.0,46.0930336215,113.312780494,477.85756655,463.466126368,5.66466996096,8.72677022041
 11/25  03:00:00,974.355058893,96.9839232332,590.353596879,0.0,46.0930336215,113.312780494,491.748198056,468.64556655,5.66466996096,17.4379615451
 11/25  04:00:00,970.709374369,96.9839232332,587.81588772,0.0,46.0930336215,113.312780494,496.547040931,473.446991064,5.66466996096,17.4353799057
 11/25  05:00:00,971.214615856,96.9839232332,579.217621878,0.0,55.6251445156,113.312780494,488.018290937,464.917578741,5.66466996096,17.436042235
 11/25  06:00:00,812.277862457,96.9839232332,421.981593039,0.0,55.6251445156,113.312780494,502.929500435,471.331263778,14.1616749024,17.4365617538
 11/25  07:00:00,862.952241412,96.9839232332,397.163579086,0.0,65.1572554096,176.889270242,461.36492208,415.607517549,28.3233498048,17.4340547268
 11/25  08:00:00,955.944688725,97.065432641,367.510351211,0.0,109.682768182,220.96816451,781.217248217,730.00298364,42.4850247072,8.72923986979
 11/25  09:00:00,950.47691794,97.1112924975,342.185471361,0.0,109.682768182,220.96816451,664.73894932,581.799190518,56.6466996096,26.2930591923
 11/25  10:00:00,1052.48857269,97.5150009874,322.439223582,0.0,131.945524568,266.955817592,617.49314786,548.575413357,42.4850247072,26.4327097965
 11/25  11:00:00,1060.39165316,97.56259054,313.22260154,0.0,131.945524568,274.45309292,641.849156443,535.631684908,70.808374512,35.4090970238
 11/25  12:00:00,1064.76350508,97.5912059806,312.487720442,0.0,131.945524568,274.45309292,620.679242429,523.301702333,70.808374512,26.5691655841
 11/25  13:00:00,1017.23218675,97.6136978215,301.423838724,0.0,131.945524568,274.45309292,615.841423953,509.623441753,70.808374512,35.4096076879
 11/25  14:00:00,997.16842985,97.6314862876,293.252430442,0.0,131.945524568,266.955817592,610.007562261,517.960357653,56.6466996096,35.4005049985
 11/25  15:00:00,1000.96155883,97.6464650673,292.739286944,0.0,131.945524568,266.955817592,589.365873259,520.319059748,42.4850247072,26.5617888031
 11/25  16:00:00,916.743083588,96.9839232332,282.448649202,0.0,109.682768182,212.545889182,478.899047436,386.845170036,56.6466996096,35.4071777901
 11/25  17:00:00,911.662607557,96.9839232332,265.208452796,0.0,109.682768182,220.04316451,528.963670071,408.596076929,84.9700494144,35.3975437274
 11/25  18:00:00,876.341896691,96.9839232332,257.446871168,0.0,109.682768182,220.04316451,531.037895173,419.656760323,84.9700494144,26.4110854362
 11/25  19:00:00,853.421330266,96.9839232332,257.575507729,0.0,100.150657288,199.110933808,549.462883015,455.763443826,84.9700494144,8.72938977416
 11/25  20:00:00,856.045080063,96.9839232332,257.800210137,0.0,100.150657288,191.61365848,536.788343239,462.704873615,56.6466996096,17.4367700143
 11/25  21:00:00,734.692386718,96.9839232332,247.533728111,0.0,55.6251445156,124.558693486,600.226251939,526.143562595,56.6466996096,17.435989734
 11/25  22:00:00,726.406740656,96.9839232332,240.313381987,0.0,55.6251445156,124.558693486,604.241819704,544.318791197,42.4850247072,17.4380037997
 11/25  23:00:00,703.330026576,96.9839232332,228.962519075,0.0,46.0930336215,124.558693486,625.639594598,579.880834653,28.3233498048,17.4354101397
 11/25  24:00:00,694.083789372,96.9839232332,221.024234141,0.0,46.0930336215,124.558693486,620.237781062,597.349329781,14.1616749024,8.72677637821
 11/26  01:00:00,668.631287567,96.9839232332,219.732023507,0.0,34.9616554283,113.312780494,627.786221688,604.683165998,5.66466996096,17.4383857286
 11/26  02:00:00,667.703939774,96.9839232332,218.791355047,0.0,34.9616554283,113.312780494,635.921560694,612.820850346,5.66466996096,17.4360403872
 11/26  03:00:00,670.690238204,96.9839232332,218.699304174,0.0,34.9616554283,113.312780494,644.287470246,621.185950024,5.66466996096,17.4368502603
 11/26  04:00:00,658.09332761,96.9839232332,208.142891913,0.0,34.9616554283,113.312780494,672.81630202,649.714169735,5.66466996096,17.4374623242
 11/26  05:00:00,656.166174641,96.9839232332,200.644796085,0.0,44.4937663224,113.312780494,680.641398645,657.541710144,5.66466996096,17.43501854
 11/26  06:00:00,655.575291935,96.9839232332,199.930859284,0.0,44.4937663224,113.312780494,683.974016297,661.08257369,14.1616749024,8.72976770517
 11/26  07:00:00,725.523373775,96.9839232332,199.178918938,0.0,54.0258772165,176.889270242,649.232580256,603.471659707,28.3233498048,17.4375707441
 11/26  08:00:00,727.971658489,96.9839232332,208.431093691,0.0,54.0258772165,184.38654557,629.175035386,569.254891535,42.4850247072,17.4351191437
 11/26  09:00:00,819.092994611,96.9839232332,224.846071278,0.0,65.1572554096,220.04316451,579.648415079,505.480067564,56.6466996096,17.521647905
 11/26  10:00:00,833.866415678,96.9839232332,251.850686409,0.0,65.1572554096,212.545889182,524.738916919,455.848192874,42.4850247072,26.4056993374
 11/26  11:00:00,869.528315034,96.9839232332,277.601075808,0.0,65.1572554096,220.04316451,534.347800762,428.158808753,70.808374512,35.3806174972
 11/26  12:00:00,904.449566802,96.9839232332,307.900586947,0.0,65.1572554096,220.04316451,529.387152327,431.208607204,70.808374512,27.3701706104
 11/26  13:00:00,921.413972048,96.9839232332,325.341015611,0.0,65.1572554096,220.04316451,539.970779628,434.617699471,70.808374512,34.5447056447
 11/26  14:00:00,917.894262155,96.9839232332,328.961441662,0.0,65.1572554096,212.545889182,531.549529222,439.531651787,56.6466996096,35.3711778259
 11/26  15:00:00,920.02924545,96.9839232332,330.855556611,0.0,65.1572554096,212.545889182,511.840529276,442.81155951,42.4850247072,26.5439450584
 11/26  16:00:00,920.852254171,96.9839232332,331.700842531,0.0,65.1572554096,212.545889182,535.778282168,443.757734007,56.6466996096,35.3738485515
 11/26  17:00:00,900.019570241,96.9839232332,332.265233961,0.0,65.1572554096,220.04316451,559.393903695,447.883606428,84.9700494144,26.5402478526
 11/26  18:00:00,865.157196439,96.9839232332,332.537745956,0.0,54.0258772165,184.38654557,575.843132272,464.466459038,84.9700494144,26.4066238199
 11/26  19:00:00,837.501363896,96.9839232332,332.758202944,0.0,44.4937663224,163.454314868,603.851282228,501.445426494,84.9700494144,17.43580632
 11/26  20:00:00,830.148198922,96.9839232332,332.510015434,0.0,44.4937663224,155.95703954,582.484511597,508.401177379,56.6466996096,17.4366346085
 11/26  21:00:00,798.8556879,96.9839232332,332.612107099,0.0,44.4937663224,124.558693486,619.60219136,545.518232349,56.6466996096,17.437259402
 11/26  22:00:00,802.516258487,96.9839232332,333.114234111,0.0,44.4937663224,124.558693486,611.459872294,551.540020959,42.4850247072,17.4348266274
 11/26  23:00:00,810.121235663,96.9839232332,343.859946143,0.0,34.9616554283,124.558693486,603.759332963,566.706326387,28.3233498048,8.72965677112
 11/26  24:00:00,816.457889516,96.9839232332,350.91565911,0.0,34.9616554283,124.558693486,602.97895336,571.379908019,14.1616749024,17.4373704385
 11/27  01:00:00,826.769629082,96.9839232332,361.929793314,0.0,46.0930336215,113.312780494,600.110837076,577.010853862,5.66466996096,17.4353132526
 11/27  02:00:00,846.927247762,96.9839232332,380.678185557,0.0,46.0930336215,113.312780494,602.339620881,579.235419616,5.66466996096,17.4395313041
 11/27  03:00:00,845.829683117,96.9839232332,379.495876605,0.0,46.0930336215,113.312780494,606.034473691,582.93269195,5.66466996096,17.4371117807
 11/27  04:00:00,845.528128521,96.9839232332,383.5829305,0.0,46.0930336215,113.312780494,599.901740191,585.509391216,5.66466996096,8.72767901418
 11/27  05:00:00,938.538305815,96.9839232332,391.440380956,0.0,100.150657288,148.969399434,577.266865176,554.162183211,5.66466996096,17.440012005
 11/27  06:00:00,930.396186507,96.9839232332,381.977483614,0.0,100.150657288,149.894399434,1106.26454795,1074.66379518,14.1616749024,17.439077862
 11/27  07:00:00,1138.07837186,97.2016463789,363.227863994,0.0,176.471037341,302.612436532,723.99210095,678.22814883,28.3233498048,17.4406023146
 11/27  08:00:00,1251.45654056,97.5102076732,364.79184878,0.0,243.2593065,310.10971186,667.579511615,598.667717426,42.4850247072,26.4267694815
 11/27  09:00:00,1316.46398501,97.6412385765,392.785119877,0.0,243.2593065,310.10971186,646.113243216,554.042516498,56.6466996096,35.4240271086
 11/27  10:00:00,1374.21834578,97.7414467507,421.053159913,0.0,243.2593065,302.612436532,606.820848754,528.758041216,42.4850247072,35.5777828302
 11/27  11:00:00,1424.25532927,97.8271539606,461.85895343,0.0,243.2593065,310.10971186,610.683205781,495.098143211,70.808374512,44.7766880577
 11/27  12:00:00,1491.9521343,97.9051428072,519.449994802,0.0,243.2593065,310.10971186,582.179438275,466.494076484,70.808374512,44.8769872791
 11/27  13:00:00,1461.28180737,97.9811414401,526.46095112,0.0,243.2593065,310.10971186,557.796150549,442.37810942,70.808374512,44.6096666167
 11/27  14:00:00,1506.58781095,98.074784535,529.753675497,0.0,243.2593065,302.612436532,532.033095837,430.511374616,56.6466996096,44.875021611
 11/27  15:00:00,1512.32531904,98.2459053006,527.868210979,0.0,243.2593065,302.612436532,504.372461877,417.109232609,42.4850247072,44.7782045609
 11/27  16:00:00,1513.04608494,98.448237527,524.207249388,0.0,243.2593065,302.612436532,500.626731349,408.240407464,56.6466996096,35.7396242755
 11/27  17:00:00,1438.1437047,98.743833509,437.277505401,0.0,243.2593065,310.10971186,536.816183321,416.309065335,84.9700494144,35.5370685721
 11/27  18:00:00,1446.20986539,99.1054719336,433.005285736,0.0,243.2593065,310.10971186,537.277582698,425.97231769,84.9700494144,26.335215593
 11/27  19:00:00,1173.43937377,96.9839232332,436.156014118,0.0,166.938926447,199.110933808,498.632307484,396.167559641,84.9700494144,17.4946984289
 11/27  20:00:00,1150.16812198,96.9839232332,444.322353277,0.0,166.938926447,191.61365848,475.113936451,400.972756034,56.6466996096,17.4944808075
 11/27  21:00:00,1015.35795496,96.9839232332,455.372536342,0.0,100.150657288,124.558693486,524.406159427,441.530036567,56.6466996096,26.22942325
 11/27  22:00:00,968.176896992,96.9839232332,446.778741335,0.0,100.150657288,124.558693486,511.224060847,451.296961326,42.4850247072,17.442074814
 11/27  23:00:00,893.341688656,96.9839232332,436.960753452,0.0,46.0930336215,124.558693486,505.125344,468.071749671,28.3233498048,8.7302445245
 11/27  24:00:00,894.105946401,96.9839232332,436.62353254,0.0,46.0930336215,124.558693486,507.018780542,475.41854264,14.1616749024,17.438562999
 11/28  01:00:00,882.863830736,96.9839232332,437.761225851,0.0,46.0930336215,113.312780494,499.394880543,476.291892639,5.66466996096,17.4383179429
 11/28  02:00:00,882.95808352,96.9839232332,437.680012596,0.0,46.0930336215,113.312780494,502.013036069,478.907454573,5.66466996096,17.4409115346
 11/28  03:00:00,834.384609666,96.9839232332,435.524236088,0.0,46.0930336215,113.312780494,504.599574419,481.496392547,5.66466996096,17.4385119118
 11/28  04:00:00,817.505647212,96.9839232332,437.865561277,0.0,46.0930336215,113.312780494,509.77190135,486.67100133,5.66466996096,17.4362300595
 11/28  05:00:00,912.285143998,96.9839232332,439.475746022,0.0,100.150657288,148.969399434,482.090848185,467.695746819,5.66466996096,8.73043140477
 11/28  06:00:00,910.580851776,97.137402098,428.107663491,0.0,100.150657288,149.894399434,841.5278281,809.925938374,14.1616749024,17.4402148233
 11/28  07:00:00,1133.39715604,97.8465511816,418.46900871,0.0,176.471037341,302.612436532,588.117669339,542.355875054,28.3233498048,17.4384444799
 11/28  08:00:00,1233.16749325,98.0943389476,394.918002979,0.0,243.2593065,310.10971186,568.167623952,499.257697229,42.4850247072,26.4249020159
 11/28  09:00:00,1248.18133871,98.4166416122,365.96948614,0.0,243.2593065,310.10971186,574.190665855,482.114431165,56.6466996096,35.4295350801
 11/28  10:00:00,1276.47837649,98.8425626734,355.17025856,0.0,243.2593065,302.612436532,553.549547974,475.48015735,42.4850247072,35.5843659166
 11/28  11:00:00,1285.09911536,99.2272991035,352.722142428,0.0,243.2593065,310.10971186,576.841823527,461.255983955,70.808374512,44.7774650607
 11/28  12:00:00,1274.29861954,99.6186691196,340.600525135,0.0,243.2593065,310.10971186,568.293896135,452.607703027,70.808374512,44.8778185956
 11/28  13:00:00,1240.80100225,100.065571313,343.002934996,0.0,243.2593065,310.10971186,559.34793009,443.928478588,70.808374512,44.6110769903
 11/28  14:00:00,1290.7295344,100.456165321,349.951474611,0.0,243.2593065,302.612436532,542.874933108,441.351510549,56.6466996096,44.8767229487
 11/28  15:00:00,1294.93386015,100.83564135,350.425966925,0.0,243.2593065,302.612436532,525.332005941,438.066391017,42.4850247072,44.7805902173
 11/28  16:00:00,1300.46751843,101.176615834,350.895143253,0.0,243.2593065,302.612436532,535.729113762,434.397840419,56.6466996096,44.684573733
 11/28  17:00:00,1314.13284635,101.494547104,350.886187148,0.0,243.2593065,310.10971186,549.30010724,428.814393188,84.9700494144,35.5156646374
 11/28  18:00:00,1320.86676758,101.798809046,350.417519562,0.0,243.2593065,310.10971186,529.513261849,426.981599874,84.9700494144,17.5616125604
 11/28  19:00:00,1038.81547899,96.9839232332,339.667802588,0.0,166.938926447,199.110933808,510.770600327,408.305260091,84.9700494144,17.4952908215
 11/28  20:00:00,1030.28304062,96.9839232332,332.874945932,0.0,166.938926447,191.61365848,496.558357627,413.681104749,56.6466996096,26.2305532689
 11/28  21:00:00,903.700036147,96.9839232332,332.980112861,0.0,100.150657288,124.558693486,529.651027101,455.509531637,56.6466996096,17.4947958544
 11/28  22:00:00,863.030307075,96.9839232332,332.549507553,0.0,100.150657288,124.558693486,521.981511201,462.050674742,42.4850247072,17.4458117524
 11/28  23:00:00,796.078214591,96.9839232332,332.232409248,0.0,46.0930336215,124.558693486,526.906892317,481.146324395,28.3233498048,17.437218117
 11/28  24:00:00,800.686948426,96.9839232332,332.518923993,0.0,46.0930336215,124.558693486,510.884624828,487.995546684,14.1616749024,8.72740324123
 11/29  01:00:00,761.894540182,96.9839232332,311.705407932,0.0,46.0930336215,113.312780494,520.453086356,497.347897365,5.66466996096,17.4405190301
 11/29  02:00:00,742.615036889,96.9839232332,296.823174833,0.0,46.0930336215,113.312780494,526.487253349,503.384193844,5.66466996096,17.4383895439
 11/29  03:00:00,744.163010945,96.9839232332,295.326719247,0.0,46.0930336215,113.312780494,531.780573377,508.676445541,5.66466996096,17.4394578754
 11/29  04:00:00,745.163096246,96.9839232332,294.508274256,0.0,46.0930336215,113.312780494,538.180042527,515.075072874,5.66466996096,17.4402996917
 11/29  05:00:00,820.767092754,96.9839232332,283.605246597,0.0,100.150657288,148.969399434,523.524201323,500.421499795,5.66466996096,17.438031568
 11/29  06:00:00,809.887410195,97.4122572863,275.879347854,0.0,100.150657288,149.894399434,860.548915478,837.659035671,14.1616749024,8.72820490485
 11/29  07:00:00,1045.60535096,98.1530502408,284.550035585,0.0,176.471037341,302.612436532,615.724325944,569.959840387,28.3233498048,17.4411357525
 11/29  08:00:00,1154.15525774,99.3805128438,280.970736878,0.0,243.2593065,310.10971186,588.744222591,519.83214399,42.4850247072,26.4270538937
 11/29  09:00:00,1190.7500611,100.027005435,283.957501123,0.0,243.2593065,310.10971186,583.256060312,491.168637681,56.6466996096,35.4407230218
 11/29  10:00:00,1241.73423305,100.440009211,300.472988197,0.0,243.2593065,302.612436532,563.016334612,484.934591918,42.4850247072,35.5967179864
 11/29  11:00:00,1254.28595442,100.853264366,307.928886576,0.0,243.2593065,310.10971186,586.753649672,471.162034732,70.808374512,44.7832404279
 11/29  12:00:00,1271.66539764,101.252133723,319.663639392,0.0,243.2593065,310.10971186,576.461066304,458.78317341,70.808374512,46.8695183816
 11/29  13:00:00,1255.48534857,101.683974725,338.261912952,0.0,243.2593065,310.10971186,556.929838729,443.487233048,70.808374512,42.6342311684
 11/29  14:00:00,1299.88734744,102.113175531,347.122669096,0.0,243.2593065,302.612436532,532.540820935,431.008602776,56.6466996096,44.8855185497
 11/29  15:00:00,1301.93120535,102.475855216,348.908297964,0.0,243.2593065,302.612436532,504.362608705,417.088331348,42.4850247072,44.7892526503
 11/29  16:00:00,1303.13134914,102.680942848,349.832025852,0.0,243.2593065,302.612436532,514.532192164,413.200371697,56.6466996096,44.6851208572
 11/29  17:00:00,1314.44487421,102.837992717,350.318828877,0.0,243.2593065,310.10971186,535.911788216,415.412161442,84.9700494144,35.5295773597
 11/29  18:00:00,1314.65019388,103.027756926,340.034535847,0.0,243.2593065,310.10971186,530.455764461,419.151225264,84.9700494144,26.3344897822
 11/29  19:00:00,1035.7904516,96.9839232332,332.673852982,0.0,166.938926447,199.110933808,510.44564229,407.980298452,84.9700494144,17.4952944244
 11/29  20:00:00,1028.30290318,96.9839232332,331.779034978,0.0,166.938926447,191.61365848,486.101519764,411.960308289,56.6466996096,17.4945118658
 11/29  21:00:00,889.468133028,96.9839232332,330.887442925,0.0,100.150657288,124.558693486,526.602205348,452.459992695,56.6466996096,17.4955130433
 11/29  22:00:00,834.28404376,96.9839232332,320.011029507,0.0,100.150657288,124.558693486,521.039135033,461.108519991,42.4850247072,17.4455903354
 11/29  23:00:00,777.34026546,96.9839232332,323.447630636,0.0,46.0930336215,124.558693486,525.782437255,480.021818522,28.3233498048,17.4372689285
 11/29  24:00:00,771.811160144,96.9839232332,319.338789176,0.0,46.0930336215,124.558693486,518.718594318,487.115519041,14.1616749024,17.4414003744
 11/30  01:00:00,752.443421697,96.9839232332,312.528943376,0.0,46.0930336215,113.312780494,516.160831823,493.056594723,5.66466996096,17.4395671391
 11/30  02:00:00,749.704606559,96.9839232332,311.533765849,0.0,46.0930336215,113.312780494,521.652930692,498.550683716,5.66466996096,17.4375770154
 11/30  03:00:00,746.348271195,96.9839232332,310.808057076,0.0,46.0930336215,113.312780494,519.004512144,504.608646439,5.66466996096,8.73119574397
 11/30  04:00:00,745.948825476,96.9839232332,310.489703429,0.0,46.0930336215,113.312780494,535.208795117,512.103461292,5.66466996096,17.4406638648
 11/30  05:00:00,833.954334543,96.9839232332,310.332443199,0.0,100.150657288,148.969399434,515.702769645,492.59961718,5.66466996096,17.4384825037
 11/30  06:00:00,848.96545266,97.4981126155,320.741742221,0.0,100.150657288,149.894399434,846.616768003,815.014236112,14.1616749024,17.4408569891
 11/30  07:00:00,1090.60982323,98.6568403082,328.474072583,0.0,176.471037341,302.612436532,603.710921649,557.947112456,28.3233498048,17.4404593881
 11/30  08:00:00,1202.82299657,100.038819869,329.327169648,0.0,243.2593065,310.10971186,579.118447534,510.204034368,42.4850247072,26.4293884592
 11/30  09:00:00,1250.58832313,100.726548448,339.805234475,0.0,243.2593065,310.10971186,578.514363598,486.438604524,56.6466996096,35.4290594648
 11/30  10:00:00,1286.66277461,101.204964531,347.555857747,0.0,243.2593065,302.612436532,554.414824641,476.345501207,42.4850247072,35.5842987272
 11/30  11:00:00,1324.4731594,101.741510929,381.208141053,0.0,243.2593065,310.10971186,566.08326784,450.485545645,70.808374512,44.7893476834
 11/30  12:00:00,1380.75332566,102.457564308,429.738352106,0.0,243.2593065,310.10971186,532.645163581,416.944772521,70.808374512,44.8920165485
 11/30  13:00:00,1414.57100361,102.684184215,500.984738319,0.0,243.2593065,310.10971186,522.675707934,407.243488492,70.808374512,44.6238449298
 11/30  14:00:00,1485.16630411,102.871914811,531.092146012,0.0,243.2593065,302.612436532,507.210604361,405.672427504,56.6466996096,44.8914772467
 11/30  15:00:00,1491.74130266,103.089022829,533.78319148,0.0,243.2593065,302.612436532,491.542220192,404.269225575,42.4850247072,44.7879699095
 11/30  16:00:00,1487.74792097,103.329410409,535.511563255,0.0,243.2593065,302.612436532,496.177968589,399.924084189,56.6466996096,39.6071847898
 11/30  17:00:00,1497.0785126,103.522250719,537.721307427,0.0,243.2593065,310.10971186,522.955334315,397.4069347,84.9700494144,40.5783502002
 11/30  18:00:00,1396.43531566,103.710522732,442.81652937,0.0,243.2593065,310.10971186,500.841292497,398.307923991,84.9700494144,17.5633190912
 11/30  19:00:00,1082.19476127,96.9839232332,421.573482008,0.0,166.938926447,199.110933808,496.367947103,393.899171977,84.9700494144,17.4987257112
 11/30  20:00:00,1063.1629566,96.9839232332,416.724314932,0.0,166.938926447,191.61365848,482.268812399,399.388968615,56.6466996096,26.2331441749
 11/30  21:00:00,920.881541748,96.9839232332,413.190057616,0.0,100.150657288,124.558693486,515.631990262,441.488560854,56.6466996096,17.4967297975
 11/30  22:00:00,876.351448155,96.9839232332,407.882619354,0.0,100.150657288,124.558693486,507.853896534,447.921262221,42.4850247072,17.4476096049
 11/30  23:00:00,794.33254861,96.9839232332,395.460002111,0.0,46.0930336215,124.558693486,519.028342848,473.265889805,28.3233498048,17.4391032378
 11/30  24:00:00,781.683347102,96.9839232332,382.595459128,0.0,46.0930336215,124.558693486,505.916939807,483.026525264,14.1616749024,8.72873964016
 12/01  01:00:00,772.369291902,96.9839232332,370.535440366,0.0,46.0930336215,113.312780494,512.335614412,489.228248316,5.66466996096,17.4426961349
 12/01  02:00:00,791.928590319,96.9839232332,358.749444123,0.0,46.0930336215,113.312780494,510.934185456,487.828856458,5.66466996096,17.440659037
 12/01  03:00:00,793.537744725,96.9839232332,344.731047536,0.0,46.0930336215,113.312780494,515.869492481,492.766199448,5.66466996096,17.4386230727
 12/01  04:00:00,782.078933508,96.9839232332,331.285120897,0.0,46.0930336215,113.312780494,521.389395188,498.28177487,5.66466996096,17.4429503569
 12/01  05:00:00,859.990312232,96.9839232332,319.706688227,0.0,100.150657288,148.969399434,503.709509576,480.604102145,5.66466996096,17.4407374699
 12/01  06:00:00,848.009367161,97.5235531946,304.78544293,0.0,100.150657288,149.894399434,821.355175931,789.754835179,14.1616749024,17.4386658491
 12/01  07:00:00,1063.57342953,98.883454343,296.091153356,0.0,176.471037341,302.612436532,585.354806855,548.299677711,28.3233498048,8.73177933966
 12/01  08:00:00,1166.59029654,100.386890554,293.798308003,0.0,243.2593065,310.10971186,572.206843006,503.288499447,42.4850247072,26.4333188513
 12/01  09:00:00,1213.26258432,101.043300015,294.023731144,0.0,243.2593065,310.10971186,576.639580289,484.541256529,56.6466996096,35.45162415
 12/01  10:00:00,1258.36699697,101.576993875,294.964518517,0.0,243.2593065,302.612436532,552.308725775,471.671608408,42.4850247072,38.1520926599
 12/01  11:00:00,1276.31554149,102.144784175,304.903057703,0.0,243.2593065,310.10971186,559.562034764,446.338474219,70.808374512,42.4151860333
 12/01  12:00:00,1279.99395691,102.395417849,311.56715793,0.0,243.2593065,310.10971186,563.722414458,439.210923748,70.808374512,53.7031161983
 12/01  13:00:00,1236.89508463,102.696603106,312.207608676,0.0,243.2593065,310.10971186,538.034302896,431.530474826,70.808374512,35.6954535579
 12/01  14:00:00,1274.92891597,103.01834502,313.086405461,0.0,243.2593065,302.612436532,531.730745589,425.021308182,56.6466996096,50.0627377973
 12/01  15:00:00,1273.73022289,103.214554355,313.113717349,0.0,243.2593065,302.612436532,507.071974973,421.82174221,42.4850247072,42.7652080559
 12/01  16:00:00,1259.52767217,103.358553401,302.788292309,0.0,243.2593065,302.612436532,522.480114653,424.259249789,56.6466996096,41.5741652537
 12/01  17:00:00,1266.11032082,103.508345393,296.008098123,0.0,243.2593065,310.10971186,543.24771411,422.730373424,84.9700494144,35.5472912721
 12/01  18:00:00,1267.61039658,103.656388722,284.97977443,0.0,243.2593065,310.10971186,537.343347262,426.032952524,84.9700494144,26.3403453228
 12/01  19:00:00,988.494677058,96.9839232332,277.221291978,0.0,166.938926447,199.110933808,517.700409031,415.232189624,84.9700494144,17.4981699922
 12/01  20:00:00,969.155950836,96.9839232332,265.983518176,0.0,166.938926447,191.61365848,499.631416758,425.48709927,56.6466996096,17.4976178779
 12/01  21:00:00,828.716480807,96.9839232332,258.401743809,0.0,100.150657288,124.558693486,560.455788957,477.574362594,56.6466996096,26.234726753
 12/01  22:00:00,791.162282714,96.9839232332,257.482460428,0.0,100.150657288,124.558693486,546.649536847,486.719131974,42.4850247072,17.4453801658
 12/01  23:00:00,723.517837993,96.9839232332,256.667032518,0.0,46.0930336215,124.558693486,545.686951681,508.634438802,28.3233498048,8.72916307411
 12/01  24:00:00,728.596740911,96.9839232332,265.614905554,0.0,46.0930336215,124.558693486,537.832898801,506.228906731,14.1616749024,17.4423171676
 12/02  01:00:00,732.278795497,96.9839232332,282.337458137,0.0,46.0930336215,113.312780494,525.078303039,501.973517623,5.66466996096,17.440115455
 12/02  02:00:00,741.746196454,96.9839232332,290.401101109,0.0,46.0930336215,113.312780494,530.355198492,507.252314878,5.66466996096,17.4382136533
 12/02  03:00:00,743.107893464,96.9839232332,291.741469164,0.0,46.0930336215,113.312780494,537.463322353,514.355471284,5.66466996096,17.4431811082
 12/02  04:00:00,744.005354652,96.9839232332,292.563122422,0.0,46.0930336215,113.312780494,545.640137431,522.534374658,5.66466996096,17.441092812
 12/02  05:00:00,752.314018354,96.9839232332,292.894757034,0.0,55.6251445156,113.312780494,542.141320927,519.037576417,5.66466996096,17.4390745492
 12/02  06:00:00,749.499025461,96.9839232332,293.120518604,0.0,55.6251445156,113.312780494,547.4104487,524.516773633,14.1616749024,8.73200016538
 12/02  07:00:00,821.603647586,96.9839232332,293.156649748,0.0,65.1572554096,176.889270242,507.567271953,461.801560044,28.3233498048,17.4423621047
 12/02  08:00:00,933.883948738,97.3212482369,293.264023995,0.0,109.682768182,220.96816451,846.471167413,786.543695752,42.4850247072,17.4424469539
 12/02  09:00:00,939.727073038,97.315285262,293.385753252,0.0,109.682768182,220.96816451,710.748759356,627.798636016,56.6466996096,26.3034237304
 12/02  10:00:00,1047.37877556,97.7096736063,293.492967022,0.0,131.945524568,266.955817592,654.411386591,585.478055656,42.4850247072,26.4483062278
 12/02  11:00:00,1054.8135472,97.7406235717,293.538158263,0.0,131.945524568,274.45309292,672.905522132,566.668755456,70.808374512,35.4283921641
 12/02  12:00:00,1068.11930013,97.7544929938,303.710232434,0.0,131.945524568,274.45309292,650.560814146,553.160886498,70.808374512,26.5915531359
 12/02  13:00:00,1044.74123735,97.7634429262,311.103580859,0.0,131.945524568,274.45309292,644.306915118,538.065950908,70.808374512,35.4325896976
 12/02  14:00:00,1050.2406194,97.7755219192,322.261594596,0.0,131.945524568,266.955817592,622.878690737,530.806867842,56.6466996096,35.4251232854
 12/02  15:00:00,1059.751491,97.8222594643,330.203759174,0.0,131.945524568,266.955817592,576.781917336,507.729026368,42.4850247072,26.5678662603
 12/02  16:00:00,981.476611343,96.9839232332,331.131989546,0.0,109.682768182,212.545889182,460.86404244,368.781181757,56.6466996096,35.4361610733
 12/02  17:00:00,982.807332562,96.9839232332,321.742468384,0.0,109.682768182,220.04316451,502.612557651,382.214691318,84.9700494144,35.427816919
 12/02  18:00:00,944.196177629,96.9839232332,314.785461043,0.0,109.682768182,220.04316451,508.488651391,397.091024724,84.9700494144,26.4275772524
 12/02  19:00:00,895.165394416,96.9839232332,303.910391538,0.0,100.150657288,199.110933808,539.414363142,437.001299386,84.9700494144,17.4430143415
 12/02  20:00:00,878.738376075,96.9839232332,295.915147199,0.0,100.150657288,191.61365848,518.975069824,444.887496931,56.6466996096,17.4408732826
 12/02  21:00:00,765.780759086,96.9839232332,294.776006529,0.0,55.6251445156,124.558693486,563.846835295,492.905861992,56.6466996096,14.2942736929
 12/02  22:00:00,753.315615324,96.9839232332,284.034480944,0.0,55.6251445156,124.558693486,560.022216426,505.661238871,42.4850247072,11.8759528474
 12/02  23:00:00,721.090986615,96.9839232332,266.000216057,0.0,46.0930336215,124.558693486,587.183418205,541.417957999,28.3233498048,17.4421104012
 12/02  24:00:00,714.742584336,96.9839232332,257.793417485,0.0,46.0930336215,124.558693486,586.977733925,555.375997794,14.1616749024,17.4400612292
 12/03  01:00:00,680.359852401,96.9839232332,246.313763763,0.0,34.9616554283,113.312780494,600.343012268,577.234876347,5.66466996096,17.4434659605
 12/03  02:00:00,671.439164607,96.9839232332,238.248385233,0.0,34.9616554283,113.312780494,616.163751948,593.055998166,5.66466996096,17.4430838214
 12/03  03:00:00,669.924622704,96.9839232332,236.813973139,0.0,34.9616554283,113.312780494,622.589917917,599.48411676,5.66466996096,17.4411311957
 12/03  04:00:00,668.978498703,96.9839232332,235.962122668,0.0,34.9616554283,113.312780494,620.313729067,605.919220538,5.66466996096,8.72983856751
 12/03  05:00:00,676.307236573,96.9839232332,235.353302667,0.0,44.4937663224,113.312780494,624.889900731,601.780557905,5.66466996096,17.4446728654
 12/03  06:00:00,676.721689691,96.9839232332,235.501650094,0.0,44.4937663224,113.312780494,637.43967207,605.835420021,14.1616749024,17.4425771471
 12/03  07:00:00,747.071252848,96.9839232332,235.128749047,0.0,54.0258772165,176.889270242,588.928547025,543.164594081,28.3233498048,17.4406031388
 12/03  08:00:00,749.419922595,96.9839232332,244.565110967,0.0,54.0258772165,184.38654557,584.694451782,524.767552816,42.4850247072,17.4418742581
 12/03  09:00:00,841.490364225,96.9839232332,261.356801176,0.0,65.1572554096,220.04316451,562.706446144,488.532276338,56.6466996096,17.5274701968
 12/03  10:00:00,838.770632396,96.9839232332,269.154092134,0.0,65.1572554096,212.545889182,549.578345785,480.675147833,42.4850247072,26.4181732448
 12/03  11:00:00,873.194254392,96.9839232332,291.008485672,0.0,65.1572554096,220.04316451,569.738610943,463.527114085,70.808374512,35.4031223463
 12/03  12:00:00,932.262911299,96.9839232332,337.227921416,0.0,65.1572554096,220.04316451,561.545093856,455.344183736,70.808374512,35.3925356082
 12/03  13:00:00,981.589018045,96.9839232332,384.062933465,0.0,65.1572554096,220.04316451,545.733167014,448.369417159,70.808374512,26.5553753428
 12/03  14:00:00,1014.84264129,96.9839232332,428.879667748,0.0,65.1572554096,212.545889182,533.231023398,441.185486326,56.6466996096,35.3988374621
 12/03  15:00:00,1075.30994525,96.9839232332,496.577293012,0.0,65.1572554096,212.545889182,508.034293613,435.442578629,42.4850247072,30.1066902768
 12/03  16:00:00,1103.27991349,96.9839232332,532.384961424,0.0,65.1572554096,212.545889182,515.094361735,426.604842768,56.6466996096,31.8428193568
 12/03  17:00:00,1086.54032787,96.9839232332,541.239218807,0.0,65.1572554096,220.04316451,552.993590059,432.628287255,84.9700494144,35.3952533899
 12/03  18:00:00,1059.49233215,96.9839232332,542.679251641,0.0,54.0258772165,184.38654557,559.507708588,448.119991701,84.9700494144,26.4176674727
 12/03  19:00:00,1034.50823741,96.9839232332,542.173146195,0.0,44.4937663224,163.454314868,585.225335762,482.813986925,84.9700494144,17.4412994218
 12/03  20:00:00,1019.71423406,96.9839232332,541.119618043,0.0,44.4937663224,155.95703954,553.119678361,487.743073979,56.6466996096,8.72990477147
 12/03  21:00:00,919.585575862,96.9839232332,476.49858293,0.0,44.4937663224,124.558693486,598.050438992,523.95893265,56.6466996096,17.4448067329
 12/03  22:00:00,906.575852914,96.9839232332,458.277133934,0.0,44.4937663224,124.558693486,588.28969806,528.361977006,42.4850247072,17.4426963474
 12/03  23:00:00,916.986590104,96.9839232332,472.85579875,0.0,34.9616554283,124.558693486,588.411357922,542.647289502,28.3233498048,17.4407186152
 12/03  24:00:00,877.029682002,96.9839232332,455.055436882,0.0,34.9616554283,124.558693486,578.636272753,547.03259949,14.1616749024,17.4419983609
 12/04  01:00:00,839.285206689,96.9839232332,454.890584776,0.0,46.0930336215,113.312780494,574.959651732,551.851339314,5.66466996096,17.443642457
 12/04  02:00:00,856.471538995,96.9839232332,476.492411537,0.0,46.0930336215,113.312780494,578.727919285,555.621356612,5.66466996096,17.4418927117
 12/04  03:00:00,893.265443668,96.9839232332,513.001419569,0.0,46.0930336215,113.312780494,573.109257841,558.714329853,5.66466996096,8.73025802679
 12/04  04:00:00,881.623084589,96.9839232332,501.396180136,0.0,46.0930336215,113.312780494,584.783265415,561.672981946,5.66466996096,17.445613508
 12/04  05:00:00,935.71490992,96.9839232332,465.456982456,0.0,100.150657288,148.969399434,554.891536932,531.783168652,5.66466996096,17.4436983198
 12/04  06:00:00,935.523842828,96.9839232332,463.711676943,0.0,100.150657288,149.894399434,1055.07695642,1023.47147703,14.1616749024,17.4438044945
 12/04  07:00:00,1153.88399843,97.2576884805,451.326048504,0.0,176.471037341,302.612436532,694.095882826,648.327741759,28.3233498048,17.444791262
 12/04  08:00:00,1259.58928511,97.5623612996,441.439781423,0.0,243.2593065,310.10971186,644.763504884,575.841914513,42.4850247072,26.4365656644
 12/04  09:00:00,1269.92968822,97.6898350378,416.969739206,0.0,243.2593065,310.10971186,642.134749675,550.039542767,56.6466996096,35.4485072977
 12/04  10:00:00,1286.28047317,97.7862998152,387.864276091,0.0,243.2593065,302.612436532,614.891467551,536.798251397,42.4850247072,35.6081914464
 12/04  11:00:00,1295.70075667,97.8711869643,376.911850973,0.0,243.2593065,310.10971186,629.704732709,514.081988659,70.808374512,44.8143695382
 12/04  12:00:00,1297.51657878,97.9479660682,374.079791213,0.0,243.2593065,310.10971186,612.808255603,497.082410578,70.808374512,44.9174705131
 12/04  13:00:00,1254.32570233,98.0170984266,372.765829675,0.0,243.2593065,310.10971186,600.835362154,485.393541899,70.808374512,44.6334457429
 12/04  14:00:00,1287.14060637,98.0895133122,372.227842168,0.0,243.2593065,302.612436532,581.054999573,479.492342165,56.6466996096,44.9159577983
 12/04  15:00:00,1275.80599522,98.2977760151,360.984416771,0.0,243.2593065,302.612436532,562.372334494,475.075777217,42.4850247072,44.8115325698
 12/04  16:00:00,1250.29892623,98.6295169955,341.331658706,0.0,243.2593065,302.612436532,572.555489868,471.200621225,56.6466996096,44.7081690335
 12/04  17:00:00,1248.46747766,98.9512614772,332.001104064,0.0,243.2593065,310.10971186,584.308180946,463.78354064,84.9700494144,35.554590892
 12/04  18:00:00,1254.44278392,99.2581348249,319.902277244,0.0,243.2593065,310.10971186,573.042208383,461.728181009,84.9700494144,26.3439779602
 12/04  19:00:00,989.515003263,96.9839232332,311.383106697,0.0,166.938926447,199.110933808,524.5978455,422.127559928,84.9700494144,17.500236158
 12/04  20:00:00,975.828280581,96.9839232332,299.923780025,0.0,166.938926447,191.61365848,502.395540137,428.249001031,56.6466996096,17.4998394967
 12/04  21:00:00,837.813962081,96.9839232332,292.688076138,0.0,100.150657288,124.558693486,554.633567429,471.748352536,56.6466996096,26.2385152832
 12/04  22:00:00,800.825555841,96.9839232332,292.073896691,0.0,100.150657288,124.558693486,537.685901319,477.753138607,42.4850247072,17.4477380048
 12/04  23:00:00,740.251678056,96.9839232332,292.153842831,0.0,46.0930336215,124.558693486,534.523576406,497.470225553,28.3233498048,8.73000104818
 12/04  24:00:00,743.903637432,96.9839232332,292.172080803,0.0,46.0930336215,124.558693486,534.717801333,503.111097937,14.1616749024,17.4450284932
 12/05  01:00:00,731.766550212,96.9839232332,292.993392347,0.0,46.0930336215,113.312780494,530.927789713,507.819596937,5.66466996096,17.4435228149
 12/05  02:00:00,731.421299283,96.9839232332,292.523200299,0.0,46.0930336215,113.312780494,535.807673192,512.701194783,5.66466996096,17.4418084474
 12/05  03:00:00,716.783357181,96.9839232332,281.462404634,0.0,46.0930336215,113.312780494,547.518682634,524.41070476,5.66466996096,17.443307913
 12/05  04:00:00,692.219428272,96.9839232332,263.473094763,0.0,46.0930336215,113.312780494,573.469285547,550.359975603,5.66466996096,17.4446399829
 12/05  05:00:00,776.855781271,96.9839232332,255.512423875,0.0,100.150657288,148.969399434,559.113705071,536.006252872,5.66466996096,17.4427822372
 12/05  06:00:00,779.846733944,97.1754568168,254.646185793,0.0,100.150657288,149.894399434,920.593641231,890.370955842,14.1616749024,16.0610104857
 12/05  07:00:00,1004.9682768,97.8813852246,253.580051855,0.0,176.471037341,302.612436532,631.520146333,593.084209184,28.3233498048,10.1125873435
 12/05  08:00:00,1123.53918455,98.1129245841,253.573553015,0.0,243.2593065,310.10971186,618.188918615,544.635473354,42.4850247072,31.0684205539
 12/05  09:00:00,1152.68287573,98.4832930015,243.974346965,0.0,243.2593065,310.10971186,616.81418336,529.361641297,56.6466996096,30.8058424532
 12/05  10:00:00,1193.29810192,98.9502133693,238.306696386,0.0,243.2593065,302.612436532,603.625795299,516.620612141,42.4850247072,44.5201584503
 12/05  11:00:00,1214.58381024,99.3419376341,247.883674303,0.0,243.2593065,310.10971186,603.351139881,487.724846382,70.808374512,44.8179189872
 12/05  12:00:00,1217.71736221,99.6741065552,253.98368833,0.0,243.2593065,310.10971186,599.17175097,483.447103645,70.808374512,44.9162728127
 12/05  13:00:00,1169.94131698,99.9859411757,253.955946172,0.0,243.2593065,310.10971186,593.85495896,478.400348117,70.808374512,44.646236331
 12/05  14:00:00,1201.15776055,100.274254407,253.986858625,0.0,243.2593065,302.612436532,577.203671307,475.643383561,56.6466996096,44.9135881365
 12/05  15:00:00,1216.80806267,100.544766851,264.5797573,0.0,243.2593065,302.612436532,557.603924491,470.301405792,42.4850247072,44.8174939919
 12/05  16:00:00,1217.262886,100.80150361,262.221829422,0.0,243.2593065,302.612436532,567.731581897,466.361828661,56.6466996096,44.7230536264
 12/05  17:00:00,1205.26807577,101.082724696,245.525663147,0.0,243.2593065,310.10971186,584.094164413,463.580540238,84.9700494144,35.543574761
 12/05  18:00:00,1205.84502393,101.367310977,237.532072399,0.0,243.2593065,310.10971186,570.159438841,462.686244036,84.9700494144,22.5031453899
 12/05  19:00:00,936.88085142,96.9839232332,236.362831169,0.0,166.938926447,199.110933808,564.057883926,457.761923094,84.9700494144,21.3259114175
 12/05  20:00:00,924.610968821,96.9839232332,235.265459023,0.0,166.938926447,191.61365848,541.13779432,466.988578191,56.6466996096,17.5025165187
 12/05  21:00:00,785.729564488,96.9839232332,225.331576156,0.0,100.150657288,124.558693486,601.351229911,527.20439376,56.6466996096,17.5001365412
 12/05  22:00:00,744.41343501,96.9839232332,218.768211859,0.0,100.150657288,124.558693486,604.336450529,544.401676832,42.4850247072,17.4497489901
 12/05  23:00:00,678.996125818,96.9839232332,217.932981713,0.0,46.0930336215,124.558693486,612.837969334,567.072884469,28.3233498048,17.4417350605
 12/05  24:00:00,679.326109648,96.9839232332,217.301491591,0.0,46.0930336215,124.558693486,607.328575336,575.722458073,14.1616749024,17.4444423603
 12/06  01:00:00,665.970283206,96.9839232332,216.80861342,0.0,46.0930336215,113.312780494,606.014117433,582.904482644,5.66466996096,17.4449648277
 12/06  02:00:00,669.786887148,96.9839232332,216.910704223,0.0,46.0930336215,113.312780494,611.989848535,588.881840423,5.66466996096,17.4433381517
 12/06  03:00:00,668.188440585,96.9839232332,216.703649005,0.0,46.0930336215,113.312780494,618.409141155,597.097980243,5.66466996096,15.6464909507
 12/06  04:00:00,658.614164186,96.9839232332,206.639604447,0.0,46.0930336215,113.312780494,643.153246483,626.960550092,5.66466996096,10.5280264303
 12/06  05:00:00,734.02090052,96.9839232332,189.843098902,0.0,100.150657288,148.969399434,662.015886303,638.905820414,5.66466996096,17.4453959285
 12/06  06:00:00,733.33014614,97.4240467111,182.825726478,0.0,100.150657288,149.894399434,981.82356587,950.216589168,14.1616749024,17.4453017997
 12/06  07:00:00,950.135588431,98.1237587685,171.243552193,0.0,176.471037341,302.612436532,722.99654847,677.229591812,28.3233498048,17.4436068528
 12/06  08:00:00,1058.15188465,99.2257743701,163.462119033,0.0,243.2593065,310.10971186,695.907922105,626.982643569,42.4850247072,26.4402538289
 12/06  09:00:00,1090.44730785,99.7355854721,162.289111677,0.0,243.2593065,310.10971186,697.011992245,604.908317659,56.6466996096,35.4569749761
 12/06  10:00:00,1123.13161369,100.111303323,161.523915877,0.0,243.2593065,302.612436532,671.292078152,593.188559638,42.4850247072,35.6184938064
 12/06  11:00:00,1140.89825657,100.435995399,171.035684636,0.0,243.2593065,310.10971186,677.395095167,561.765854935,70.808374512,44.8208657193
 12/06  12:00:00,1149.63231851,100.722687886,177.62687135,0.0,243.2593065,310.10971186,667.656573253,542.937440391,70.808374512,53.9107583508
 12/06  13:00:00,1108.36256596,100.97949531,178.229241736,0.0,243.2593065,310.10971186,641.0316855,534.510848927,70.808374512,35.7124620605
 12/06  14:00:00,1138.80527607,101.233739915,178.178947073,0.0,243.2593065,302.612436532,642.693555636,532.139114767,56.6466996096,53.9077412601
 12/06  15:00:00,1137.26664779,101.526339187,178.225005191,0.0,243.2593065,302.612436532,616.40052811,529.094327674,42.4850247072,44.821175729
 12/06  16:00:00,1148.42288438,101.79908301,188.313357925,0.0,243.2593065,302.612436532,605.447521755,513.02567268,56.6466996096,35.7751494655
 12/06  17:00:00,1163.30507036,102.04903547,195.139465932,0.0,243.2593065,310.10971186,628.170343714,499.149557817,84.9700494144,44.0507364832
 12/06  18:00:00,1173.9125723,102.2805441,195.800642743,0.0,243.2593065,310.10971186,599.494970642,496.554518455,84.9700494144,17.9704027721
 12/06  19:00:00,905.523418287,96.9839232332,196.264458288,0.0,166.938926447,199.110933808,614.351320976,510.982991913,84.9700494144,18.3982796483
 12/06  20:00:00,899.636702608,96.9839232332,196.67398486,0.0,166.938926447,191.61365848,604.3339337,522.340205921,56.6466996096,25.3470281695
 12/06  21:00:00,765.720532629,96.9839232332,196.839093725,0.0,100.150657288,124.558693486,644.905294374,570.755171811,56.6466996096,17.5034229533
 12/06  22:00:00,727.193079243,96.9839232332,197.179726371,0.0,100.150657288,124.558693486,641.257317697,581.318439579,42.4850247072,17.4538534104
 12/06  23:00:00,662.478874822,96.9839232332,197.440141532,0.0,46.0930336215,124.558693486,650.454911299,604.685994259,28.3233498048,17.4455672354
 12/06  24:00:00,663.523664848,96.9839232332,197.46507055,0.0,46.0930336215,124.558693486,646.001677457,614.396239981,14.1616749024,17.4437625735
 12/07  01:00:00,650.701540314,96.9839232332,197.422183102,0.0,46.0930336215,113.312780494,645.701061295,622.593892938,5.66466996096,17.4424983956
 12/07  02:00:00,646.400718698,96.9839232332,196.946684469,0.0,46.0930336215,113.312780494,644.653564142,630.254905225,5.66466996096,8.73398895637
 12/07  03:00:00,643.736986437,96.9839232332,196.66274797,0.0,46.0930336215,113.312780494,661.806285176,638.69501495,5.66466996096,17.4466002652
 12/07  04:00:00,650.298696287,96.9839232332,206.221384127,0.0,46.0930336215,113.312780494,649.084839355,625.975306994,5.66466996096,17.4448623997
 12/07  05:00:00,743.483509598,96.9839232332,212.931774952,0.0,100.150657288,148.969399434,616.940437973,593.832604695,5.66466996096,17.4431633169
 12/07  06:00:00,746.423421985,97.5063317079,213.955207273,0.0,100.150657288,149.894399434,950.042876678,918.434495052,14.1616749024,17.4467067231
 12/07  07:00:00,974.537060132,98.4466076109,214.357880174,0.0,176.471037341,302.612436532,675.950857364,630.18128033,28.3233498048,17.4462272292
 12/07  08:00:00,1091.28368353,99.7290439129,214.614727909,0.0,243.2593065,310.10971186,641.992154602,573.063603732,42.4850247072,26.4435261628
 12/07  09:00:00,1120.46002086,100.205813154,214.395835081,0.0,243.2593065,310.10971186,644.688669487,552.587057517,56.6466996096,35.45491236
 12/07  10:00:00,1162.24356131,100.55345923,224.291578613,0.0,243.2593065,302.612436532,612.437188748,534.335757859,42.4850247072,35.6164061814
 12/07  11:00:00,1172.96051807,100.847958263,230.913333776,0.0,243.2593065,310.10971186,632.287308959,516.650021936,70.808374512,44.8289125109
 12/07  12:00:00,1172.60574589,101.106210763,231.641497668,0.0,243.2593065,310.10971186,622.127022997,506.381848819,70.808374512,44.9367996665
 12/07  13:00:00,1142.72007727,101.413228002,242.277504264,0.0,243.2593065,310.10971186,613.015406387,497.55794172,70.808374512,44.6490901558
 12/07  14:00:00,1184.91870794,101.725638102,249.745659705,0.0,243.2593065,302.612436532,595.109211413,493.526721383,56.6466996096,44.9357904209
 12/07  15:00:00,1187.14444239,102.004704689,253.670914186,0.0,243.2593065,302.612436532,578.126566652,489.418278618,42.4850247072,46.2232633261
 12/07  16:00:00,1183.13712446,102.249224201,253.111682961,0.0,243.2593065,302.612436532,585.560724961,485.576405097,56.6466996096,43.3376202539
 12/07  17:00:00,1190.6073462,102.473100146,251.405500714,0.0,243.2593065,310.10971186,598.404366226,477.863291212,84.9700494144,35.5710255992
 12/07  18:00:00,1202.60235914,102.686863225,251.444495466,0.0,243.2593065,310.10971186,585.873180444,474.553688396,84.9700494144,26.3494426331
 12/07  19:00:00,933.399388927,96.9839232332,251.460214897,0.0,166.938926447,199.110933808,553.339039321,450.865801775,84.9700494144,17.5031881314
 12/07  20:00:00,926.94050473,96.9839232332,251.461798495,0.0,166.938926447,191.61365848,542.419989867,459.530805641,56.6466996096,26.2424846163
 12/07  21:00:00,792.958520681,96.9839232332,251.460092231,0.0,100.150657288,124.558693486,580.66405952,506.513678532,56.6466996096,17.5036813791
 12/07  22:00:00,754.140336424,96.9839232332,251.583386052,0.0,100.150657288,124.558693486,575.752387951,515.81327951,42.4850247072,17.4540837338
 12/07  23:00:00,705.633639849,96.9839232332,262.300020204,0.0,46.0930336215,124.558693486,572.937349172,527.168129133,28.3233498048,17.4458702341
 12/07  24:00:00,718.175938039,96.9839232332,269.87792941,0.0,46.0930336215,124.558693486,560.664356326,529.058545122,14.1616749024,17.4441363016
 12/08  01:00:00,706.525303435,96.9839232332,270.887471613,0.0,46.0930336215,113.312780494,560.45241999,537.344817175,5.66466996096,17.4429328536
 12/08  02:00:00,700.168129072,96.9839232332,261.696509326,0.0,46.0930336215,113.312780494,570.437750607,556.038859783,5.66466996096,8.73422086303
 12/08  03:00:00,695.272833891,96.9839232332,255.265751262,0.0,46.0930336215,113.312780494,593.368189669,570.256380117,5.66466996096,17.4471395909
 12/08  04:00:00,694.497228462,96.9839232332,254.543741061,0.0,46.0930336215,113.312780494,598.83477222,575.724625817,5.66466996096,17.4454764413
 12/08  05:00:00,784.414424992,96.9839232332,253.821010262,0.0,100.150657288,148.969399434,576.877360624,553.768848479,5.66466996096,17.4438421845
 12/08  06:00:00,785.817371459,97.5292727389,253.891133801,0.0,100.150657288,149.894399434,913.52572599,881.915712495,14.1616749024,17.4483385926
 12/08  07:00:00,1012.45491401,98.6435804244,253.64340347,0.0,176.471037341,302.612436532,647.584978363,601.81456756,28.3233498048,17.4470609982
 12/08  08:00:00,1127.82261788,99.9671049361,253.498976106,0.0,243.2593065,310.10971186,619.656690608,550.7259652,42.4850247072,26.4457007001
