Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/08  09:00:00,1156.63451945,100.433876919,252.9245111,0.0,243.2593065,310.10971186,623.043970493,530.938683433,56.6466996096,35.4585874504
 12/08  10:00:00,1198.66565451,100.773844434,262.781613203,0.0,243.2593065,302.612436532,597.939666812,519.833666845,42.4850247072,35.6209752602
 12/08  11:00:00,1214.6054032,101.10341389,269.929510828,0.0,243.2593065,310.10971186,618.042741926,502.398616281,70.808374512,44.8357511326
 12/08  12:00:00,1228.99489045,101.486842316,281.044722131,0.0,243.2593065,310.10971186,613.967174321,489.238333009,70.808374512,53.9204667995
 12/08  13:00:00,1213.55496228,101.843928993,299.570520261,0.0,243.2593065,310.10971186,583.549626671,477.023252372,70.808374512,35.7179997872
 12/08  14:00:00,1248.39018099,102.137236271,298.389546171,0.0,243.2593065,302.612436532,578.934010191,472.550400718,56.6466996096,49.7369098629
 12/08  15:00:00,1245.14701079,102.395037305,295.934093487,0.0,243.2593065,302.612436532,560.3708881,468.877283539,42.4850247072,49.0085798531
 12/08  16:00:00,1244.39195035,102.624985145,294.893993165,0.0,243.2593065,302.612436532,557.082988614,464.652727514,56.6466996096,35.7835614908
 12/08  17:00:00,1253.36023889,102.83448938,293.203118639,0.0,243.2593065,310.10971186,586.830621909,457.403804557,84.9700494144,44.4567679374
 12/08  18:00:00,1252.48450231,103.030395859,282.578596143,0.0,243.2593065,310.10971186,557.59184003,455.049452035,84.9700494144,17.5723385807
 12/08  19:00:00,974.31881262,96.9839232332,275.197600423,0.0,166.938926447,199.110933808,545.136515516,433.920230124,84.9700494144,26.2462359775
 12/08  20:00:00,966.037519327,96.9839232332,274.207015899,0.0,166.938926447,191.61365848,511.593323389,437.444162497,56.6466996096,17.5024612828
 12/08  21:00:00,831.617601695,96.9839232332,273.732007126,0.0,100.150657288,124.558693486,553.924545482,479.775352249,56.6466996096,17.5024936225
 12/08  22:00:00,780.694258662,96.9839232332,263.284632627,0.0,100.150657288,124.558693486,557.87558861,497.940666265,42.4850247072,17.4498976373
 12/08  23:00:00,700.881409552,96.9839232332,246.259640767,0.0,46.0930336215,124.558693486,585.207936946,539.438911838,28.3233498048,17.4456753028
 12/08  24:00:00,740.360955522,96.9839232332,278.850488608,0.0,46.0930336215,124.558693486,550.512936048,518.904367548,14.1616749024,17.4468935982
 12/09  01:00:00,712.885038219,96.9839232332,265.551783174,0.0,46.0930336215,113.312780494,561.367901713,538.257507938,5.66466996096,17.4457238133
 12/09  02:00:00,684.366793202,96.9839232332,239.842531145,0.0,46.0930336215,113.312780494,594.540226839,571.431245522,5.66466996096,17.4443113565
 12/09  03:00:00,670.955349639,96.9839232332,227.506483179,0.0,46.0930336215,113.312780494,608.153978079,593.75758498,5.66466996096,8.73172313765
 12/09  04:00:00,662.21732112,96.9839232332,219.38094642,0.0,46.0930336215,113.312780494,633.234724385,610.12152484,5.66466996096,17.4485295838
 12/09  05:00:00,679.090131371,96.9839232332,227.749366304,0.0,55.6251445156,113.312780494,611.257291198,588.145729846,5.66466996096,17.4468913909
 12/09  06:00:00,686.575848133,96.9839232332,234.243711661,0.0,55.6251445156,113.312780494,615.270420039,583.663436245,14.1616749024,17.4453088916
 12/09  07:00:00,764.220249061,96.9839232332,244.015617324,0.0,65.1572554096,176.889270242,554.302887121,508.535795876,28.3233498048,17.4437414406
 12/09  08:00:00,883.469395692,97.3218432309,250.802427398,0.0,109.682768182,220.96816451,893.007114615,833.073348478,42.4850247072,17.44874143
 12/09  09:00:00,898.030758528,97.3153941013,261.990788907,0.0,109.682768182,220.96816451,725.756873739,651.56252246,56.6466996096,17.547651669
 12/09  10:00:00,1026.77630016,97.7094065924,280.029207424,0.0,131.945524568,266.955817592,681.896745722,604.136843092,42.4850247072,35.2748779224
 12/09  11:00:00,1051.95504024,97.7404266379,298.46128615,0.0,131.945524568,274.45309292,683.950554615,583.883587579,70.808374512,29.2585925239
 12/09  12:00:00,1056.19778068,97.7540233385,306.770714838,0.0,131.945524568,274.45309292,675.308394436,571.699726658,70.808374512,32.8002932662
 12/09  13:00:00,1023.00561216,97.7618764434,308.433308221,0.0,131.945524568,274.45309292,668.546877794,562.282672507,70.808374512,35.4558307746
 12/09  14:00:00,1025.51921774,97.7679316722,316.482787191,0.0,131.945524568,266.955817592,650.469856099,558.373157129,56.6466996096,35.4499993604
 12/09  15:00:00,1040.61868309,97.773161811,328.449980778,0.0,131.945524568,266.955817592,632.344181079,554.416488058,42.4850247072,35.442668314
 12/09  16:00:00,967.596274315,96.9839232332,333.509573877,0.0,109.682768182,212.545889182,488.147595419,404.906748816,56.6466996096,26.5941469928
 12/09  17:00:00,978.107474704,96.9839232332,331.802550511,0.0,109.682768182,220.04316451,532.623927387,412.195022963,84.9700494144,35.45885501
 12/09  18:00:00,927.369065396,96.9839232332,319.183115134,0.0,109.682768182,220.04316451,527.738851913,416.331157854,84.9700494144,26.4376446445
 12/09  19:00:00,879.053257639,96.9839232332,311.565639843,0.0,100.150657288,199.110933808,553.466675149,451.048999186,84.9700494144,17.4476265489
 12/09  20:00:00,870.597291997,96.9839232332,310.278472708,0.0,100.150657288,191.61365848,529.17056314,455.07780873,56.6466996096,17.4460548002
 12/09  21:00:00,758.23881513,96.9839232332,309.743583885,0.0,55.6251445156,124.558693486,577.460732155,503.367747055,56.6466996096,17.4462854896
 12/09  22:00:00,757.020297879,96.9839232332,308.6148023,0.0,55.6251445156,124.558693486,570.552166048,510.620936249,42.4850247072,17.4462050912
 12/09  23:00:00,749.584308129,96.9839232332,308.8968688,0.0,46.0930336215,124.558693486,573.308772796,527.537586049,28.3233498048,17.4478369421
 12/09  24:00:00,751.16461307,96.9839232332,309.401113418,0.0,46.0930336215,124.558693486,564.783163768,533.175259222,14.1616749024,17.4462296437
 12/10  01:00:00,727.148187237,96.9839232332,309.370845151,0.0,34.9616554283,113.312780494,563.733129691,540.623316778,5.66466996096,17.4451429524
 12/10  02:00:00,727.153836425,96.9839232332,309.240693397,0.0,34.9616554283,113.312780494,563.136218022,548.739470703,5.66466996096,8.73207735786
 12/10  03:00:00,727.217782721,96.9839232332,309.320319033,0.0,34.9616554283,113.312780494,578.161379687,555.047044044,5.66466996096,17.4496656816
 12/10  04:00:00,718.438633688,96.9839232332,308.191814936,0.0,34.9616554283,113.312780494,584.876430615,561.763691805,5.66466996096,17.4480688496
 12/10  05:00:00,720.525487214,96.9839232332,307.608468729,0.0,44.4937663224,113.312780494,580.042157288,556.93094518,5.66466996096,17.4465421465
 12/10  06:00:00,731.889906948,96.9839232332,318.568013208,0.0,44.4937663224,113.312780494,590.976005494,559.369296501,14.1616749024,17.4450340912
 12/10  07:00:00,810.591127075,96.9839232332,326.401228715,0.0,54.0258772165,176.889270242,539.717056291,493.947289336,28.3233498048,17.4464171506
 12/10  08:00:00,817.109007953,96.9839232332,327.898558507,0.0,54.0258772165,184.38654557,547.657493375,487.723943151,42.4850247072,17.4485255169
 12/10  09:00:00,890.517206929,96.9839232332,332.369241871,0.0,65.1572554096,220.04316451,545.387289259,471.203035363,56.6466996096,17.5375542865
 12/10  10:00:00,883.669878321,96.9839232332,341.96593419,0.0,65.1572554096,212.545889182,536.497140844,467.581899057,42.4850247072,26.4302170795
 12/10  11:00:00,897.129399589,96.9839232332,357.004141677,0.0,65.1572554096,220.04316451,567.298714552,461.065558048,70.808374512,35.4247819919
 12/10  12:00:00,907.359639712,96.9839232332,372.270295237,0.0,65.1572554096,220.04316451,562.611958217,456.387883046,70.808374512,35.4157006594
 12/10  13:00:00,914.603136001,96.9839232332,384.744832169,0.0,65.1572554096,220.04316451,550.480346296,453.110583126,70.808374512,26.5613886585
 12/10  14:00:00,930.482536739,96.9839232332,413.328295713,0.0,65.1572554096,212.545889182,540.519480156,448.446469657,56.6466996096,35.4263108899
 12/10  15:00:00,948.628760478,96.9839232332,433.065985429,0.0,65.1572554096,212.545889182,524.164123181,446.261826371,42.4850247072,35.4172721025
 12/10  16:00:00,952.426926858,96.9839232332,436.888630446,0.0,65.1572554096,212.545889182,539.891295714,447.835521255,56.6466996096,35.4090748496
 12/10  17:00:00,926.706246193,96.9839232332,431.369184913,0.0,65.1572554096,220.04316451,562.16262154,450.617378461,84.9700494144,26.575193665
 12/10  18:00:00,885.168958645,96.9839232332,421.999242076,0.0,54.0258772165,184.38654557,577.037931434,465.639747244,84.9700494144,26.4281347763
 12/10  19:00:00,853.57646482,96.9839232332,417.638912841,0.0,44.4937663224,163.454314868,602.966645042,500.549433355,84.9700494144,17.4471622733
 12/10  20:00:00,838.547471201,96.9839232332,405.267209887,0.0,44.4937663224,155.95703954,580.951313651,506.858884933,56.6466996096,17.4457291086
 12/10  21:00:00,789.944235166,96.9839232332,384.862942171,0.0,44.4937663224,124.558693486,617.737375378,543.646403342,56.6466996096,17.444272426
 12/10  22:00:00,786.400974867,96.9839232332,375.396854931,0.0,44.4937663224,124.558693486,608.316932705,548.38261629,42.4850247072,17.4492917077
 12/10  23:00:00,765.019509423,96.9839232332,351.941283405,0.0,34.9616554283,124.558693486,612.423927591,566.652862921,28.3233498048,17.447714865
 12/10  24:00:00,741.518867466,96.9839232332,323.850109774,0.0,34.9616554283,124.558693486,605.351258407,573.743390083,14.1616749024,17.446193422
 12/11  01:00:00,728.941180353,96.9839232332,312.763765578,0.0,46.0930336215,113.312780494,603.273434153,580.163613264,5.66466996096,17.4451509285
 12/11  02:00:00,732.471091375,96.9839232332,310.548764516,0.0,46.0930336215,113.312780494,599.920756726,585.52062558,5.66466996096,8.73546118521
 12/11  03:00:00,720.479478351,96.9839232332,299.064459694,0.0,46.0930336215,113.312780494,613.666580772,590.552165565,5.66466996096,17.4497452463
 12/11  04:00:00,714.515225089,96.9839232332,291.799203693,0.0,46.0930336215,113.312780494,618.417783407,595.304854123,5.66466996096,17.4482593226
 12/11  05:00:00,804.165939608,96.9839232332,290.937482991,0.0,100.150657288,148.969399434,588.557372079,565.444089821,5.66466996096,17.4486122971
 12/11  06:00:00,798.223180952,96.9839232332,280.854258087,0.0,100.150657288,149.894399434,1121.59137836,1089.98168941,14.1616749024,17.4480140541
 12/11  07:00:00,1019.10613975,97.262267526,273.491307118,0.0,176.471037341,302.612436532,737.886491587,692.112585498,28.3233498048,17.4505562842
 12/11  08:00:00,1133.51185827,97.5668365683,272.402594483,0.0,243.2593065,310.10971186,684.873163927,615.937058582,42.4850247072,26.4510806382
 12/11  09:00:00,1166.15216355,97.6949932913,271.91680489,0.0,243.2593065,310.10971186,680.015288242,587.897223896,56.6466996096,35.4713647357
 12/11  10:00:00,1210.47436339,97.7919917255,281.632014945,0.0,243.2593065,302.612436532,649.337401948,571.215612646,42.4850247072,35.6367645953
 12/11  11:00:00,1226.258256,97.8754667749,288.675626901,0.0,243.2593065,310.10971186,665.612920987,549.955370869,70.808374512,44.8491756058
 12/11  12:00:00,1228.66371899,97.9504295807,289.677078099,0.0,243.2593065,310.10971186,658.893338324,534.135092961,70.808374512,53.9498708508
 12/11  13:00:00,1187.15287681,98.0188145326,290.212514676,0.0,243.2593065,310.10971186,627.998454424,521.451903207,70.808374512,35.7381767049
 12/11  14:00:00,1220.84343978,98.0816445668,290.435042747,0.0,243.2593065,302.612436532,625.07483854,514.480385623,56.6466996096,53.9477533075
 12/11  15:00:00,1216.32158767,98.168004447,290.075945786,0.0,243.2593065,302.612436532,595.608066359,508.273158893,42.4850247072,44.8498827595
 12/11  16:00:00,1213.5852225,98.460754129,289.649416527,0.0,243.2593065,302.612436532,602.930016233,501.535727653,56.6466996096,44.7475889706
 12/11  17:00:00,1229.366532,98.7924101903,290.303313795,0.0,243.2593065,310.10971186,612.191939994,491.653260966,84.9700494144,35.5686296135
 12/11  18:00:00,1244.30880792,99.1127748555,290.588419748,0.0,243.2593065,310.10971186,597.093398128,485.768174896,84.9700494144,26.3551738174
 12/11  19:00:00,978.735903558,96.9839232332,290.562855802,0.0,166.938926447,199.110933808,537.137685155,434.659569662,84.9700494144,17.5080660787
 12/11  20:00:00,972.161716788,96.9839232332,290.570018621,0.0,166.938926447,191.61365848,513.03430147,438.883837731,56.6466996096,17.5037641296
 12/11  21:00:00,826.332748215,96.9839232332,280.404230257,0.0,100.150657288,124.558693486,567.65300615,484.756846863,56.6466996096,26.2494596768
 12/11  22:00:00,779.126901605,96.9839232332,273.365444008,0.0,100.150657288,124.558693486,555.119271113,495.182305561,42.4850247072,17.4519408457
 12/11  23:00:00,713.267578469,96.9839232332,272.549523021,0.0,46.0930336215,124.558693486,553.286891631,516.227972182,28.3233498048,8.73556964348
 12/11  24:00:00,713.669377866,96.9839232332,272.003884283,0.0,46.0930336215,124.558693486,555.672411333,524.060812801,14.1616749024,17.4499236294
 12/12  01:00:00,700.50896725,96.9839232332,271.694255391,0.0,46.0930336215,113.312780494,554.71684405,531.603292959,5.66466996096,17.4488811295
 12/12  02:00:00,700.283286687,96.9839232332,271.374212035,0.0,46.0930336215,113.312780494,560.297408112,537.185131394,5.66466996096,17.4476067571
 12/12  03:00:00,700.192417412,96.9839232332,271.289272522,0.0,46.0930336215,113.312780494,567.326092984,544.215130517,5.66466996096,17.4462925062
 12/12  04:00:00,700.131242473,96.9839232332,271.268982937,0.0,46.0930336215,113.312780494,574.799134389,551.686742048,5.66466996096,17.4477223798
 12/12  05:00:00,783.751186055,96.9839232332,261.278376202,0.0,100.150657288,148.969399434,564.424658763,541.309882094,5.66466996096,17.450106708
 12/12  06:00:00,779.885712103,97.1737752189,254.752111254,0.0,100.150657288,149.894399434,949.511005841,917.900616948,14.1616749024,17.4487139903
 12/12  07:00:00,1005.26851387,97.8800429677,253.75347194,0.0,176.471037341,302.612436532,656.514011301,610.743338256,28.3233498048,17.4473232408
 12/12  08:00:00,1119.19570187,98.1096211656,253.237033313,0.0,243.2593065,310.10971186,627.196338302,558.256028833,42.4850247072,26.4552847619
 12/12  09:00:00,1152.06636406,98.3726925971,252.899498099,0.0,243.2593065,310.10971186,629.646480662,537.532492221,56.6466996096,35.4672888308
 12/12  10:00:00,1185.40611079,98.802406923,252.759388105,0.0,243.2593065,302.612436532,606.810116209,528.693057002,42.4850247072,35.6320344998
 12/12  11:00:00,1204.28850292,99.1890192691,262.71876839,0.0,243.2593065,310.10971186,627.823211059,512.15976741,70.808374512,44.8550691375
 12/12  12:00:00,1214.30112206,99.5374624779,270.024588988,0.0,243.2593065,310.10971186,625.858838089,501.10329482,70.808374512,53.9471687569
 12/12  13:00:00,1173.46276439,99.8594419822,270.938355892,0.0,243.2593065,310.10971186,598.505089945,491.961654602,70.808374512,35.7350608307
 12/12  14:00:00,1207.72062609,100.155573581,271.475601987,0.0,243.2593065,302.612436532,597.763647723,487.166817413,56.6466996096,53.9501306998
 12/12  15:00:00,1217.36139184,100.42578738,272.716838058,0.0,243.2593065,302.612436532,570.186810808,482.848183596,42.4850247072,44.8536025045
 12/12  16:00:00,1219.0666366,100.684326746,273.059400596,0.0,243.2593065,302.612436532,577.879760287,476.478040914,56.6466996096,44.7550197641
 12/12  17:00:00,1227.54036574,100.91817404,272.988580043,0.0,243.2593065,310.10971186,590.364411717,469.82719936,84.9700494144,35.5671629423
 12/12  18:00:00,1232.28215923,101.133043904,263.19715711,0.0,243.2593065,310.10971186,579.429928026,468.106465472,84.9700494144,26.3534131398
 12/12  19:00:00,967.185710845,96.9839232332,257.101878219,0.0,166.938926447,199.110933808,547.101865364,444.625135796,84.9700494144,17.5066801535
 12/12  20:00:00,953.172302113,96.9839232332,246.67251774,0.0,166.938926447,191.61365848,539.22116786,465.067658652,56.6466996096,17.5068095978
 12/12  21:00:00,806.8225551,96.9839232332,238.745044062,0.0,100.150657288,124.558693486,591.462960627,517.307325132,56.6466996096,17.5089358858
 12/12  22:00:00,768.582768972,96.9839232332,237.876849388,0.0,100.150657288,124.558693486,587.259891342,527.316689391,42.4850247072,17.4581772438
 12/12  23:00:00,709.878335181,96.9839232332,237.980768355,0.0,46.0930336215,124.558693486,595.911827539,550.138107008,28.3233498048,17.4503707267
 12/12  24:00:00,712.622425432,96.9839232332,237.727201003,0.0,46.0930336215,124.558693486,588.814384719,557.203773736,14.1616749024,17.4489360806
 12/13  01:00:00,699.447755704,96.9839232332,237.433753378,0.0,46.0930336215,113.312780494,587.829105973,564.714715623,5.66466996096,17.4497203889
 12/13  02:00:00,695.778810884,96.9839232332,236.979441005,0.0,46.0930336215,113.312780494,595.052262266,571.940804911,5.66466996096,17.4467873943
 12/13  03:00:00,703.889097878,96.9839232332,246.603182268,0.0,46.0930336215,113.312780494,590.571717192,567.458336031,5.66466996096,17.4487111999
 12/13  04:00:00,711.601806251,96.9839232332,253.680491254,0.0,46.0930336215,113.312780494,590.859230804,567.743746355,5.66466996096,17.4508144882
 12/13  05:00:00,800.551303568,96.9839232332,254.46107675,0.0,100.150657288,148.969399434,570.508690686,547.394558107,5.66466996096,17.4494626181
 12/13  06:00:00,803.233882123,97.4242678884,255.249610257,0.0,100.150657288,149.894399434,920.40246873,888.792634403,14.1616749024,17.4481594245
 12/13  07:00:00,1030.68286594,98.1184578829,255.352043008,0.0,176.471037341,302.612436532,645.877542961,600.107355839,28.3233498048,17.4468373165
 12/13  08:00:00,1147.14246139,99.2182915207,255.457037872,0.0,243.2593065,310.10971186,619.127983716,550.187640645,42.4850247072,26.4553183639
 12/13  09:00:00,1180.88873896,99.7566202259,255.620175091,0.0,243.2593065,310.10971186,620.403796434,528.288714431,56.6466996096,35.4683823932
 12/13  10:00:00,1214.52597713,100.134809701,255.744332924,0.0,243.2593065,302.612436532,595.223069915,517.104605681,42.4850247072,35.6334395273
 12/13  11:00:00,1241.23230783,100.467894818,275.617102192,0.0,243.2593065,310.10971186,610.894590086,495.227857833,70.808374512,44.858357741
 12/13  12:00:00,1257.44262415,100.773217186,289.956773176,0.0,243.2593065,310.10971186,598.362727418,473.600124337,70.808374512,53.9542285691
 12/13  13:00:00,1233.28105912,101.128866337,302.471564901,0.0,243.2593065,310.10971186,568.087740064,461.541398108,70.808374512,35.7379674436
 12/13  14:00:00,1275.1647731,101.397433942,310.831963929,0.0,243.2593065,302.612436532,573.008013768,462.405227988,56.6466996096,53.9560861713
 12/13  15:00:00,1274.79471873,101.65681588,312.253009715,0.0,243.2593065,302.612436532,549.007220163,461.664950815,42.4850247072,44.8572446416
 12/13  16:00:00,1272.02619946,101.928914726,312.570199567,0.0,243.2593065,302.612436532,559.395765686,457.988722495,56.6466996096,44.7603435823
 12/13  17:00:00,1273.16060859,102.167956795,303.020984112,0.0,243.2593065,310.10971186,573.438886383,452.897786416,84.9700494144,35.5710505522
 12/13  18:00:00,1279.14484534,102.409441206,296.040440876,0.0,243.2593065,310.10971186,561.192656913,449.866933798,84.9700494144,26.3556737009
 12/13  19:00:00,1005.01128608,96.9839232332,294.729857023,0.0,166.938926447,199.110933808,530.539633048,428.061448044,84.9700494144,17.5081355901
 12/13  20:00:00,983.521363654,96.9839232332,283.801175549,0.0,166.938926447,191.61365848,507.80929156,433.65840293,56.6466996096,17.5041890204
 12/13  21:00:00,840.907830078,96.9839232332,276.272647217,0.0,100.150657288,124.558693486,558.117494178,475.220574937,56.6466996096,26.2502196317
 12/13  22:00:00,789.403333974,96.9839232332,265.046112936,0.0,100.150657288,124.558693486,544.921972227,493.701166721,42.4850247072,8.7357807987
 12/13  23:00:00,713.067665281,96.9839232332,248.04369694,0.0,46.0930336215,124.558693486,581.010961178,535.235708878,28.3233498048,17.4519024952
 12/13  24:00:00,709.977320141,96.9839232332,240.310741545,0.0,46.0930336215,124.558693486,582.266118454,550.653942756,14.1616749024,17.4505007958
 12/14  01:00:00,686.744418792,96.9839232332,237.84289906,0.0,46.0930336215,113.312780494,580.808538881,557.694241397,5.66466996096,17.4496275234
 12/14  02:00:00,680.343855895,96.9839232332,233.572042885,0.0,46.0930336215,113.312780494,591.964831149,568.851702418,5.66466996096,17.4484587699
 12/14  03:00:00,681.478598559,96.9839232332,230.384487469,0.0,46.0930336215,113.312780494,603.081879807,579.969938638,5.66466996096,17.447271208
 12/14  04:00:00,681.804460025,96.9839232332,226.510380247,0.0,46.0930336215,113.312780494,615.805045727,592.687645081,5.66466996096,17.4527306852
 12/14  05:00:00,768.209755365,96.9839232332,221.249058378,0.0,100.150657288,148.969399434,602.554966357,579.438927153,5.66466996096,17.451369243
 12/14  06:00:00,765.946516248,97.506717875,218.789364817,0.0,100.150657288,149.894399434,923.70275286,892.090970312,14.1616749024,17.450107646
 12/14  07:00:00,990.499612379,98.5055942691,217.733501553,0.0,176.471037341,302.612436532,660.65179342,614.879603745,28.3233498048,17.4488398702
 12/14  08:00:00,1106.66012316,99.8063939433,217.3048367,0.0,243.2593065,310.10971186,627.778409825,558.834008838,42.4850247072,26.4593762798
 12/14  09:00:00,1140.06635524,100.279929874,217.209217556,0.0,243.2593065,310.10971186,631.140882563,539.020020878,56.6466996096,35.4741620761
 12/14  10:00:00,1173.48749338,100.628310746,217.158521578,0.0,243.2593065,302.612436532,606.241457158,528.115789562,42.4850247072,35.6406428887
 12/14  11:00:00,1180.99796666,100.935980537,217.041831849,0.0,243.2593065,310.10971186,625.165121807,509.488676177,70.808374512,44.8680711178
 12/14  12:00:00,1193.29981273,101.337483343,227.027850326,0.0,243.2593065,310.10971186,613.871430163,489.098839177,70.808374512,53.9642164733
 12/14  13:00:00,1170.12813256,101.978564265,244.002365722,0.0,243.2593065,310.10971186,571.062184949,464.507222712,70.808374512,35.746587725
 12/14  14:00:00,1220.20495142,102.469402094,261.736829996,0.0,243.2593065,302.612436532,558.56637321,447.950577804,56.6466996096,53.969095796
 12/14  15:00:00,1223.5533625,102.455821134,269.995261805,0.0,243.2593065,302.612436532,541.500267058,454.150340418,42.4850247072,44.8649019322
 12/14  16:00:00,1227.32490415,102.615821661,271.931636639,0.0,243.2593065,302.612436532,557.423966346,456.014330215,56.6466996096,44.7629365207
 12/14  17:00:00,1241.9640571,102.8170903,273.358427738,0.0,243.2593065,310.10971186,570.663776853,450.113496792,84.9700494144,35.5802306467
 12/14  18:00:00,1246.98603072,103.009544072,264.178867044,0.0,243.2593065,310.10971186,560.39964299,449.067869361,84.9700494144,26.3617242148
 12/14  19:00:00,971.881898058,96.9839232332,257.492769519,0.0,166.938926447,199.110933808,538.078014708,435.599945361,84.9700494144,17.5080199321
 12/14  20:00:00,964.532541714,96.9839232332,256.720020411,0.0,166.938926447,191.61365848,517.377736019,443.22303725,56.6466996096,17.5079991591
 12/14  21:00:00,826.612720355,96.9839232332,255.942449418,0.0,100.150657288,124.558693486,572.935293912,490.036536978,56.6466996096,26.2520573248
 12/14  22:00:00,781.026093359,96.9839232332,255.224013722,0.0,100.150657288,124.558693486,559.607752387,499.666451617,42.4850247072,17.4562760627
 12/14  23:00:00,706.0507653,96.9839232332,245.132538989,0.0,46.0930336215,124.558693486,581.35277364,535.580917276,28.3233498048,17.4485065595
 12/14  24:00:00,701.449363093,96.9839232332,238.157581523,0.0,46.0930336215,124.558693486,583.902839245,552.293920631,14.1616749024,17.4472437126
 12/15  01:00:00,687.520682179,96.9839232332,237.088731655,0.0,46.0930336215,113.312780494,574.411518811,560.010089683,5.66466996096,8.73675916723
 12/15  02:00:00,676.312152248,96.9839232332,226.397543012,0.0,46.0930336215,113.312780494,605.415091436,582.297792687,5.66466996096,17.4526287873
 12/15  03:00:00,668.304342889,96.9839232332,218.935102271,0.0,46.0930336215,113.312780494,622.711217423,599.59511646,5.66466996096,17.4514310023
 12/15  04:00:00,660.212104004,96.9839232332,208.130352477,0.0,46.0930336215,113.312780494,651.039465707,627.924565799,5.66466996096,17.4502299466
 12/15  05:00:00,744.818218949,96.9839232332,200.606900483,0.0,100.150657288,148.969399434,640.366726454,617.253027135,5.66466996096,17.4490293577
 12/15  06:00:00,744.968002436,97.5335057629,199.546041452,0.0,100.150657288,149.894399434,944.956329282,913.345620404,14.1616749024,17.4490339758
 12/15  07:00:00,970.894732272,98.6632101412,198.646667328,0.0,176.471037341,302.612436532,682.106984069,636.330276732,28.3233498048,17.4533575315
 12/15  08:00:00,1089.5632135,100.020502471,201.153878169,0.0,243.2593065,310.10971186,642.71155206,573.770913185,42.4850247072,26.4556141682
 12/15  09:00:00,1132.75688434,100.692843575,209.950927506,0.0,243.2593065,310.10971186,623.411899952,531.280324159,56.6466996096,35.4848761832
 12/15  10:00:00,1189.70765701,101.38914076,234.504437334,0.0,243.2593065,302.612436532,568.853076074,490.714466521,42.4850247072,35.6535848457
 12/15  11:00:00,1222.57744662,101.951877573,259.133616099,0.0,243.2593065,310.10971186,590.320607671,465.666126528,70.808374512,53.8461066312
 12/15  12:00:00,1257.79502347,102.496368979,288.894300659,0.0,243.2593065,310.10971186,561.78265012,446.00339524,70.808374512,44.9708803682
 12/15  13:00:00,1248.2669158,103.003899585,316.363271949,0.0,243.2593065,310.10971186,546.076945445,430.579602592,70.808374512,44.6889683414
 12/15  14:00:00,1307.39127352,103.394859451,337.700652597,0.0,243.2593065,302.612436532,522.764240197,421.141431444,56.6466996096,44.9761091438
 12/15  15:00:00,1335.9450807,103.645431449,358.893419252,0.0,243.2593065,302.612436532,490.132168898,402.773445389,42.4850247072,44.8736988014
 12/15  16:00:00,1362.88070169,103.744503222,379.58720755,0.0,243.2593065,302.612436532,493.117573323,391.708114162,56.6466996096,44.7627595516
 12/15  17:00:00,1375.39854969,103.679579416,379.446505452,0.0,243.2593065,310.10971186,520.392947513,399.826845496,84.9700494144,35.5960526028
 12/15  18:00:00,1356.05807705,103.743324303,353.202819736,0.0,243.2593065,310.10971186,526.029052116,414.697741025,84.9700494144,26.361261676
 12/15  19:00:00,1068.25975234,96.9839232332,338.346970357,0.0,166.938926447,199.110933808,519.138956735,407.91588329,84.9700494144,26.2530240299
 12/15  20:00:00,1044.17658615,96.9839232332,325.910019413,0.0,166.938926447,191.61365848,487.94229337,413.787104944,56.6466996096,17.5084888159
 12/15  21:00:00,899.038709717,96.9839232332,317.514772961,0.0,100.150657288,124.558693486,530.386165636,456.230492953,56.6466996096,17.5089730734
 12/15  22:00:00,846.898761895,96.9839232332,305.93541138,0.0,100.150657288,124.558693486,524.864559488,464.923635556,42.4850247072,17.4558992246
 12/15  23:00:00,777.128089973,96.9839232332,298.512428471,0.0,46.0930336215,124.558693486,530.343740283,484.572015783,28.3233498048,17.4483746951
 12/15  24:00:00,778.942298771,96.9839232332,297.396624626,0.0,46.0930336215,124.558693486,523.966423576,492.354185265,14.1616749024,17.4505634091
 12/16  01:00:00,753.761887745,96.9839232332,286.45610471,0.0,46.0930336215,113.312780494,525.285316966,502.16753887,5.66466996096,17.4531081347
 12/16  02:00:00,737.39350308,96.9839232332,271.638830563,0.0,46.0930336215,113.312780494,543.99736759,520.880624641,5.66466996096,17.4520729883
 12/16  03:00:00,729.104220965,96.9839232332,264.432340638,0.0,46.0930336215,113.312780494,557.836701369,534.721074781,5.66466996096,17.4509566276
 12/16  04:00:00,726.622003052,96.9839232332,260.629646671,0.0,46.0930336215,113.312780494,570.139211723,547.0247202,5.66466996096,17.4498215621
 12/16  05:00:00,724.142529628,96.9839232332,251.07809308,0.0,55.6251445156,113.312780494,577.166660742,554.053307607,5.66466996096,17.4486831744
 12/16  06:00:00,722.314545366,96.9839232332,249.757857345,0.0,55.6251445156,113.312780494,582.479456339,559.58378196,14.1616749024,8.73399947672
 12/16  07:00:00,804.194586597,96.9839232332,259.620545849,0.0,65.1572554096,176.889270242,531.707734544,485.93071621,28.3233498048,17.4536685291
 12/16  08:00:00,928.905174273,97.3264742549,269.883953619,0.0,109.682768182,220.96816451,864.603039487,804.664793772,42.4850247072,17.453221008
 12/16  09:00:00,957.334813523,97.3194095158,294.242492493,0.0,109.682768182,220.96816451,701.49650696,618.524976638,56.6466996096,26.3248307124
 12/16  10:00:00,1105.43961334,97.713566093,330.02483033,0.0,131.945524568,266.955817592,625.470698055,556.51163384,42.4850247072,26.4740395077
 12/16  11:00:00,1161.51969087,97.7446544633,368.432417805,0.0,131.945524568,274.45309292,640.301651609,534.009957143,70.808374512,35.483319954
 12/16  12:00:00,1223.72226242,97.7587081017,419.520649992,0.0,131.945524568,274.45309292,629.524823545,523.23616439,70.808374512,35.4802846433
 12/16  13:00:00,1236.27633017,97.7871459468,459.886585321,0.0,131.945524568,274.45309292,612.201374497,505.92578296,70.808374512,35.4672170246
 12/16  14:00:00,1272.30342862,97.8524973076,499.836016756,0.0,131.945524568,266.955817592,585.771951684,493.662139452,56.6466996096,35.4631126227
 12/16  15:00:00,1282.63229566,97.9114544343,506.508437784,0.0,131.945524568,266.955817592,562.645312979,484.702880437,42.4850247072,35.4574078353
 12/16  16:00:00,1208.82576878,96.9839232332,509.050496498,0.0,109.682768182,212.545889182,435.50253219,352.239470297,56.6466996096,26.6163622829
 12/16  17:00:00,1165.14366721,96.9839232332,451.637200056,0.0,109.682768182,220.04316451,482.623816672,362.176534503,84.9700494144,35.477232755
 12/16  18:00:00,1111.03600561,96.9839232332,427.888035284,0.0,109.682768182,220.04316451,487.080813221,375.660936959,84.9700494144,26.4498268476
 12/16  19:00:00,1062.32548426,96.9839232332,418.684777184,0.0,100.150657288,199.110933808,516.47459782,414.051644654,84.9700494144,17.4529037511
 12/16  20:00:00,1040.76475082,96.9839232332,406.595837004,0.0,100.150657288,191.61365848,494.361973088,420.263519275,56.6466996096,17.451754203
 12/16  21:00:00,914.424923287,96.9839232332,395.643348443,0.0,55.6251445156,124.558693486,541.658183027,467.559045503,56.6466996096,17.4524379146
 12/16  22:00:00,900.407544878,96.9839232332,383.901005427,0.0,55.6251445156,124.558693486,536.104353613,476.169881451,42.4850247072,17.4494474554
 12/16  23:00:00,886.216438395,96.9839232332,378.249645311,0.0,46.0930336215,124.558693486,540.219132651,494.447459492,28.3233498048,17.4483233547
 12/16  24:00:00,874.057798441,96.9839232332,366.884709321,0.0,46.0930336215,124.558693486,533.785008352,502.169424417,14.1616749024,17.4539090332
 12/17  01:00:00,838.245004895,96.9839232332,358.72700603,0.0,34.9616554283,113.312780494,532.625715369,509.507892805,5.66466996096,17.4531526033
 12/17  02:00:00,823.705332701,96.9839232332,346.979817715,0.0,34.9616554283,113.312780494,539.993643222,516.876774865,5.66466996096,17.4521983958
 12/17  03:00:00,802.524952839,96.9839232332,328.688416228,0.0,34.9616554283,113.312780494,549.379987406,526.264170539,5.66466996096,17.4511469064
 12/17  04:00:00,792.652825587,96.9839232332,320.149328548,0.0,34.9616554283,113.312780494,556.903325361,533.788582583,5.66466996096,17.4500728169
 12/17  05:00:00,773.297018793,96.9839232332,297.655261447,0.0,44.4937663224,113.312780494,559.52525827,536.411593864,5.66466996096,17.448994445
 12/17  06:00:00,755.575677115,96.9839232332,282.677619392,0.0,44.4937663224,113.312780494,572.835449925,549.936290163,14.1616749024,8.73748485972
 12/17  07:00:00,834.930068796,96.9839232332,290.447462688,0.0,54.0258772165,176.889270242,524.545898671,478.76847613,28.3233498048,17.4540727359
 12/17  08:00:00,838.204669579,96.9839232332,296.047940561,0.0,54.0258772165,184.38654557,529.953423659,470.015448563,42.4850247072,17.4529503884
 12/17  09:00:00,916.16557347,96.9839232332,305.83851414,0.0,65.1572554096,220.04316451,534.388253328,451.438178448,56.6466996096,26.3033752705
 12/17  10:00:00,923.514311921,96.9839232332,323.037309598,0.0,65.1572554096,212.545889182,516.043096481,447.114670312,42.4850247072,26.4434014617
 12/17  11:00:00,949.663952585,96.9839232332,342.209954956,0.0,65.1572554096,220.04316451,540.841103211,434.600253017,70.808374512,35.4324756826
 12/17  12:00:00,971.742106343,96.9839232332,361.007986495,0.0,65.1572554096,220.04316451,524.519991823,427.136483791,70.808374512,26.5751335206
 12/17  13:00:00,987.616284112,96.9839232332,379.719409359,0.0,65.1572554096,220.04316451,528.633395227,422.378141094,70.808374512,35.4468796206
 12/17  14:00:00,993.556207651,96.9839232332,400.327052546,0.0,65.1572554096,212.545889182,501.018653804,408.932545025,56.6466996096,35.4394091699
 12/17  15:00:00,996.469975634,96.9839232332,410.907063419,0.0,65.1572554096,212.545889182,474.599203014,396.681560023,42.4850247072,35.4326182836
 12/17  16:00:00,980.038819559,96.9839232332,402.159825133,0.0,65.1572554096,212.545889182,481.290412646,398.068678627,56.6466996096,26.5750344087
 12/17  17:00:00,937.927626386,96.9839232332,384.040524553,0.0,65.1572554096,220.04316451,535.751620883,415.334889586,84.9700494144,35.4466818831
 12/17  18:00:00,882.621034341,96.9839232332,364.180620322,0.0,54.0258772165,184.38654557,552.260854503,440.85027326,84.9700494144,26.4405318289
 12/17  19:00:00,839.750212952,96.9839232332,344.129584746,0.0,44.4937663224,163.454314868,584.727607579,482.304716131,84.9700494144,17.4528420333
 12/17  20:00:00,822.758209026,96.9839232332,334.308554573,0.0,44.4937663224,155.95703954,564.654352283,490.555853092,56.6466996096,17.4517995818
 12/17  21:00:00,762.737939236,96.9839232332,311.882566727,0.0,44.4937663224,124.558693486,604.94537753,530.847950927,56.6466996096,17.4507269929
 12/17  22:00:00,743.998285574,96.9839232332,296.622632696,0.0,44.4937663224,124.558693486,598.810884617,538.87621166,42.4850247072,17.4496482493
 12/17  23:00:00,734.027324205,96.9839232332,294.513600035,0.0,34.9616554283,124.558693486,601.212565683,555.437245513,28.3233498048,17.4519703657
 12/17  24:00:00,733.931161143,96.9839232332,293.336711674,0.0,34.9616554283,124.558693486,593.438017201,561.822149283,14.1616749024,17.4541930155
 12/18  01:00:00,712.353463891,96.9839232332,272.604160346,0.0,46.0930336215,113.312780494,614.366662146,591.24849088,5.66466996096,17.4535013044
 12/18  02:00:00,693.696200121,96.9839232332,257.597644743,0.0,46.0930336215,113.312780494,635.38569544,612.268398513,5.66466996096,17.4526269657
 12/18  03:00:00,693.455684347,96.9839232332,255.884614622,0.0,46.0930336215,113.312780494,640.515955339,617.399645898,5.66466996096,17.4516394797
 12/18  04:00:00,683.725580356,96.9839232332,244.797926359,0.0,46.0930336215,113.312780494,659.33615046,636.220854972,5.66466996096,17.4506255272
 12/18  05:00:00,763.024515172,96.9839232332,236.94108012,0.0,100.150657288,148.969399434,637.698609607,614.584313049,5.66466996096,17.4496265973
 12/18  06:00:00,752.406506742,96.9839232332,225.730610787,0.0,100.150657288,149.894399434,1141.32630222,1118.42678946,14.1616749024,8.73783786379
 12/18  07:00:00,963.986163236,97.2733657685,207.981965449,0.0,176.471037341,302.612436532,775.206405857,729.428150105,28.3233498048,17.4549059467
 12/18  08:00:00,1066.51641086,97.5775969376,190.175422488,0.0,243.2593065,310.10971186,754.053228054,676.291081599,42.4850247072,35.2771217481
 12/18  09:00:00,1093.12381784,97.7056834646,182.008382372,0.0,243.2593065,310.10971186,749.235086494,657.109119115,56.6466996096,35.4792677694
 12/18  10:00:00,1137.41568931,97.802913689,199.680273267,0.0,243.2593065,302.612436532,689.587956662,611.455821587,42.4850247072,35.6471103682
 12/18  11:00:00,1165.28805797,97.8858875713,230.617807571,0.0,243.2593065,310.10971186,665.795571664,550.105246714,70.808374512,44.8819504384
 12/18  12:00:00,1195.36331342,97.9591367601,264.535097224,0.0,243.2593065,310.10971186,627.547689125,502.754594393,70.808374512,53.9847202197
 12/18  13:00:00,1212.62095382,98.0250323253,311.963311291,0.0,243.2593065,310.10971186,586.901363114,480.333965723,70.808374512,35.7590228794
 12/18  14:00:00,1302.05324848,98.093225482,360.06910918,0.0,243.2593065,302.612436532,579.009201887,468.368786379,56.6466996096,53.9937158985
 12/18  15:00:00,1336.16093976,98.318562213,393.678348387,0.0,243.2593065,302.612436532,541.980673683,454.609662507,42.4850247072,44.8859864689
 12/18  16:00:00,1345.04452634,98.6771286842,407.874476929,0.0,243.2593065,302.612436532,549.959410388,448.535683129,56.6466996096,44.7770276497
 12/18  17:00:00,1345.92031995,99.0215539708,401.067776024,0.0,243.2593065,310.10971186,568.712535973,448.145588574,84.9700494144,35.5968979845
 12/18  18:00:00,1351.68323624,99.4029618542,394.442233509,0.0,243.2593065,310.10971186,558.296459055,446.960219503,84.9700494144,26.366190138
 12/18  19:00:00,1096.67367909,96.9839232332,394.5100465,0.0,166.938926447,199.110933808,512.220808554,409.73779476,84.9700494144,17.512964379
 12/18  20:00:00,1087.63748332,96.9839232332,383.439846145,0.0,166.938926447,191.61365848,499.200659568,416.299076423,56.6466996096,26.2548835353
 12/18  21:00:00,939.156033638,96.9839232332,364.054905605,0.0,100.150657288,124.558693486,535.362970704,461.203333046,56.6466996096,17.5129380492
 12/18  22:00:00,882.314906952,96.9839232332,344.542158715,0.0,100.150657288,124.558693486,530.007862727,470.062527184,42.4850247072,17.4603108359
 12/18  23:00:00,802.443540755,96.9839232332,335.542280242,0.0,46.0930336215,124.558693486,534.696954107,488.918607325,28.3233498048,17.4549969773
 12/18  24:00:00,799.272047151,96.9839232332,333.674226391,0.0,46.0930336215,124.558693486,526.206950489,494.591350659,14.1616749024,17.4539249278
 12/19  01:00:00,785.567745859,96.9839232332,332.839419695,0.0,46.0930336215,113.312780494,522.789442594,499.671434314,5.66466996096,17.4533383187
 12/19  02:00:00,773.157586284,96.9839232332,322.078358724,0.0,46.0930336215,113.312780494,529.6934202,506.576237466,5.66466996096,17.4525127728
 12/19  03:00:00,764.315854953,96.9839232332,314.546690672,0.0,46.0930336215,113.312780494,536.000771214,512.884519308,5.66466996096,17.451581945
 12/19  04:00:00,783.520862288,96.9839232332,333.516223773,0.0,46.0930336215,113.312780494,541.045155515,517.929858893,5.66466996096,17.4506266611
 12/19  05:00:00,884.055758838,96.9839232332,347.057252048,0.0,100.150657288,148.969399434,510.163484411,495.763861092,5.66466996096,8.7349533578
 12/19  06:00:00,884.269760278,97.1794866508,349.005158672,0.0,100.150657288,149.894399434,897.619188284,866.001308226,14.1616749024,17.456205156
 12/19  07:00:00,1100.52519833,97.8840600852,339.032768055,0.0,176.471037341,302.612436532,622.317528126,576.539117597,28.3233498048,17.4550607245
 12/19  08:00:00,1205.80352081,98.1230134926,331.481386706,0.0,243.2593065,310.10971186,606.265784062,528.502129008,42.4850247072,35.278630347
 12/19  09:00:00,1250.29549218,98.5437357325,341.116252863,0.0,243.2593065,310.10971186,597.86680258,506.662258598,56.6466996096,34.5578443726
 12/19  10:00:00,1307.57849017,98.9949722205,369.749705543,0.0,243.2593065,302.612436532,572.807443314,493.743601914,42.4850247072,36.5788166928
 12/19  11:00:00,1334.41056097,99.4229664399,398.088008593,0.0,243.2593065,310.10971186,587.660835227,471.965772793,70.808374512,44.8866879215
 12/19  12:00:00,1372.93409224,100.096586372,432.728056723,0.0,243.2593065,310.10971186,570.123665933,445.324051425,70.808374512,53.991239996
 12/19  13:00:00,1375.41666079,100.756009909,472.773777756,0.0,243.2593065,310.10971186,527.547250735,420.975611866,70.808374512,35.7632643576
 12/19  14:00:00,1467.86555014,101.082685311,531.466520775,0.0,243.2593065,302.612436532,527.17648938,416.536568161,56.6466996096,53.993221609
 12/19  15:00:00,1476.21570045,101.300240404,539.279492212,0.0,243.2593065,302.612436532,504.170579384,416.793304058,42.4850247072,44.8922506183
 12/19  16:00:00,1478.88489174,101.592957138,541.724623317,0.0,243.2593065,302.612436532,516.508401513,415.079667497,56.6466996096,44.7820344059
 12/19  17:00:00,1466.14328014,101.888079492,517.135292511,0.0,243.2593065,310.10971186,530.984332718,410.412026863,84.9700494144,35.6022564405
 12/19  18:00:00,1426.79889432,102.164162368,466.449629415,0.0,243.2593065,310.10971186,521.944450674,410.605159084,84.9700494144,26.3692421758
 12/19  19:00:00,1115.85705247,96.9839232332,425.152133892,0.0,166.938926447,199.110933808,499.290864017,396.806513087,84.9700494144,17.5143015156
 12/19  20:00:00,1111.02443788,96.9839232332,427.269208432,0.0,166.938926447,191.61365848,485.136194054,402.23161237,56.6466996096,26.2578820744
 12/19  21:00:00,989.079940251,96.9839232332,433.10160176,0.0,100.150657288,124.558693486,516.539713416,442.382002612,56.6466996096,17.5110111953
 12/19  22:00:00,944.996138564,96.9839232332,424.549188894,0.0,100.150657288,124.558693486,510.625668887,450.682994866,42.4850247072,17.4576493135
 12/19  23:00:00,872.855687404,96.9839232332,417.14726977,0.0,46.0930336215,124.558693486,515.535608643,469.761954751,28.3233498048,17.4503040874
 12/19  24:00:00,861.51725538,96.9839232332,405.102707515,0.0,46.0930336215,124.558693486,507.771854412,476.154004022,14.1616749024,17.4561754876
 12/20  01:00:00,835.223233761,96.9839232332,391.886597403,0.0,46.0930336215,113.312780494,505.245576345,482.125329117,5.66466996096,17.4555772667
 12/20  02:00:00,824.338573658,96.9839232332,380.491329663,0.0,46.0930336215,113.312780494,510.469988819,487.350528135,5.66466996096,17.4547907235
 12/20  03:00:00,818.542580956,96.9839232332,374.38829985,0.0,46.0930336215,113.312780494,515.233248042,492.114666786,5.66466996096,17.4539112944
 12/20  04:00:00,806.011079465,96.9839232332,362.320761705,0.0,46.0930336215,113.312780494,521.287570516,498.169890308,5.66466996096,17.4530102472
 12/20  05:00:00,884.809158144,96.9839232332,353.332673492,0.0,100.150657288,148.969399434,503.040801688,479.924026686,5.66466996096,17.4521050417
 12/20  06:00:00,885.55230509,97.41951429,352.124902536,0.0,100.150657288,149.894399434,837.294040954,805.681139843,14.1616749024,17.4512262087
 12/20  07:00:00,1105.64884953,98.2258543763,344.837739993,0.0,176.471037341,302.612436532,587.285305325,550.226677005,28.3233498048,8.73527851514
 12/20  08:00:00,1212.29893987,99.4950811427,335.279195593,0.0,243.2593065,310.10971186,582.36996647,504.600193946,42.4850247072,35.2847478167
 12/20  09:00:00,1263.88680864,100.25338369,352.474185851,0.0,243.2593065,310.10971186,572.001260568,479.866371217,56.6466996096,35.4881897411
 12/20  10:00:00,1318.22196972,100.739698807,378.392644849,0.0,243.2593065,302.612436532,548.00851939,469.86514157,42.4850247072,35.6583531134
 12/20  11:00:00,1343.85617429,101.166796388,400.043446723,0.0,243.2593065,310.10971186,568.809601944,453.103470378,70.808374512,44.8977570542
 12/20  12:00:00,1333.68606183,101.547038524,399.447638607,0.0,243.2593065,310.10971186,566.904988184,442.09177673,70.808374512,54.0048369419
 12/20  13:00:00,1280.02978398,101.875014807,393.545176634,0.0,243.2593065,310.10971186,550.854358316,435.332755154,70.808374512,44.7132286501
 12/20  14:00:00,1306.75835734,102.185983457,393.222648125,0.0,243.2593065,302.612436532,532.406513284,430.762345641,56.6466996096,44.9974680334
 12/20  15:00:00,1298.25101685,102.466832222,382.528600948,0.0,243.2593065,302.612436532,513.988924595,426.608005098,42.4850247072,44.8958947897
 12/20  16:00:00,1305.68461776,102.775630987,374.895305566,0.0,243.2593065,302.612436532,517.00342635,415.571033951,56.6466996096,44.7856927899
 12/20  17:00:00,1321.76705798,102.953593518,373.458069352,0.0,243.2593065,310.10971186,544.641837141,415.159438663,84.9700494144,44.5123490632
 12/20  18:00:00,1321.82067333,103.154838421,361.685786962,0.0,243.2593065,310.10971186,519.96808173,417.413472003,84.9700494144,17.5845603118
 12/20  19:00:00,1043.60077784,96.9839232332,353.011891406,0.0,166.938926447,199.110933808,516.948451377,405.720308433,84.9700494144,26.2580935293
 12/20  20:00:00,1024.42086538,96.9839232332,340.8996595,0.0,166.938926447,191.61365848,485.271824277,411.110435892,56.6466996096,17.5146887749
 12/20  21:00:00,880.467794994,96.9839232332,322.359108108,0.0,100.150657288,124.558693486,528.195967637,454.035997926,56.6466996096,17.5132701015
 12/20  22:00:00,842.953204132,96.9839232332,315.343389423,0.0,100.150657288,124.558693486,521.769487558,461.822454206,42.4850247072,17.4620086449
 12/20  23:00:00,777.798227391,96.9839232332,314.270753901,0.0,46.0930336215,124.558693486,526.336217711,480.558216509,28.3233498048,17.4546513975
 12/20  24:00:00,758.434577763,96.9839232332,302.504246703,0.0,46.0930336215,124.558693486,520.113943968,488.498543314,14.1616749024,17.4537257521
 12/21  01:00:00,733.537951983,96.9839232332,294.406063484,0.0,46.0930336215,113.312780494,517.272713065,494.153047894,5.66466996096,17.4549952104
 12/21  02:00:00,737.243360954,96.9839232332,293.67055805,0.0,46.0930336215,113.312780494,522.739126272,499.621971646,5.66466996096,17.4524846656
 12/21  03:00:00,743.422366784,96.9839232332,293.825968931,0.0,46.0930336215,113.312780494,528.684863119,505.568490832,5.66466996096,17.4517023261
 12/21  04:00:00,737.733498034,96.9839232332,283.935268555,0.0,46.0930336215,113.312780494,539.810038012,516.69106823,5.66466996096,17.4542998206
 12/21  05:00:00,819.956091689,96.9839232332,276.83381139,0.0,100.150657288,148.969399434,525.354636438,502.233145962,5.66466996096,17.4568205148
 12/21  06:00:00,821.653834287,97.5037599535,275.227640561,0.0,100.150657288,149.894399434,852.255239288,820.637597619,14.1616749024,17.455966766
 12/21  07:00:00,1050.46500978,98.6723238314,274.061689046,0.0,176.471037341,302.612436532,609.360201259,563.581744757,28.3233498048,17.4551066978
 12/21  08:00:00,1169.65936407,100.062368594,274.814798062,0.0,243.2593065,310.10971186,585.345591287,516.39145833,42.4850247072,26.4691082502
 12/21  09:00:00,1189.39334564,100.721844984,264.883216024,0.0,243.2593065,310.10971186,591.173040083,499.026651222,56.6466996096,35.4996892518
 12/21  10:00:00,1223.42430536,101.178323346,267.579832521,0.0,243.2593065,302.612436532,568.344715915,490.187203452,42.4850247072,35.672487756
 12/21  11:00:00,1244.40993562,101.586890524,279.802053472,0.0,243.2593065,310.10971186,597.992104649,473.301052051,70.808374512,53.8826780855
 12/21  12:00:00,1256.47334097,101.944245646,288.649371455,0.0,243.2593065,310.10971186,577.559968513,461.745803865,70.808374512,45.0057901366
 12/21  13:00:00,1231.22892608,102.278251498,302.693302804,0.0,243.2593065,310.10971186,566.909572934,451.388516788,70.808374512,44.7126816341
 12/21  14:00:00,1274.19506226,102.570970201,310.833343745,0.0,243.2593065,302.612436532,547.701355282,446.047962077,56.6466996096,45.006693596
 12/21  15:00:00,1276.06205608,102.825071775,312.393312139,0.0,243.2593065,302.612436532,538.215502833,441.847296007,42.4850247072,53.8831821191
 12/21  16:00:00,1277.07956769,103.061786162,313.0822896,0.0,243.2593065,302.612436532,537.602030646,436.160204368,56.6466996096,44.7951266678
 12/21  17:00:00,1264.44490213,103.243122741,292.952818303,0.0,243.2593065,310.10971186,550.96534816,430.398848433,84.9700494144,35.5964503124
 12/21  18:00:00,1259.87735259,103.3982668,278.615739274,0.0,243.2593065,310.10971186,544.777510143,433.438035735,84.9700494144,26.3694249939
 12/21  19:00:00,988.02748452,96.9839232332,276.779334876,0.0,166.938926447,199.110933808,521.521755847,419.039129348,84.9700494144,17.5125770842
 12/21  20:00:00,976.724780885,96.9839232332,270.947407353,0.0,166.938926447,191.61365848,499.143491854,424.983843541,56.6466996096,17.5129487026
 12/21  21:00:00,835.420343087,96.9839232332,262.049876289,0.0,100.150657288,124.558693486,560.822916134,477.915851397,56.6466996096,26.2603651276
 12/21  22:00:00,789.471266456,96.9839232332,257.595588631,0.0,100.150657288,124.558693486,550.185830288,490.239302524,42.4850247072,17.4615030566
 12/21  23:00:00,728.216084545,96.9839232332,266.252765889,0.0,46.0930336215,124.558693486,547.953569799,502.176184324,28.3233498048,17.4540356705
 12/21  24:00:00,722.790317064,96.9839232332,262.582149757,0.0,46.0930336215,124.558693486,548.224964747,516.610109014,14.1616749024,17.4531808306
