Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/22  01:00:00,702.424290513,96.9839232332,255.868594421,0.0,46.0930336215,113.312780494,554.33759015,531.220154985,5.66466996096,17.4527652035
 12/22  02:00:00,701.778506721,96.9839232332,255.205769976,0.0,46.0930336215,113.312780494,562.023736864,538.906956815,5.66466996096,17.4521100882
 12/22  03:00:00,696.731816404,96.9839232332,254.362790923,0.0,46.0930336215,113.312780494,560.444946092,546.044707167,5.66466996096,8.73556896442
 12/22  04:00:00,677.658183288,96.9839232332,243.280821553,0.0,46.0930336215,113.312780494,590.732967932,567.610496447,5.66466996096,17.457801524
 12/22  05:00:00,757.045812636,96.9839232332,235.448148221,0.0,100.150657288,148.969399434,578.064959987,554.943322419,5.66466996096,17.4569676074
 12/22  06:00:00,757.683849148,97.5305472227,234.69722183,0.0,100.150657288,149.894399434,888.714631437,857.097096559,14.1616749024,17.4558599753
 12/22  07:00:00,1028.55673073,98.7985534979,273.785530272,0.0,176.471037341,302.612436532,624.462245097,578.683405845,28.3233498048,17.4554894473
 12/22  08:00:00,1179.77665949,100.167888697,302.66715852,0.0,243.2593065,310.10971186,601.455952971,526.762534264,42.4850247072,32.2083939997
 12/22  09:00:00,1190.73257922,100.787638234,295.002177478,0.0,243.2593065,310.10971186,594.340084207,507.960159491,56.6466996096,29.7332251069
 12/22  10:00:00,1209.00220892,101.2371781,288.747266401,0.0,243.2593065,302.612436532,586.759623071,499.693215524,42.4850247072,44.5813828394
 12/22  11:00:00,1225.02035938,101.644508054,298.372020737,0.0,243.2593065,310.10971186,597.716514565,482.008072003,70.808374512,44.9000680502
 12/22  12:00:00,1232.5829487,102.027594534,305.406929837,0.0,243.2593065,310.10971186,591.955609463,467.13744834,70.808374512,54.0097866116
 12/22  13:00:00,1192.01554356,102.337343929,306.493365263,0.0,243.2593065,310.10971186,565.091022373,458.301343761,70.808374512,35.9813041005
 12/22  14:00:00,1230.44129145,102.729318966,317.137642952,0.0,243.2593065,302.612436532,555.876228186,445.425256525,56.6466996096,53.804272051
 12/22  15:00:00,1235.21032972,102.91443712,325.46280976,0.0,243.2593065,302.612436532,529.386563796,442.000059674,42.4850247072,44.9014794151
 12/22  16:00:00,1240.93145981,103.11186537,337.290986739,0.0,243.2593065,302.612436532,539.766234457,438.318695646,56.6466996096,44.8008392021
 12/22  17:00:00,1256.88541554,103.287137019,346.383776953,0.0,243.2593065,310.10971186,557.578850499,432.394454143,84.9700494144,40.214346941
 12/22  18:00:00,1277.07442497,103.474871745,358.774737634,0.0,243.2593065,310.10971186,536.729278563,429.927296762,84.9700494144,21.8319323866
 12/22  19:00:00,1013.76335799,96.9839232332,368.195425968,0.0,166.938926447,199.110933808,526.094557737,414.866464581,84.9700494144,26.258043741
 12/22  20:00:00,1008.33218686,96.9839232332,370.075924296,0.0,166.938926447,191.61365848,492.588701236,418.425947269,56.6466996096,17.5160543571
 12/22  21:00:00,868.586550637,96.9839232332,360.027583645,0.0,100.150657288,124.558693486,534.496796628,460.33532469,56.6466996096,17.5147723285
 12/22  22:00:00,824.79617132,96.9839232332,352.084450403,0.0,100.150657288,124.558693486,526.918406786,466.969983439,42.4850247072,17.4633986393
 12/22  23:00:00,764.162534479,96.9839232332,361.588255609,0.0,46.0930336215,124.558693486,530.51436946,484.734890963,28.3233498048,17.4561286921
 12/22  24:00:00,770.608839936,96.9839232332,369.53298921,0.0,46.0930336215,124.558693486,521.662488029,490.045496405,14.1616749024,17.4553167213
 12/23  01:00:00,765.998621784,96.9839232332,381.686368883,0.0,46.0930336215,113.312780494,517.401056651,494.279686913,5.66466996096,17.4566997768
 12/23  02:00:00,773.005840307,96.9839232332,391.123047167,0.0,46.0930336215,113.312780494,522.034315473,498.915361128,5.66466996096,17.4542843841
 12/23  03:00:00,774.874972829,96.9839232332,392.930548312,0.0,46.0930336215,113.312780494,527.222091596,504.103805625,5.66466996096,17.4536160099
 12/23  04:00:00,779.927138213,96.9839232332,393.722390287,0.0,46.0930336215,113.312780494,532.409082493,509.291514751,5.66466996096,17.4528977802
 12/23  05:00:00,790.773755793,96.9839232332,393.666390418,0.0,55.6251445156,113.312780494,527.881209246,504.76091557,5.66466996096,17.4556237153
 12/23  06:00:00,791.30686613,96.9839232332,394.026081285,0.0,55.6251445156,113.312780494,540.10544829,508.485492849,14.1616749024,17.4582805388
 12/23  07:00:00,857.878400502,96.9839232332,387.239934791,0.0,65.1572554096,176.889270242,492.464251523,446.683389313,28.3233498048,17.4575124047
 12/23  08:00:00,965.415332152,97.307419325,377.218341479,0.0,109.682768182,220.96816451,823.234542127,763.292726319,42.4850247072,17.4567911013
 12/23  09:00:00,960.531895721,97.304106265,362.532830721,0.0,109.682768182,220.96816451,685.442763005,611.231084835,56.6466996096,17.5649785597
 12/23  10:00:00,1062.5190988,97.697659831,353.2624902,0.0,131.945524568,266.955817592,649.523365249,571.728540315,42.4850247072,35.3098002268
 12/23  11:00:00,1065.36594987,97.7295623091,347.240062584,0.0,131.945524568,274.45309292,661.932769062,555.632146358,70.808374512,35.4922481918
 12/23  12:00:00,1061.73934284,97.7439383777,337.013746152,0.0,131.945524568,274.45309292,653.816216811,547.517163917,70.808374512,35.4906783824
 12/23  13:00:00,1026.36612042,97.7537667636,331.24298573,0.0,131.945524568,274.45309292,647.6179521,541.330393521,70.808374512,35.4791840677
 12/23  14:00:00,1017.80993153,97.7632028497,330.029434995,0.0,131.945524568,266.955817592,632.165265472,540.041815824,56.6466996096,35.4767500382
 12/23  15:00:00,1017.20060063,97.8014195129,329.412254405,0.0,131.945524568,266.955817592,607.602533499,538.494395391,42.4850247072,26.6231134003
 12/23  16:00:00,930.920048102,96.9839232332,328.414240443,0.0,109.682768182,212.545889182,490.046800726,397.900946718,56.6466996096,35.4991543988
 12/23  17:00:00,946.39739574,96.9839232332,328.928927047,0.0,109.682768182,220.04316451,524.058824008,403.59242941,84.9700494144,35.4963451831
 12/23  18:00:00,919.82523591,96.9839232332,329.042551884,0.0,109.682768182,220.04316451,519.004199507,406.833954378,84.9700494144,27.2001957141
 12/23  19:00:00,907.362711978,96.9839232332,330.531831492,0.0,100.150657288,199.110933808,542.819605203,441.121681559,84.9700494144,16.7278742299
 12/23  20:00:00,889.782337186,96.9839232332,328.813738623,0.0,100.150657288,191.61365848,519.559460198,445.454798152,56.6466996096,17.457962437
 12/23  21:00:00,764.116228289,96.9839232332,328.294058159,0.0,55.6251445156,124.558693486,567.586416451,493.482399532,56.6466996096,17.4573173102
 12/23  22:00:00,764.273249702,96.9839232332,328.612506322,0.0,55.6251445156,124.558693486,560.384871835,500.443390959,42.4850247072,17.4564561693
 12/23  23:00:00,746.008913469,96.9839232332,318.286830886,0.0,46.0930336215,124.558693486,563.77331497,517.994244356,28.3233498048,17.4557208099
 12/23  24:00:00,743.356455326,96.9839232332,320.517217537,0.0,46.0930336215,124.558693486,553.915520575,522.298861934,14.1616749024,17.4549837381
 12/24  01:00:00,724.460309619,96.9839232332,317.34178804,0.0,34.9616554283,113.312780494,551.427539881,528.306443308,5.66466996096,17.4564266125
 12/24  02:00:00,718.108722945,96.9839232332,309.69081802,0.0,34.9616554283,113.312780494,557.698633993,534.579892561,5.66466996096,17.4540714708
 12/24  03:00:00,713.417301842,96.9839232332,308.456964289,0.0,34.9616554283,113.312780494,564.448168877,541.330045385,5.66466996096,17.4534535306
 12/24  04:00:00,712.92221842,96.9839232332,308.014173465,0.0,34.9616554283,113.312780494,570.91442658,547.793958831,5.66466996096,17.4557977881
 12/24  05:00:00,720.61075029,96.9839232332,307.694708739,0.0,44.4937663224,113.312780494,566.342150397,543.218493224,5.66466996096,17.4589872113
 12/24  06:00:00,721.108768786,96.9839232332,307.976366527,0.0,44.4937663224,113.312780494,578.994287511,547.374337601,14.1616749024,17.4582750083
 12/24  07:00:00,791.603758633,96.9839232332,307.724793669,0.0,54.0258772165,176.889270242,531.071769295,485.290836388,28.3233498048,17.4575831024
 12/24  08:00:00,795.065922498,96.9839232332,307.627594755,0.0,54.0258772165,184.38654557,539.91869167,479.976769892,42.4850247072,17.45689707
 12/24  09:00:00,872.693190693,96.9839232332,308.445951998,0.0,65.1572554096,220.04316451,539.466702405,465.270056646,56.6466996096,17.5499461493
 12/24  10:00:00,869.752979559,96.9839232332,309.167319635,0.0,65.1572554096,212.545889182,541.316794213,463.567494465,42.4850247072,35.2642750407
 12/24  11:00:00,890.284420708,96.9839232332,319.542169603,0.0,65.1572554096,220.04316451,556.229354474,458.821413407,70.808374512,26.5995665543
 12/24  12:00:00,905.779588939,96.9839232332,337.25797171,0.0,65.1572554096,220.04316451,561.183006386,454.912134647,70.808374512,35.4624972267
 12/24  13:00:00,915.485103544,96.9839232332,356.945345154,0.0,65.1572554096,220.04316451,557.597896192,451.332528518,70.808374512,35.4569931613
 12/24  14:00:00,926.694894122,96.9839232332,378.214044984,0.0,65.1572554096,212.545889182,541.114235177,449.015913654,56.6466996096,35.4516219134
 12/24  15:00:00,938.167808887,96.9839232332,389.23188118,0.0,65.1572554096,212.545889182,526.737490425,448.806199772,42.4850247072,35.4462659457
 12/24  16:00:00,928.744227219,96.9839232332,380.612551576,0.0,65.1572554096,212.545889182,534.625070588,451.381128013,56.6466996096,26.5972429654
 12/24  17:00:00,882.111464011,96.9839232332,361.906378384,0.0,65.1572554096,220.04316451,575.670054838,455.236682799,84.9700494144,35.4633226246
 12/24  18:00:00,834.589605683,96.9839232332,352.896731503,0.0,54.0258772165,184.38654557,582.726171137,471.304331836,84.9700494144,26.4517898864
 12/24  19:00:00,798.278104514,96.9839232332,351.140989169,0.0,44.4937663224,163.454314868,609.409132495,506.981183519,84.9700494144,17.4578995611
 12/24  20:00:00,797.3343658,96.9839232332,361.085105686,0.0,44.4937663224,155.95703954,585.11890954,511.014966947,56.6466996096,17.4572429837
 12/24  21:00:00,785.14383429,96.9839232332,380.259748927,0.0,44.4937663224,124.558693486,617.322015085,543.218749482,56.6466996096,17.4565659931
 12/24  22:00:00,798.394381516,96.9839232332,394.329757435,0.0,44.4937663224,124.558693486,605.826667198,545.885757558,42.4850247072,17.4558849338
 12/24  23:00:00,803.57849147,96.9839232332,406.688544699,0.0,34.9616554283,124.558693486,605.764884245,559.986330646,28.3233498048,17.4552037941
 12/24  24:00:00,805.72297084,96.9839232332,412.984646927,0.0,34.9616554283,124.558693486,594.736201573,563.120003127,14.1616749024,17.4545235437
 12/25  01:00:00,792.277476548,96.9839232332,414.591096974,0.0,34.9616554283,113.312780494,594.595637592,571.47682182,5.66466996096,17.4541458112
 12/25  02:00:00,793.134894902,96.9839232332,415.41067294,0.0,34.9616554283,113.312780494,598.781412096,575.663011038,5.66466996096,17.4537310967
 12/25  03:00:00,800.657480804,96.9839232332,426.985771741,0.0,34.9616554283,113.312780494,601.194770653,578.073855843,5.66466996096,17.4562448493
 12/25  04:00:00,817.038228573,96.9839232332,448.172221573,0.0,34.9616554283,113.312780494,602.56592318,579.441823577,5.66466996096,17.4594296421
 12/25  05:00:00,826.625506353,96.9839232332,447.644725182,0.0,44.4937663224,113.312780494,594.752185426,571.628730936,5.66466996096,17.4587845291
 12/25  06:00:00,820.262153152,96.9839232332,440.656567946,0.0,44.4937663224,113.312780494,604.061990116,572.442164491,14.1616749024,17.4581507228
 12/25  07:00:00,880.073043515,96.9839232332,428.430908285,0.0,54.0258772165,176.889270242,552.583870167,506.802999834,28.3233498048,17.4575205289
 12/25  08:00:00,877.314959781,96.9839232332,419.081872868,0.0,54.0258772165,184.38654557,559.220329209,499.278412436,42.4850247072,17.4568920652
 12/25  09:00:00,945.776247297,96.9839232332,417.418162881,0.0,65.1572554096,220.04316451,554.388407665,480.191503863,56.6466996096,17.5502041922
 12/25  10:00:00,942.067189172,96.9839232332,416.645257782,0.0,65.1572554096,212.545889182,553.054094435,475.303654087,42.4850247072,35.2654156401
 12/25  11:00:00,958.448105626,96.9839232332,416.481137058,0.0,65.1572554096,220.04316451,566.75106384,469.33523891,70.808374512,26.6074504181
 12/25  12:00:00,956.383987156,96.9839232332,415.696553174,0.0,65.1572554096,220.04316451,571.204165492,464.931338145,70.808374512,35.4644528345
 12/25  13:00:00,939.726392615,96.9839232332,404.31563324,0.0,65.1572554096,220.04316451,569.667516818,463.399963674,70.808374512,35.4591786326
 12/25  14:00:00,935.132694244,96.9839232332,406.946924635,0.0,65.1572554096,212.545889182,553.50609259,461.405388683,56.6466996096,35.4540042973
 12/25  15:00:00,942.745579265,96.9839232332,414.332436867,0.0,65.1572554096,212.545889182,538.161407725,460.227539206,42.4850247072,35.4488438112
 12/25  16:00:00,933.809590085,96.9839232332,406.008725182,0.0,65.1572554096,212.545889182,545.909863516,462.667245946,56.6466996096,26.5959179598
 12/25  17:00:00,892.339142139,96.9839232332,385.979190394,0.0,65.1572554096,220.04316451,587.613581544,467.177100807,84.9700494144,35.4664313222
 12/25  18:00:00,846.620269056,96.9839232332,375.066726527,0.0,54.0258772165,184.38654557,594.455832229,483.031975394,84.9700494144,26.4538074211
 12/25  19:00:00,812.641402031,96.9839232332,362.647899182,0.0,44.4937663224,163.454314868,623.173836522,520.744782511,84.9700494144,17.4590045966
 12/25  20:00:00,812.07363408,96.9839232332,353.935631653,0.0,44.4937663224,155.95703954,602.418288638,528.313212424,56.6466996096,17.4583766048
 12/25  21:00:00,774.761181795,96.9839232332,341.376726053,0.0,44.4937663224,124.558693486,639.946886479,565.842439349,56.6466996096,17.45774752
 12/25  22:00:00,765.274202836,96.9839232332,332.260455469,0.0,44.4937663224,124.558693486,630.273661628,570.331517902,42.4850247072,17.4571190183
 12/25  23:00:00,739.334159799,96.9839232332,319.673529454,0.0,34.9616554283,124.558693486,633.434925519,587.655084206,28.3233498048,17.4564915084
 12/25  24:00:00,728.421279186,96.9839232332,310.842379988,0.0,34.9616554283,124.558693486,623.865763683,592.248223692,14.1616749024,17.4558650892
 12/26  01:00:00,725.53072755,96.9839232332,309.308096756,0.0,46.0930336215,113.312780494,620.27265734,597.152450308,5.66466996096,17.4555370704
 12/26  02:00:00,724.514070167,96.9839232332,308.383885072,0.0,46.0930336215,113.312780494,625.445052589,602.325209553,5.66466996096,17.4551730753
 12/26  03:00:00,724.326062269,96.9839232332,308.115680478,0.0,46.0930336215,113.312780494,629.138155381,606.018831619,5.66466996096,17.4546538017
 12/26  04:00:00,723.842518001,96.9839232332,307.72148991,0.0,46.0930336215,113.312780494,632.836698812,609.718285545,5.66466996096,17.4537433058
 12/26  05:00:00,814.591926792,96.9839232332,307.730767111,0.0,100.150657288,148.969399434,601.247126282,578.121966123,5.66466996096,17.460490198
 12/26  06:00:00,821.473860158,96.9839232332,308.145214871,0.0,100.150657288,149.894399434,1172.04128394,1140.41971991,14.1616749024,17.4598891273
 12/26  07:00:00,1035.77560361,96.9966646535,297.932601152,0.0,176.471037341,302.612436532,768.006811004,722.224157991,28.3233498048,17.4593032085
 12/26  08:00:00,1147.17261752,97.2342381723,289.098078027,0.0,243.2593065,310.10971186,710.660849715,641.70235046,42.4850247072,26.4734745483
 12/26  09:00:00,1183.84257205,97.3746358706,289.707782454,0.0,243.2593065,310.10971186,700.522892184,608.359271992,56.6466996096,35.5169205821
 12/26  10:00:00,1228.4461103,97.4859605725,295.277669837,0.0,243.2593065,302.612436532,673.883147716,586.793709994,42.4850247072,44.6044130155
 12/26  11:00:00,1250.96746258,97.5843207724,304.741070654,0.0,243.2593065,310.10971186,675.706332801,559.980358489,70.808374512,44.9175998004
 12/26  12:00:00,1264.14169108,97.67435397,310.231816561,0.0,243.2593065,310.10971186,661.936260995,541.358148883,70.808374512,49.7697376
 12/26  13:00:00,1225.99917045,97.7582152574,311.493490363,0.0,243.2593065,310.10971186,638.566539097,527.737250111,70.808374512,40.0209144744
 12/26  14:00:00,1275.40570934,97.8358470849,322.486419105,0.0,243.2593065,302.612436532,628.361946582,517.68144198,56.6466996096,54.0338049921
 12/26  15:00:00,1266.55004558,97.9090137231,319.30619257,0.0,243.2593065,302.612436532,597.472568546,510.071388911,42.4850247072,44.9161549282
 12/26  16:00:00,1254.14488156,97.9756818518,312.403999034,0.0,243.2593065,302.612436532,605.201928208,503.738993118,56.6466996096,44.8162354813
 12/26  17:00:00,1251.5948353,98.0378996342,301.651048706,0.0,243.2593065,310.10971186,624.412472298,494.910336732,84.9700494144,44.5320861512
 12/26  18:00:00,1254.18737707,98.0963558234,294.082005763,0.0,243.2593065,310.10971186,592.29077813,489.730781321,84.9700494144,17.5899473946
 12/26  19:00:00,988.226524055,96.9839232332,292.930463298,0.0,166.938926447,199.110933808,546.257876065,435.022525975,84.9700494144,26.2653006754
 12/26  20:00:00,985.492965518,96.9839232332,292.880053297,0.0,166.938926447,191.61365848,513.785421062,439.623064487,56.6466996096,17.5156569647
 12/26  21:00:00,854.309745885,96.9839232332,292.962682396,0.0,100.150657288,124.558693486,557.883646369,483.718058806,56.6466996096,17.5188879532
 12/26  22:00:00,815.437713801,96.9839232332,292.922481115,0.0,100.150657288,124.558693486,550.013905082,490.061493133,42.4850247072,17.4673872423
 12/26  23:00:00,750.939839954,96.9839232332,292.97315909,0.0,46.0930336215,124.558693486,554.446996828,508.663403178,28.3233498048,17.4602438447
 12/26  24:00:00,751.943501442,96.9839232332,292.961736912,0.0,46.0930336215,124.558693486,546.639733025,515.018426056,14.1616749024,17.4596320667
 12/27  01:00:00,739.093142061,96.9839232332,292.896398006,0.0,46.0930336215,113.312780494,543.714731122,520.590625216,5.66466996096,17.4594359455
 12/27  02:00:00,729.248627102,96.9839232332,286.405496257,0.0,46.0930336215,113.312780494,550.93745759,527.813769113,5.66466996096,17.4590185161
 12/27  03:00:00,715.214016711,96.9839232332,277.4734809,0.0,46.0930336215,113.312780494,564.549200478,541.425978669,5.66466996096,17.4585518478
 12/27  04:00:00,704.911498433,96.9839232332,273.30711019,0.0,46.0930336215,113.312780494,574.975910238,551.853195041,5.66466996096,17.4580452362
 12/27  05:00:00,785.690315958,96.9839232332,267.267741118,0.0,100.150657288,148.969399434,557.833696653,534.709626436,5.66466996096,17.4594002555
 12/27  06:00:00,780.89972185,96.9999468671,258.708984041,0.0,100.150657288,149.894399434,963.088557843,931.467625533,14.1616749024,17.4592574078
 12/27  07:00:00,1004.80226505,97.7327800141,254.402136302,0.0,176.471037341,302.612436532,658.06116776,612.28134648,28.3233498048,17.4564714751
 12/27  08:00:00,1123.23502594,97.970026125,253.588550019,0.0,243.2593065,310.10971186,629.631522015,560.671985037,42.4850247072,26.4745122705
 12/27  09:00:00,1152.02849945,98.0683318126,253.156268441,0.0,243.2593065,310.10971186,632.734411286,540.559676071,56.6466996096,35.5280356055
 12/27  10:00:00,1196.21451341,98.1475098398,262.995620055,0.0,243.2593065,302.612436532,615.68865076,528.604438524,42.4850247072,44.5991875288
 12/27  11:00:00,1214.81088859,98.3417390186,271.285037556,0.0,243.2593065,310.10971186,626.620010846,510.888730813,70.808374512,44.9229055204
 12/27  12:00:00,1221.07201226,98.6308874543,272.324362764,0.0,243.2593065,310.10971186,624.87369326,500.024222776,70.808374512,54.0410959716
 12/27  13:00:00,1193.35330554,98.9965692428,282.703171122,0.0,243.2593065,310.10971186,605.627428871,490.0774671,70.808374512,44.7415872588
 12/27  14:00:00,1236.13824664,99.3384433847,290.266237239,0.0,243.2593065,302.612436532,583.875620075,482.195658613,56.6466996096,45.0332618528
 12/27  15:00:00,1245.20245132,99.6572424618,294.913900299,0.0,243.2593065,302.612436532,559.105957455,467.633303803,42.4850247072,48.9876289447
 12/27  16:00:00,1251.79576778,99.9502406896,295.400011044,0.0,243.2593065,302.612436532,562.222890673,455.852462985,56.6466996096,49.7237280781
 12/27  17:00:00,1251.35585594,100.217315808,283.934805374,0.0,243.2593065,310.10971186,576.591520526,456.011174776,84.9700494144,35.6102963349
 12/27  18:00:00,1254.99104269,100.474824116,276.73580468,0.0,243.2593065,310.10971186,569.489963777,458.143904384,84.9700494144,26.376009979
 12/27  19:00:00,986.974650421,96.9839232332,275.775205223,0.0,166.938926447,199.110933808,531.715855258,429.22819188,84.9700494144,17.5176139641
 12/27  20:00:00,975.648612887,96.9839232332,274.833236396,0.0,166.938926447,191.61365848,507.382100733,433.218187259,56.6466996096,17.5172138639
 12/27  21:00:00,827.186463493,96.9839232332,263.952489654,0.0,100.150657288,124.558693486,569.385076049,486.470935597,56.6466996096,26.2674408423
 12/27  22:00:00,780.246865414,96.9839232332,256.831661237,0.0,100.150657288,124.558693486,561.756494744,501.805478538,42.4850247072,17.4659914996
 12/27  23:00:00,714.182447449,96.9839232332,255.867821246,0.0,46.0930336215,124.558693486,569.95057395,524.168463392,28.3233498048,17.4587607539
 12/27  24:00:00,698.760447251,96.9839232332,244.735435577,0.0,46.0930336215,124.558693486,576.845903589,545.225996556,14.1616749024,17.4582321306
 12/28  01:00:00,679.111028521,96.9839232332,237.264466035,0.0,46.0930336215,113.312780494,583.681491267,560.558708594,5.66466996096,17.4581127121
 12/28  02:00:00,669.648822947,96.9839232332,226.248897163,0.0,46.0930336215,113.312780494,606.188126783,583.065685362,5.66466996096,17.4577714597
 12/28  03:00:00,661.307375762,96.9839232332,218.599289993,0.0,46.0930336215,113.312780494,622.295924739,599.173917563,5.66466996096,17.4573372145
 12/28  04:00:00,670.753271261,96.9839232332,227.363290142,0.0,46.0930336215,113.312780494,611.437902013,588.31635081,5.66466996096,17.4568812416
 12/28  05:00:00,765.808524349,96.9839232332,233.627260907,0.0,100.150657288,148.969399434,580.728375897,557.60728523,5.66466996096,17.4564207069
 12/28  06:00:00,768.126845662,97.3595019855,234.188753181,0.0,100.150657288,149.894399434,922.336749268,890.719087692,14.1616749024,17.4559866734
 12/28  07:00:00,984.620095863,98.0361522929,224.13860055,0.0,176.471037341,302.612436532,660.382152132,614.60327685,28.3233498048,17.4555254776
 12/28  08:00:00,1096.76159524,98.7169134264,217.16634156,0.0,243.2593065,310.10971186,636.449821922,567.484089453,42.4850247072,26.4807077623
 12/28  09:00:00,1136.58512115,99.2844612201,226.515537395,0.0,243.2593065,310.10971186,627.556209976,535.396865128,56.6466996096,35.5126452379
 12/28  10:00:00,1177.4449342,99.7312533743,233.140810166,0.0,243.2593065,302.612436532,588.838662641,510.664483274,42.4850247072,35.6891546596
 12/28  11:00:00,1192.6131897,100.079607958,243.444705779,0.0,243.2593065,310.10971186,608.499314978,483.772877103,70.808374512,53.9180633627
 12/28  12:00:00,1209.02969938,100.359691226,251.597200022,0.0,243.2593065,310.10971186,598.071462638,482.223411151,70.808374512,45.0396769754
 12/28  13:00:00,1181.6818739,100.632043401,254.192037796,0.0,243.2593065,310.10971186,593.867529648,478.315133062,70.808374512,44.7440220746
 12/28  14:00:00,1231.67282243,100.899538331,265.424048443,0.0,243.2593065,302.612436532,583.273421798,472.581674359,56.6466996096,54.0450478293
 12/28  15:00:00,1229.45498529,101.201599473,263.122840861,0.0,243.2593065,302.612436532,554.825500257,467.413396939,42.4850247072,44.9270786108
 12/28  16:00:00,1234.38777524,101.584744215,267.347999269,0.0,243.2593065,302.612436532,556.132619077,454.666911156,56.6466996096,44.8190083109
 12/28  17:00:00,1245.0666067,101.821778667,264.465927212,0.0,243.2593065,310.10971186,570.439274688,449.840639138,84.9700494144,35.6285861354
 12/28  18:00:00,1237.23592698,102.037742273,247.760561494,0.0,243.2593065,310.10971186,565.474451079,454.126224641,84.9700494144,26.3781770239
 12/28  19:00:00,954.629161053,96.9839232332,239.594392693,0.0,166.938926447,199.110933808,567.225720802,455.986708887,84.9700494144,26.2689625008
 12/28  20:00:00,938.46736281,96.9839232332,233.009139986,0.0,166.938926447,191.61365848,545.695139383,471.52881668,56.6466996096,17.5196230932
 12/28  21:00:00,794.666242047,96.9839232332,223.689251343,0.0,100.150657288,124.558693486,601.677683084,527.512247972,56.6466996096,17.5187355025
 12/28  22:00:00,754.894090353,96.9839232332,219.786519839,0.0,100.150657288,124.558693486,600.291503232,540.339470066,42.4850247072,17.4670084593
 12/28  23:00:00,676.496574026,96.9839232332,208.67870848,0.0,46.0930336215,124.558693486,628.447729479,582.664380151,28.3233498048,17.4599995232
 12/28  24:00:00,670.869065501,96.9839232332,201.256175987,0.0,46.0930336215,124.558693486,635.697389279,604.076194727,14.1616749024,17.4595196499
 12/29  01:00:00,658.890989834,96.9839232332,200.161639194,0.0,46.0930336215,113.312780494,634.768207692,611.644083147,5.66466996096,17.4594545845
 12/29  02:00:00,658.285154649,96.9839232332,199.424724576,0.0,46.0930336215,113.312780494,641.989777789,618.866004597,5.66466996096,17.4591032313
 12/29  03:00:00,657.72183337,96.9839232332,198.914731251,0.0,46.0930336215,113.312780494,649.235840137,626.112419863,5.66466996096,17.4587503122
 12/29  04:00:00,646.399477953,96.9839232332,188.450434312,0.0,46.0930336215,113.312780494,679.395591419,656.272568859,5.66466996096,17.458352599
 12/29  05:00:00,729.306428761,96.9839232332,181.247420538,0.0,100.150657288,148.969399434,668.784861103,645.662246459,5.66466996096,17.4579446832
 12/29  06:00:00,729.671148286,97.4876585023,180.42913802,0.0,100.150657288,149.894399434,970.759621843,939.138302841,14.1616749024,17.4596440988
 12/29  07:00:00,966.331150728,98.3458356107,189.762858627,0.0,176.471037341,302.612436532,686.836208059,641.053872355,28.3233498048,17.4589858995
 12/29  08:00:00,1082.00246166,99.5930237945,186.241055251,0.0,243.2593065,310.10971186,658.786563218,589.824636089,42.4850247072,26.4769024219
 12/29  09:00:00,1125.97625235,100.089013627,199.864993931,0.0,243.2593065,310.10971186,643.86486404,551.685598837,56.6466996096,35.5325655933
 12/29  10:00:00,1185.08366391,100.455980648,223.198261097,0.0,243.2593065,302.612436532,606.55888202,519.467471093,42.4850247072,44.606386219
 12/29  11:00:00,1209.28087411,100.770452324,241.527364765,0.0,243.2593065,310.10971186,615.998435929,500.257843771,70.808374512,44.9322176459
 12/29  12:00:00,1237.14993722,101.091336576,270.047240321,0.0,243.2593065,310.10971186,611.040742917,486.178616921,70.808374512,54.0537514838
 12/29  13:00:00,1224.03776588,101.475582346,296.763277444,0.0,243.2593065,310.10971186,589.927657056,474.373402764,70.808374512,44.7458797798
 12/29  14:00:00,1270.09788943,101.793842499,307.677331977,0.0,243.2593065,302.612436532,571.2617539,469.577706117,56.6466996096,45.0373481731
 12/29  15:00:00,1273.53790424,102.065855822,310.623405729,0.0,243.2593065,302.612436532,562.675157457,466.270242801,42.4850247072,53.9198899495
 12/29  16:00:00,1263.7009737,102.30811436,302.004195139,0.0,243.2593065,302.612436532,565.374464658,463.900939839,56.6466996096,44.8268252094
 12/29  17:00:00,1241.64048555,102.532757071,283.947279545,0.0,243.2593065,310.10971186,578.281026823,457.69128297,84.9700494144,35.6196944387
 12/29  18:00:00,1224.81743624,102.727818575,264.830863947,0.0,243.2593065,310.10971186,567.674622625,456.322463179,84.9700494144,26.3821100315
 12/29  19:00:00,946.147829776,96.9839232332,256.328750087,0.0,166.938926447,199.110933808,541.997010193,439.506768614,84.9700494144,17.5201921648
 12/29  20:00:00,932.043617542,96.9839232332,254.200931507,0.0,166.938926447,191.61365848,529.947402284,447.03110818,56.6466996096,26.269594494
 12/29  21:00:00,793.895085369,96.9839232332,252.889072974,0.0,100.150657288,124.558693486,567.31965723,493.152135345,56.6466996096,17.5208222757
 12/29  22:00:00,754.538925022,96.9839232332,252.407128456,0.0,100.150657288,124.558693486,563.213995967,503.266155229,42.4850247072,17.462816031
 12/29  23:00:00,686.574464398,96.9839232332,247.360169025,0.0,46.0930336215,124.558693486,578.588012787,532.808867801,28.3233498048,17.4557951816
 12/29  24:00:00,681.864149882,96.9839232332,239.04956943,0.0,46.0930336215,124.558693486,584.441935599,552.821000838,14.1616749024,17.4592598582
 12/30  01:00:00,665.858434475,96.9839232332,234.965212702,0.0,46.0930336215,113.312780494,587.586369857,564.459350135,5.66466996096,17.4623497616
 12/30  02:00:00,665.041304235,96.9839232332,234.165788365,0.0,46.0930336215,113.312780494,594.240610712,571.113844504,5.66466996096,17.4620962469
 12/30  03:00:00,664.462309464,96.9839232332,233.635498503,0.0,46.0930336215,113.312780494,602.335173606,579.208745645,5.66466996096,17.4617580007
 12/30  04:00:00,669.151885283,96.9839232332,233.89331756,0.0,46.0930336215,113.312780494,610.180185211,587.054115594,5.66466996096,17.461399656
 12/30  05:00:00,679.912256692,96.9839232332,234.012846922,0.0,55.6251445156,113.312780494,606.12213832,582.996431406,5.66466996096,17.461036954
 12/30  06:00:00,680.552696421,96.9839232332,234.375355105,0.0,55.6251445156,113.312780494,618.790814345,587.168465719,14.1616749024,17.4606737229
 12/30  07:00:00,752.774880671,96.9839232332,233.341217548,0.0,65.1572554096,176.889270242,572.172193747,526.388533051,28.3233498048,17.460310892
 12/30  08:00:00,873.887348819,97.3063218744,233.793899113,0.0,109.682768182,220.96816451,913.211154922,853.26615476,42.4850247072,17.4599754549
 12/30  09:00:00,873.418009905,97.3040700933,234.497972754,0.0,109.682768182,220.96816451,744.106874891,669.890005445,56.6466996096,17.5701698355
 12/30  10:00:00,978.02107384,97.6992482178,233.477849396,0.0,131.945524568,266.955817592,704.093650066,626.284180162,42.4850247072,35.3244451968
 12/30  11:00:00,982.371133114,97.7310797759,233.533306896,0.0,131.945524568,274.45309292,714.567422865,608.247858375,70.808374512,35.5111899776
 12/30  12:00:00,998.334628699,97.7452549897,244.446724093,0.0,131.945524568,274.45309292,695.690066745,589.370464632,70.808374512,35.5112276011
 12/30  13:00:00,972.511616255,97.7551411169,251.529518405,0.0,131.945524568,274.45309292,686.550165711,580.240668773,70.808374512,35.5011224258
 12/30  14:00:00,963.337678395,97.7623536126,252.269476825,0.0,131.945524568,266.955817592,671.794289416,579.647381491,56.6466996096,35.500208315
 12/30  15:00:00,959.408756146,97.7682752677,252.349767784,0.0,131.945524568,266.955817592,652.289282285,574.306652229,42.4850247072,35.4976053494
 12/30  16:00:00,875.066579045,96.9839232332,242.766750419,0.0,109.682768182,212.545889182,532.778452035,440.624374275,56.6466996096,35.50737815
 12/30  17:00:00,886.831219505,96.9839232332,227.650186438,0.0,109.682768182,220.04316451,598.981510356,478.516027393,84.9700494144,35.4954335494
 12/30  18:00:00,840.571373473,96.9839232332,210.170116367,0.0,109.682768182,220.04316451,626.221081413,514.774573999,84.9700494144,26.4764579994
 12/30  19:00:00,800.528204142,96.9839232332,202.522611001,0.0,100.150657288,199.110933808,662.386053022,559.953811734,84.9700494144,17.4621918737
 12/30  20:00:00,788.248173567,96.9839232332,191.350388014,0.0,100.150657288,191.61365848,660.961705449,586.853236683,56.6466996096,17.4617691561
 12/30  21:00:00,677.497094992,96.9839232332,193.490606197,0.0,55.6251445156,124.558693486,699.963635031,625.855524463,56.6466996096,17.461410959
 12/30  22:00:00,681.548923332,96.9839232332,198.8818763,0.0,55.6251445156,124.558693486,679.964527708,620.018476041,42.4850247072,17.4610269598
 12/30  23:00:00,674.145977261,96.9839232332,199.079555153,0.0,46.0930336215,124.558693486,682.936880196,637.152871799,28.3233498048,17.4606585929
 12/30  24:00:00,675.193934797,96.9839232332,198.978131852,0.0,46.0930336215,124.558693486,675.704101917,644.082132471,14.1616749024,17.4602945435
 12/31  01:00:00,648.001212262,96.9839232332,198.572844723,0.0,34.9616554283,113.312780494,678.943743459,655.818778552,5.66466996096,17.4602949464
 12/31  02:00:00,634.878066765,96.9839232332,188.094099529,0.0,34.9616554283,113.312780494,710.65100508,687.526216778,5.66466996096,17.4601183415
 12/31  03:00:00,638.207450236,96.9839232332,191.25512467,0.0,34.9616554283,113.312780494,706.280148343,683.155637624,5.66466996096,17.4598407583
 12/31  04:00:00,634.003618136,96.9839232332,187.259060462,0.0,34.9616554283,113.312780494,723.266261649,700.142052373,5.66466996096,17.4595393143
 12/31  05:00:00,630.647329965,96.9839232332,180.075269954,0.0,44.4937663224,113.312780494,730.746569496,707.622666947,5.66466996096,17.459232588
 12/31  06:00:00,621.028649568,96.9839232332,169.639965503,0.0,44.4937663224,113.312780494,765.422361373,733.801761422,14.1616749024,17.4589250487
 12/31  07:00:00,696.03097003,96.9839232332,163.311710051,0.0,54.0258772165,176.889270242,730.91054833,685.128580755,28.3233498048,17.4586177697
 12/31  08:00:00,696.311577485,96.9839232332,154.687455318,0.0,54.0258772165,184.38654557,758.155790439,698.212454725,42.4850247072,17.4583110077
 12/31  09:00:00,755.262587806,96.9839232332,145.573724503,0.0,65.1572554096,220.04316451,770.456428942,696.25661699,56.6466996096,17.5531123421
 12/31  10:00:00,744.743866147,96.9839232332,141.755197107,0.0,65.1572554096,212.545889182,765.334894847,696.387122141,42.4850247072,26.4627479986
 12/31  11:00:00,754.033414579,96.9839232332,142.498012033,0.0,65.1572554096,220.04316451,788.544417932,682.25263467,70.808374512,35.4834087498
 12/31  12:00:00,764.535773919,96.9839232332,153.176833522,0.0,65.1572554096,220.04316451,750.546382118,644.259526772,70.808374512,35.4784808343
 12/31  13:00:00,771.314498368,96.9839232332,159.765339173,0.0,65.1572554096,220.04316451,725.544498421,619.261741733,70.808374512,35.4743821761
 12/31  14:00:00,778.976241764,96.9839232332,170.634051298,0.0,65.1572554096,212.545889182,689.954323539,597.837280647,56.6466996096,35.4703432824
 12/31  15:00:00,790.792599825,96.9839232332,178.345192842,0.0,65.1572554096,212.545889182,667.864128233,589.912786198,42.4850247072,35.4663173276
 12/31  16:00:00,784.934003479,96.9839232332,169.809383627,0.0,65.1572554096,212.545889182,709.708826315,617.599825104,56.6466996096,35.4623016016
 12/31  17:00:00,731.461382935,96.9839232332,142.613048402,0.0,65.1572554096,220.04316451,804.011913628,692.441929852,84.9700494144,26.5999343616
 12/31  18:00:00,681.184797227,96.9839232332,128.506066629,0.0,54.0258772165,184.38654557,860.537108342,740.2863971,84.9700494144,35.2806618277
 12/31  19:00:00,662.787664663,96.9839232332,128.325476656,0.0,44.4937663224,163.454314868,868.956287307,766.526988439,84.9700494144,17.4592494531
 12/31  20:00:00,645.632251045,96.9839232332,116.69000535,0.0,44.4937663224,155.95703954,873.289965826,799.184325648,56.6466996096,17.4589405683
 12/31  21:00:00,592.553440686,96.9839232332,97.7089451469,0.0,44.4937663224,124.558693486,949.925751536,875.820418982,56.6466996096,17.4586329446
 12/31  22:00:00,572.315681106,96.9839232332,77.9033166477,0.0,44.4937663224,124.558693486,982.167375991,922.224025206,42.4850247072,17.4583260779
 12/31  23:00:00,551.158760919,96.9839232332,63.6034583722,0.0,34.9616554283,124.558693486,1002.89865567,957.117286021,28.3233498048,17.4580198465
 12/31  24:00:00,547.020308839,96.9839232332,57.0653987011,0.0,34.9616554283,124.558693486,1005.59068446,973.971295334,14.1616749024,17.4577142206
